Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,13.5,4.85,3.0,13.5,11.14,0.0
2016,1,1,8,0,0.0,27.0,4.9,3.0,27.0,22.0,12.83
2016,1,1,8,15,8.5,47.0,4.95,3.0,48.5,37.38,28.22
2016,1,1,8,30,17.0,67.0,5.0,3.0,70.0,51.73,42.01
2016,1,1,8,45,26.5,86.5,5.05,3.5,93.0,65.82,55.3
2016,1,1,9,0,36.0,106.0,5.1,4.0,116.0,79.64,68.1
2016,1,1,9,15,43.5,124.0,5.05,4.0,138.0,92.28,79.71
2016,1,1,9,30,51.0,142.0,5.0,4.0,160.0,104.65,90.92
2016,1,1,9,45,40.5,154.0,5.0,4.0,169.5,113.11,98.44
2016,1,1,10,0,30.0,166.0,5.0,4.0,179.0,121.33,105.67
2016,1,1,10,15,80.0,191.5,4.95,4.0,229.5,137.68,120.18
2016,1,1,10,30,130.0,217.0,4.9,4.0,280.0,147.69,128.9
2016,1,1,10,45,134.0,231.0,4.85,4.5,299.0,169.67,136.96
2016,1,1,11,0,138.0,245.0,4.8,5.0,318.0,192.25,153.95
2016,1,1,11,15,166.5,255.0,4.7,5.0,347.0,217.37,173.59
2016,1,1,11,30,195.0,265.0,4.6,5.0,376.0,245.47,196.66
2016,1,1,11,45,111.0,249.5,4.6,5.0,313.0,226.75,184.93
2016,1,1,12,0,27.0,234.0,4.6,5.0,250.0,197.98,163.55
2016,1,1,12,15,28.5,237.5,4.6,5.0,254.5,205.01,169.64
2016,1,1,12,30,30.0,241.0,4.6,5.0,259.0,212.96,176.47
2016,1,1,12,45,21.5,226.5,4.6,5.5,239.5,198.08,163.88
2016,1,1,13,0,13.0,212.0,4.6,6.0,220.0,183.93,151.86
2016,1,1,13,15,6.5,181.0,4.55,6.0,185.0,155.59,128.04
2016,1,1,13,30,0.0,150.0,4.5,6.0,150.0,126.08,103.05
2016,1,1,13,45,55.0,201.0,4.45,6.0,231.0,212.92,177.71
2016,1,1,14,0,110.0,252.0,4.4,6.0,312.0,302.56,253.67
2016,1,1,14,15,55.0,143.5,4.3,6.0,173.5,165.35,138.12
2016,1,1,14,30,0.0,35.0,4.2,6.0,35.0,28.95,19.67
2016,1,1,14,45,0.0,53.0,4.1,6.0,53.0,43.89,32.83
2016,1,1,15,0,0.0,71.0,4.0,6.0,71.0,58.88,46.0
2016,1,1,15,15,0.0,65.0,3.8,5.5,65.0,53.87,41.81
2016,1,1,15,30,0.0,59.0,3.6,5.0,59.0,48.86,37.58
2016,1,1,15,45,0.0,51.5,3.4,5.0,51.5,42.6,32.15
2016,1,1,16,0,0.0,44.0,3.2,5.0,44.0,36.36,26.67
2016,1,1,16,15,0.0,36.5,3.0,4.5,36.5,30.13,21.18
2016,1,1,16,30,0.0,29.0,2.8,4.0,29.0,23.91,15.61
2016,1,1,16,45,0.0,21.5,2.6,4.0,21.5,17.7,9.95
2016,1,1,17,0,0.0,14.0,2.4,4.0,14.0,11.51,4.29
2016,1,1,17,15,0.0,8.0,2.35,4.0,8.0,6.57,0.0
2016,1,1,17,30,0.0,2.0,2.3,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,2.3,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,9.0,1.45,3.5,9.0,7.68,0.0
2016,1,2,8,0,0.0,18.0,1.5,4.0,18.0,14.84,6.78
2016,1,2,8,15,0.0,32.0,1.55,4.0,32.0,26.45,18.31
2016,1,2,8,30,0.0,46.0,1.6,4.0,46.0,37.69,29.06
2016,1,2,8,45,0.0,61.0,1.7,4.0,61.0,49.51,40.23
2016,1,2,9,0,0.0,76.0,1.8,4.0,76.0,61.2,51.15
2016,1,2,9,15,0.0,91.0,1.8,4.0,91.0,72.77,61.79
2016,1,2,9,30,0.0,106.0,1.8,4.0,106.0,84.21,72.18
2016,1,2,9,45,0.0,82.0,1.85,4.0,82.0,67.44,56.67
2016,1,2,10,0,0.0,58.0,1.9,4.0,58.0,48.03,38.76
2016,1,2,10,15,0.0,70.5,1.85,4.0,70.5,58.47,48.24
2016,1,2,10,30,0.0,83.0,1.8,4.0,83.0,68.93,57.65
2016,1,2,10,45,14.5,147.5,1.8,4.0,155.5,118.55,97.29
2016,1,2,11,0,29.0,212.0,1.8,4.0,228.0,162.33,133.46
2016,1,2,11,15,106.0,239.0,1.75,4.0,299.0,199.23,160.7
2016,1,2,11,30,183.0,266.0,1.7,4.0,370.0,243.04,194.3
2016,1,2,11,45,96.5,234.0,1.7,4.5,289.0,212.03,172.09
2016,1,2,12,0,10.0,202.0,1.7,5.0,208.0,167.55,137.55
2016,1,2,12,15,5.0,112.0,1.75,5.0,115.0,94.81,76.26
2016,1,2,12,30,0.0,22.0,1.8,5.0,22.0,18.21,10.26
2016,1,2,12,45,0.0,58.0,1.85,5.5,58.0,48.13,36.26
2016,1,2,13,0,0.0,94.0,1.9,6.0,94.0,78.21,62.05
2016,1,2,13,15,0.0,78.5,1.85,6.0,78.5,65.23,50.91
2016,1,2,13,30,0.0,63.0,1.8,6.0,63.0,52.28,39.8
2016,1,2,13,45,4.0,125.5,1.75,6.5,128.0,107.72,87.37
2016,1,2,14,0,8.0,188.0,1.7,7.0,193.0,166.63,136.96
2016,1,2,14,15,12.5,188.5,1.6,6.5,195.5,171.87,141.75
2016,1,2,14,30,17.0,189.0,1.5,6.0,198.0,177.7,147.26
2016,1,2,14,45,73.5,194.5,1.45,6.0,228.5,237.87,199.33
2016,1,2,15,0,130.0,200.0,1.4,6.0,259.0,304.12,255.52
2016,1,2,15,15,124.5,183.5,1.3,5.5,236.0,288.87,243.57
2016,1,2,15,30,119.0,167.0,1.2,5.0,213.0,272.73,231.16
2016,1,2,15,45,114.0,148.0,1.2,5.0,187.5,252.95,215.27
2016,1,2,16,0,109.0,129.0,1.2,5.0,162.0,232.27,198.29
2016,1,2,16,15,98.5,108.5,1.05,5.0,135.0,204.57,174.58
2016,1,2,16,30,88.0,88.0,0.9,5.0,108.0,175.88,149.45
2016,1,2,16,45,71.5,68.0,0.8,5.0,81.5,142.72,119.7
2016,1,2,17,0,55.0,48.0,0.7,5.0,55.0,108.38,88.18
2016,1,2,17,15,27.5,29.5,0.65,4.5,33.0,55.63,38.16
2016,1,2,17,30,0.0,11.0,0.6,4.0,11.0,9.39,0.0
2016,1,2,17,45,0.0,5.5,0.55,4.0,5.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,166.5,14.5,2.1,4.5,29.0,12.38,0.0
2016,1,3,8,0,333.0,29.0,2.4,5.0,58.0,24.07,14.35
2016,1,3,8,15,436.0,39.0,2.45,5.5,103.0,31.93,23.06
2016,1,3,8,30,539.0,49.0,2.5,6.0,148.0,39.73,30.64
2016,1,3,8,45,603.0,55.5,2.55,6.5,195.5,44.35,35.1
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,48.98,39.39
2016,1,3,9,15,451.0,102.0,2.6,7.5,234.0,74.19,62.28
2016,1,3,9,30,235.0,142.0,2.6,8.0,225.0,100.35,85.64
2016,1,3,9,45,284.0,154.5,2.65,9.0,266.0,108.46,92.36
2016,1,3,10,0,333.0,167.0,2.7,10.0,307.0,116.43,98.84
2016,1,3,10,15,231.5,192.5,2.65,10.5,294.0,129.81,110.18
2016,1,3,10,30,130.0,218.0,2.6,11.0,281.0,148.05,125.62
2016,1,3,10,45,293.5,208.0,2.55,11.5,361.0,161.53,121.25
2016,1,3,11,0,457.0,198.0,2.5,12.0,441.0,193.93,137.01
2016,1,3,11,15,323.0,232.5,2.5,12.0,408.0,227.05,169.47
2016,1,3,11,30,189.0,267.0,2.5,12.0,375.0,244.8,190.32
2016,1,3,11,45,241.5,267.5,2.5,12.5,408.5,275.7,214.32
2016,1,3,12,0,294.0,268.0,2.5,13.0,442.0,311.81,243.1
2016,1,3,12,15,322.0,265.0,2.5,13.0,457.5,340.84,267.59
2016,1,3,12,30,350.0,262.0,2.5,13.0,473.0,371.46,293.44
2016,1,3,12,45,631.5,176.5,2.55,13.5,555.0,460.83,363.59
2016,1,3,13,0,913.0,91.0,2.6,14.0,637.0,555.7,438.64
2016,1,3,13,15,909.5,90.5,2.65,14.0,626.5,590.0,468.06
2016,1,3,13,30,906.0,90.0,2.7,14.0,616.0,621.4,495.05
2016,1,3,13,45,902.0,88.0,2.75,14.0,598.0,647.99,518.0
2016,1,3,14,0,898.0,86.0,2.8,14.0,580.0,671.4,538.24
2016,1,3,14,15,888.0,84.5,2.8,14.0,554.0,692.91,556.43
2016,1,3,14,30,878.0,83.0,2.8,14.0,528.0,706.66,568.73
2016,1,3,14,45,863.5,80.5,2.8,14.0,495.0,712.53,575.04
2016,1,3,15,0,849.0,78.0,2.8,14.0,462.0,714.68,577.84
2016,1,3,15,15,827.5,75.0,2.6,13.5,422.5,707.56,573.77
2016,1,3,15,30,806.0,72.0,2.4,13.0,383.0,696.8,566.92
2016,1,3,15,45,779.5,67.0,2.25,13.0,339.5,676.57,551.92
2016,1,3,16,0,753.0,62.0,2.1,13.0,296.0,653.09,534.03
2016,1,3,16,15,705.5,57.0,1.85,12.0,248.0,611.29,502.52
2016,1,3,16,30,658.0,52.0,1.6,11.0,200.0,566.96,467.41
2016,1,3,16,45,587.5,44.0,1.4,10.0,152.5,501.12,413.31
2016,1,3,17,0,517.0,36.0,1.2,9.0,105.0,434.48,354.85
2016,1,3,17,15,375.0,25.5,1.2,8.5,64.0,328.91,247.37
2016,1,3,17,30,233.0,15.0,1.2,8.0,23.0,164.85,0.0
2016,1,3,17,45,116.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,236.0,12.5,3.25,1.5,33.0,10.67,0.0
2016,1,4,8,0,472.0,25.0,3.5,2.0,66.0,22.76,13.41
2016,1,4,8,15,572.5,32.5,3.4,2.5,114.0,29.3,20.96
2016,1,4,8,30,673.0,40.0,3.3,3.0,162.0,35.86,27.45
2016,1,4,8,45,730.0,44.5,3.25,3.5,212.0,39.56,31.09
2016,1,4,9,0,787.0,49.0,3.2,4.0,262.0,43.3,34.61
2016,1,4,9,15,823.0,52.5,3.2,5.0,310.0,46.06,37.03
2016,1,4,9,30,859.0,56.0,3.2,6.0,358.0,54.1,44.2
2016,1,4,9,45,883.0,58.5,3.25,7.0,401.0,56.67,46.26
2016,1,4,10,0,907.0,61.0,3.3,8.0,444.0,59.14,48.2
2016,1,4,10,15,923.5,63.0,3.2,8.5,481.5,61.08,49.73
2016,1,4,10,30,940.0,65.0,3.1,9.0,519.0,62.94,51.18
2016,1,4,10,45,951.0,66.5,3.05,9.5,549.5,117.2,63.88
2016,1,4,11,0,962.0,68.0,3.0,10.0,580.0,174.33,99.89
2016,1,4,11,15,969.5,69.0,2.95,10.0,603.0,230.56,145.5
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,286.26,195.34
2016,1,4,11,45,977.0,72.5,2.85,10.5,640.0,340.35,245.29
2016,1,4,12,0,977.0,75.0,2.8,11.0,654.0,392.79,293.69
2016,1,4,12,15,978.5,75.0,2.75,11.0,660.5,441.75,338.97
2016,1,4,12,30,980.0,75.0,2.7,11.0,667.0,488.69,381.6
2016,1,4,12,45,978.0,75.5,2.65,11.5,664.0,532.26,419.75
2016,1,4,13,0,976.0,76.0,2.6,12.0,661.0,573.19,454.66
2016,1,4,13,15,972.0,75.5,2.6,12.0,650.0,609.26,485.94
2016,1,4,13,30,968.0,75.0,2.6,12.0,639.0,642.21,514.16
2016,1,4,13,45,960.5,74.5,2.6,12.0,619.5,669.82,537.81
2016,1,4,14,0,953.0,74.0,2.6,12.0,600.0,693.94,558.44
2016,1,4,14,15,942.5,72.5,2.6,12.0,573.0,711.44,573.86
2016,1,4,14,30,932.0,71.0,2.6,12.0,546.0,725.21,586.34
2016,1,4,14,45,915.0,70.0,2.6,12.0,511.5,731.33,592.05
2016,1,4,15,0,898.0,69.0,2.6,12.0,477.0,733.67,595.02
2016,1,4,15,15,877.0,66.5,2.45,11.5,436.5,727.65,592.01
2016,1,4,15,30,856.0,64.0,2.3,11.0,396.0,724.56,591.17
2016,1,4,15,45,825.0,60.5,2.15,11.0,350.5,702.99,575.08
2016,1,4,16,0,794.0,57.0,2.0,11.0,305.0,678.09,556.11
2016,1,4,16,15,747.5,52.5,1.8,9.5,256.5,637.6,526.89
2016,1,4,16,30,701.0,48.0,1.6,8.0,208.0,594.61,493.92
2016,1,4,16,45,625.0,41.5,1.45,7.0,159.0,526.25,437.87
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,457.08,377.32
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,341.21,263.23
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,186.86,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,6.4,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.0,15.5,2.75,1.0,28.5,13.23,0.0
2016,1,5,8,0,300.0,31.0,2.8,1.0,57.0,25.82,16.01
2016,1,5,8,15,403.5,42.0,2.8,1.5,101.0,34.45,25.73
2016,1,5,8,30,507.0,53.0,2.8,2.0,145.0,42.97,34.12
2016,1,5,8,45,573.0,60.0,2.8,2.5,192.0,47.83,38.89
2016,1,5,9,0,639.0,67.0,2.8,3.0,239.0,52.71,43.47
2016,1,5,9,15,680.5,72.0,2.75,3.0,285.0,55.81,46.36
2016,1,5,9,30,722.0,77.0,2.7,3.0,331.0,58.92,49.17
2016,1,5,9,45,752.5,80.5,2.7,3.5,373.0,60.82,50.72
2016,1,5,10,0,783.0,84.0,2.7,4.0,415.0,68.45,57.49
2016,1,5,10,15,803.0,86.5,2.65,4.5,451.0,69.68,58.35
2016,1,5,10,30,823.0,89.0,2.6,5.0,487.0,70.96,59.25
2016,1,5,10,45,838.0,90.5,2.6,5.5,517.0,119.42,70.72
2016,1,5,11,0,853.0,92.0,2.6,6.0,547.0,172.09,104.32
2016,1,5,11,15,862.0,93.5,2.6,6.5,569.5,224.48,146.93
2016,1,5,11,30,871.0,95.0,2.6,7.0,592.0,276.76,193.55
2016,1,5,11,45,889.0,91.0,2.6,8.0,609.0,326.65,238.92
2016,1,5,12,0,907.0,87.0,2.6,9.0,626.0,379.29,286.44
2016,1,5,12,15,909.0,87.0,2.6,9.5,632.0,425.54,328.93
2016,1,5,12,30,911.0,87.0,2.6,10.0,638.0,469.98,368.93
2016,1,5,12,45,733.0,143.5,2.6,10.5,586.0,478.9,380.84
2016,1,5,13,0,555.0,200.0,2.6,11.0,534.0,469.53,376.3
2016,1,5,13,15,277.5,175.5,2.6,11.0,342.5,315.16,256.49
2016,1,5,13,30,0.0,151.0,2.6,11.0,151.0,126.86,101.3
2016,1,5,13,45,0.0,140.5,2.6,11.0,140.5,118.26,94.53
2016,1,5,14,0,0.0,130.0,2.6,11.0,130.0,109.51,87.34
2016,1,5,14,15,37.0,178.0,2.55,11.0,197.0,186.65,152.65
2016,1,5,14,30,74.0,226.0,2.5,11.0,264.0,265.41,218.17
2016,1,5,14,45,37.0,173.5,2.45,11.0,192.5,189.37,155.23
2016,1,5,15,0,0.0,121.0,2.4,11.0,121.0,103.9,83.18
2016,1,5,15,15,0.0,85.0,2.25,10.5,85.0,71.08,55.68
2016,1,5,15,30,0.0,49.0,2.1,10.0,49.0,40.53,29.61
2016,1,5,15,45,0.0,43.0,1.95,10.0,43.0,35.53,25.36
2016,1,5,16,0,0.0,37.0,1.8,10.0,37.0,30.55,21.06
2016,1,5,16,15,0.0,31.0,1.65,9.5,31.0,25.57,16.76
2016,1,5,16,30,0.0,25.0,1.5,9.0,25.0,20.6,12.4
2016,1,5,16,45,0.0,18.5,1.4,8.5,18.5,15.22,7.61
2016,1,5,17,0,0.0,12.0,1.3,8.0,12.0,9.86,2.81
2016,1,5,17,15,0.0,7.0,1.4,8.0,7.0,5.74,0.0
2016,1,5,17,30,0.0,2.0,1.5,8.0,2.0,1.64,0.0
2016,1,5,17,45,0.0,1.0,1.6,8.0,1.0,0.85,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.0,17.5,1.9,5.0,25.0,14.94,0.0
2016,1,6,8,0,182.0,35.0,2.1,5.0,50.0,27.0,16.66
2016,1,6,8,15,280.5,49.5,2.1,5.5,91.5,37.9,28.4
2016,1,6,8,30,379.0,64.0,2.1,6.0,133.0,48.65,38.74
2016,1,6,8,45,439.0,75.5,2.15,6.5,177.5,56.85,46.5
2016,1,6,9,0,499.0,87.0,2.2,7.0,222.0,64.88,53.9
2016,1,6,9,15,544.5,94.5,2.2,7.0,266.0,72.38,60.73
2016,1,6,9,30,590.0,102.0,2.2,7.0,310.0,76.75,64.61
2016,1,6,9,45,620.0,108.5,2.25,7.5,350.0,80.15,67.42
2016,1,6,10,0,650.0,115.0,2.3,8.0,390.0,83.55,70.18
2016,1,6,10,15,325.0,90.0,2.3,8.0,227.5,61.77,50.42
2016,1,6,10,30,0.0,65.0,2.3,8.0,65.0,53.89,43.23
2016,1,6,10,45,0.0,100.0,2.3,8.5,100.0,82.33,65.41
2016,1,6,11,0,0.0,135.0,2.3,9.0,135.0,109.33,88.02
2016,1,6,11,15,0.0,96.5,2.3,9.0,96.5,79.99,63.0
2016,1,6,11,30,0.0,58.0,2.3,9.0,58.0,48.11,35.76
2016,1,6,11,45,0.0,64.5,2.35,9.5,64.5,53.54,40.3
2016,1,6,12,0,0.0,71.0,2.4,10.0,71.0,58.97,44.8
2016,1,6,12,15,0.0,77.5,2.35,10.0,77.5,64.41,49.38
2016,1,6,12,30,0.0,84.0,2.3,10.0,84.0,69.85,53.97
2016,1,6,12,45,0.0,80.5,2.3,10.0,80.5,66.92,51.49
2016,1,6,13,0,0.0,77.0,2.3,10.0,77.0,63.99,49.02
2016,1,6,13,15,0.0,74.5,2.25,10.0,74.5,61.9,47.27
2016,1,6,13,30,0.0,72.0,2.2,10.0,72.0,59.8,45.53
2016,1,6,13,45,0.0,73.0,2.2,10.5,73.0,60.63,46.19
2016,1,6,14,0,0.0,74.0,2.2,11.0,74.0,61.45,46.86
2016,1,6,14,15,0.0,98.0,2.15,11.0,98.0,81.78,64.17
2016,1,6,14,30,0.0,122.0,2.1,11.0,122.0,103.29,82.42
2016,1,6,14,45,0.0,64.5,2.05,11.0,64.5,53.48,40.3
2016,1,6,15,0,0.0,7.0,2.0,11.0,7.0,5.77,0.0
2016,1,6,15,15,0.0,17.5,1.75,10.5,17.5,14.43,6.9
2016,1,6,15,30,0.0,28.0,1.5,10.0,28.0,23.11,14.52
2016,1,6,15,45,0.0,24.5,1.3,10.0,24.5,20.2,12.02
2016,1,6,16,0,0.0,21.0,1.1,10.0,21.0,17.3,9.52
2016,1,6,16,15,177.5,56.0,0.95,10.0,97.5,220.42,188.29
2016,1,6,16,30,355.0,91.0,0.8,10.0,174.0,400.85,335.22
2016,1,6,16,45,296.0,74.0,0.65,10.0,132.0,338.44,280.26
2016,1,6,17,0,237.0,57.0,0.5,10.0,90.0,276.51,225.79
2016,1,6,17,15,118.5,38.5,0.5,9.5,55.0,160.07,122.38
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,21.46,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,8.54,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,11.95,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,23.29,13.45
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.0,30.37,21.51
2016,1,7,8,30,576.0,46.0,2.1,7.0,150.0,37.43,28.43
2016,1,7,8,45,638.5,51.5,2.15,7.5,198.5,45.05,35.61
2016,1,7,9,0,701.0,57.0,2.2,8.0,247.0,49.36,39.58
2016,1,7,9,15,740.5,61.5,2.2,8.5,293.5,52.64,42.5
2016,1,7,9,30,780.0,66.0,2.2,9.0,340.0,55.91,45.32
2016,1,7,9,45,811.0,67.5,2.2,10.0,383.0,56.74,45.78
2016,1,7,10,0,842.0,69.0,2.2,11.0,426.0,57.66,46.31
2016,1,7,10,15,860.5,71.5,2.1,12.0,463.0,59.22,47.39
2016,1,7,10,30,879.0,74.0,2.0,13.0,500.0,68.27,55.07
2016,1,7,10,45,896.0,73.5,1.95,14.0,531.0,116.17,64.4
2016,1,7,11,0,913.0,73.0,1.9,15.0,562.0,169.88,96.44
2016,1,7,11,15,922.0,74.5,1.9,15.5,585.5,224.45,139.11
2016,1,7,11,30,931.0,76.0,1.9,16.0,609.0,278.76,185.87
2016,1,7,11,45,937.5,76.0,1.95,17.0,624.0,330.66,231.85
2016,1,7,12,0,944.0,76.0,2.0,18.0,639.0,381.51,276.8
2016,1,7,12,15,946.5,76.0,1.95,18.5,646.5,429.6,319.15
2016,1,7,12,30,949.0,76.0,1.9,19.0,654.0,475.85,358.89
2016,1,7,12,45,952.5,75.0,1.85,19.5,653.0,519.6,395.51
2016,1,7,13,0,956.0,74.0,1.8,20.0,652.0,561.15,429.34
2016,1,7,13,15,953.0,73.5,1.8,20.0,642.0,597.28,459.33
2016,1,7,13,30,950.0,73.0,1.8,20.0,632.0,630.44,486.47
2016,1,7,13,45,945.5,71.5,1.8,20.0,614.0,658.53,509.45
2016,1,7,14,0,941.0,70.0,1.8,20.0,596.0,683.3,529.65
2016,1,7,14,15,931.5,68.5,1.85,20.0,570.0,701.36,545.12
2016,1,7,14,30,922.0,67.0,1.9,20.0,544.0,715.76,557.72
2016,1,7,14,45,908.0,65.5,1.95,20.0,510.5,723.37,564.5
2016,1,7,15,0,894.0,64.0,2.0,20.0,477.0,727.28,568.82
2016,1,7,15,15,874.0,62.0,1.8,19.5,437.5,722.62,566.29
2016,1,7,15,30,854.0,60.0,1.6,19.0,398.0,714.41,561.14
2016,1,7,15,45,825.0,57.0,1.45,18.5,353.5,701.7,552.94
2016,1,7,16,0,796.0,54.0,1.3,18.0,309.0,679.08,537.1
2016,1,7,16,15,752.0,50.0,1.3,16.5,261.0,641.14,512.54
2016,1,7,16,30,708.0,46.0,1.3,15.0,213.0,600.75,484.39
2016,1,7,16,45,635.5,40.5,1.35,14.0,164.5,536.03,434.56
2016,1,7,17,0,563.0,35.0,1.4,13.0,116.0,470.41,380.12
2016,1,7,17,15,429.5,26.0,1.5,12.5,73.0,359.9,278.9
2016,1,7,17,30,296.0,17.0,1.6,12.0,30.0,236.9,0.0
2016,1,7,17,45,148.0,8.5,1.7,11.5,15.0,101.86,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,12.38,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,24.13,14.04
2016,1,8,8,15,447.5,38.5,3.25,8.5,103.5,31.57,22.41
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,38.98,29.57
2016,1,8,8,45,617.5,54.5,3.35,10.0,197.0,43.64,33.95
2016,1,8,9,0,681.0,61.0,3.4,11.0,245.0,48.3,38.14
2016,1,8,9,15,721.5,65.5,3.5,11.5,291.5,55.78,44.8
2016,1,8,9,30,762.0,70.0,3.6,12.0,338.0,58.95,47.48
2016,1,8,9,45,794.5,72.0,3.7,12.5,381.0,60.05,48.27
2016,1,8,10,0,827.0,74.0,3.8,13.0,424.0,61.25,49.11
2016,1,8,10,15,846.0,76.0,3.8,13.5,461.5,62.33,49.84
2016,1,8,10,30,865.0,78.0,3.8,14.0,499.0,63.44,50.6
2016,1,8,10,45,533.0,163.0,3.85,15.0,427.5,141.77,96.76
2016,1,8,11,0,201.0,248.0,3.9,16.0,356.0,200.07,151.28
2016,1,8,11,15,560.0,164.5,3.85,16.0,482.0,217.22,149.13
2016,1,8,11,30,919.0,81.0,3.8,16.0,608.0,279.55,188.0
2016,1,8,11,45,667.5,163.0,3.8,16.5,551.5,317.54,231.7
2016,1,8,12,0,416.0,245.0,3.8,17.0,495.0,333.37,254.28
2016,1,8,12,15,403.5,251.5,3.7,17.0,496.0,359.77,277.99
2016,1,8,12,30,391.0,258.0,3.6,17.0,497.0,384.41,299.77
2016,1,8,12,45,204.5,241.5,3.55,17.5,366.5,302.86,238.64
2016,1,8,13,0,18.0,225.0,3.5,18.0,236.0,197.11,155.18
2016,1,8,13,15,15.5,217.5,3.35,18.0,227.0,191.51,151.02
2016,1,8,13,30,13.0,210.0,3.2,18.0,218.0,185.51,146.34
2016,1,8,13,45,69.5,237.0,3.1,18.5,276.5,254.98,202.49
2016,1,8,14,0,126.0,264.0,3.0,19.0,335.0,334.05,265.19
2016,1,8,14,15,144.0,252.0,2.8,19.0,329.5,343.2,272.94
2016,1,8,14,30,162.0,240.0,2.6,19.0,324.0,352.37,281.01
2016,1,8,14,45,412.5,176.0,2.45,19.0,372.0,496.56,397.44
2016,1,8,15,0,663.0,112.0,2.3,19.0,420.0,626.53,499.26
2016,1,8,15,15,484.5,135.5,2.0,18.5,350.5,526.05,421.72
2016,1,8,15,30,306.0,159.0,1.7,18.0,281.0,414.42,334.82
2016,1,8,15,45,528.5,112.0,1.45,17.5,294.5,545.86,440.76
2016,1,8,16,0,751.0,65.0,1.2,17.0,308.0,660.6,526.36
2016,1,8,16,15,704.0,60.0,1.15,16.0,260.0,619.25,496.2
2016,1,8,16,30,657.0,55.0,1.1,15.0,212.0,581.67,468.85
2016,1,8,16,45,590.5,47.5,1.05,14.5,164.0,520.02,420.08
2016,1,8,17,0,524.0,40.0,1.0,14.0,116.0,457.94,367.77
2016,1,8,17,15,262.0,35.5,1.0,13.5,73.5,265.89,205.7
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,46.61,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,13.23,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,199.0,13.5,5.45,4.5,30.5,11.52,0.0
2016,1,9,8,0,398.0,27.0,5.8,5.0,61.0,22.48,12.86
2016,1,9,8,15,504.0,36.0,6.1,5.0,108.0,29.64,20.99
2016,1,9,8,30,610.0,45.0,6.4,5.0,155.0,40.06,31.01
2016,1,9,8,45,672.0,50.5,6.75,5.5,205.0,44.39,35.23
2016,1,9,9,0,734.0,56.0,7.1,6.0,255.0,48.75,39.3
2016,1,9,9,15,773.0,60.0,7.1,6.0,303.0,51.68,42.0
2016,1,9,9,30,812.0,64.0,7.1,6.0,351.0,54.63,44.64
2016,1,9,9,45,841.0,66.5,7.1,6.5,395.0,56.29,45.97
2016,1,9,10,0,870.0,69.0,7.1,7.0,439.0,57.99,47.31
2016,1,9,10,15,888.5,71.0,7.05,7.0,477.0,66.2,54.63
2016,1,9,10,30,907.0,73.0,7.0,7.0,515.0,68.0,56.12
2016,1,9,10,45,920.0,74.5,6.95,7.5,546.0,117.24,66.82
2016,1,9,11,0,933.0,76.0,6.9,8.0,577.0,173.44,101.85
2016,1,9,11,15,941.5,77.0,6.85,8.0,601.0,228.86,147.16
2016,1,9,11,30,950.0,78.0,6.8,8.0,625.0,283.92,197.27
2016,1,9,11,45,954.0,79.0,6.75,8.5,640.0,337.15,247.58
2016,1,9,12,0,958.0,80.0,6.7,9.0,655.0,389.11,296.96
2016,1,9,12,15,960.0,80.5,6.65,9.0,662.0,438.42,344.15
2016,1,9,12,30,962.0,81.0,6.6,9.0,669.0,485.85,388.92
2016,1,9,12,45,961.5,81.0,6.55,9.5,667.5,529.57,428.95
2016,1,9,13,0,961.0,81.0,6.5,10.0,666.0,570.81,465.91
2016,1,9,13,15,957.5,80.5,6.45,10.0,655.5,607.28,499.03
2016,1,9,13,30,954.0,80.0,6.4,10.0,645.0,640.72,529.07
2016,1,9,13,45,947.0,79.0,6.4,10.0,626.5,668.37,554.1
2016,1,9,14,0,940.0,78.0,6.4,10.0,608.0,692.57,576.01
2016,1,9,14,15,930.0,77.0,6.35,9.5,581.5,711.27,594.24
2016,1,9,14,30,920.0,76.0,6.3,9.0,555.0,726.33,609.44
2016,1,9,14,45,903.5,74.5,6.25,9.0,521.0,732.62,615.51
2016,1,9,15,0,887.0,73.0,6.2,9.0,487.0,735.12,618.62
2016,1,9,15,15,866.0,70.5,6.05,8.5,447.0,735.89,621.27
2016,1,9,15,30,845.0,68.0,5.9,8.0,407.0,726.82,616.05
2016,1,9,15,45,811.0,65.5,5.8,8.0,361.5,704.53,599.14
2016,1,9,16,0,777.0,63.0,5.7,8.0,316.0,678.84,579.09
2016,1,9,16,15,731.0,58.5,5.35,7.5,267.5,638.78,546.79
2016,1,9,16,30,685.0,54.0,5.0,7.0,219.0,596.04,510.88
2016,1,9,16,45,607.5,47.5,4.7,6.5,169.5,533.37,456.59
2016,1,9,17,0,530.0,41.0,4.4,6.0,120.0,464.47,394.12
2016,1,9,17,15,398.5,30.5,4.2,5.5,76.5,354.63,289.52
2016,1,9,17,30,267.0,20.0,4.0,5.0,33.0,231.28,47.92
2016,1,9,17,45,133.5,10.0,3.85,4.5,16.5,94.42,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,12.38,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,24.24,14.7
2016,1,10,8,15,490.0,38.5,3.2,0.5,109.5,31.73,23.35
2016,1,10,8,30,596.0,48.0,3.3,1.0,157.0,39.2,30.76
2016,1,10,8,45,659.5,54.5,3.45,1.5,207.0,43.91,35.39
2016,1,10,9,0,723.0,61.0,3.6,2.0,257.0,52.94,43.86
2016,1,10,9,15,762.5,65.5,3.5,2.5,305.0,56.13,46.74
2016,1,10,9,30,802.0,70.0,3.4,3.0,353.0,59.33,49.54
2016,1,10,9,45,830.0,73.0,3.35,3.5,397.5,61.21,51.07
2016,1,10,10,0,858.0,76.0,3.3,4.0,442.0,63.12,52.59
2016,1,10,10,15,876.5,78.5,3.15,4.0,480.0,64.55,53.76
2016,1,10,10,30,895.0,81.0,3.0,4.0,518.0,65.99,54.94
2016,1,10,10,45,908.0,83.0,2.85,4.5,549.5,115.1,66.13
2016,1,10,11,0,921.0,85.0,2.7,5.0,581.0,178.1,107.03
2016,1,10,11,15,929.5,86.0,2.55,5.5,604.5,233.19,151.49
2016,1,10,11,30,938.0,87.0,2.4,6.0,628.0,287.94,200.3
2016,1,10,11,45,940.0,89.0,2.25,6.5,643.0,341.11,249.48
2016,1,10,12,0,942.0,91.0,2.1,7.0,658.0,392.89,297.25
2016,1,10,12,15,944.0,91.5,2.0,7.0,665.0,441.82,342.41
2016,1,10,12,30,946.0,92.0,1.9,7.0,672.0,488.9,384.92
2016,1,10,12,45,945.0,92.0,1.8,7.5,670.5,532.1,422.43
2016,1,10,13,0,944.0,92.0,1.7,8.0,669.0,572.81,456.7
2016,1,10,13,15,940.0,91.5,1.65,8.0,658.5,608.78,487.38
2016,1,10,13,30,936.0,91.0,1.6,8.0,648.0,641.73,515.0
2016,1,10,13,45,927.0,90.5,1.55,8.0,629.0,668.51,537.36
2016,1,10,14,0,918.0,90.0,1.5,8.0,610.0,691.8,556.66
2016,1,10,14,15,907.0,88.5,1.5,8.0,583.5,714.07,575.2
2016,1,10,14,30,896.0,87.0,1.5,8.0,557.0,728.35,587.75
2016,1,10,14,45,883.0,84.0,1.55,8.0,523.5,735.81,595.44
2016,1,10,15,0,870.0,81.0,1.6,8.0,490.0,739.47,599.83
2016,1,10,15,15,701.5,101.0,1.55,7.5,413.5,655.55,538.43
2016,1,10,15,30,533.0,121.0,1.5,7.0,337.0,554.79,461.74
2016,1,10,15,45,504.0,113.5,1.45,7.0,299.5,530.95,444.69
2016,1,10,16,0,475.0,106.0,1.4,7.0,262.0,504.97,424.72
2016,1,10,16,15,447.5,93.0,1.25,6.5,222.0,471.45,398.39
2016,1,10,16,30,420.0,80.0,1.1,6.0,182.0,436.27,369.57
2016,1,10,16,45,368.5,66.5,1.0,5.5,141.5,381.9,323.49
2016,1,10,17,0,317.0,53.0,0.9,5.0,101.0,327.69,275.28
2016,1,10,17,15,235.0,37.0,0.95,4.5,65.0,249.75,202.62
2016,1,10,17,30,153.0,21.0,1.0,4.0,29.0,157.04,48.9
2016,1,10,17,45,76.5,10.5,1.1,3.5,14.5,58.33,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,174.0,14.5,1.4,0.5,29.5,12.38,0.0
2016,1,11,8,0,348.0,29.0,1.6,1.0,59.0,24.14,14.6
2016,1,11,8,15,454.0,39.0,1.55,1.5,105.0,32.02,23.55
2016,1,11,8,30,560.0,49.0,1.5,2.0,151.0,39.83,31.27
2016,1,11,8,45,407.0,78.0,1.45,2.5,163.5,58.4,48.71
2016,1,11,9,0,254.0,107.0,1.4,3.0,176.0,78.26,67.06
2016,1,11,9,15,276.5,122.0,1.4,3.5,209.5,88.24,76.07
2016,1,11,9,30,299.0,137.0,1.4,4.0,243.0,97.95,84.63
2016,1,11,9,45,326.0,151.5,1.4,5.0,280.0,107.12,92.4
2016,1,11,10,0,353.0,166.0,1.4,6.0,317.0,116.06,99.82
2016,1,11,10,15,332.0,186.0,1.3,6.5,337.5,127.34,109.37
2016,1,11,10,30,311.0,206.0,1.2,7.0,358.0,138.19,118.42
2016,1,11,10,45,346.5,213.0,1.15,7.5,392.5,165.33,124.78
2016,1,11,11,0,382.0,220.0,1.1,8.0,427.0,199.56,146.43
2016,1,11,11,15,375.5,234.5,1.1,8.0,444.5,235.05,174.98
2016,1,11,11,30,369.0,249.0,1.1,8.0,462.0,269.91,204.86
2016,1,11,11,45,375.5,252.5,1.1,8.5,474.0,299.92,230.59
2016,1,11,12,0,382.0,256.0,1.1,9.0,486.0,329.98,256.43
2016,1,11,12,15,293.0,275.0,1.2,9.0,453.0,335.93,265.39
2016,1,11,12,30,204.0,294.0,1.3,9.0,420.0,330.64,264.2
2016,1,11,12,45,248.5,287.5,1.45,9.5,440.5,361.1,289.23
2016,1,11,13,0,293.0,281.0,1.6,10.0,461.0,400.06,320.82
2016,1,11,13,15,320.5,270.5,1.55,10.0,464.5,424.04,340.75
2016,1,11,13,30,348.0,260.0,1.5,10.0,468.0,448.51,361.11
2016,1,11,13,45,349.5,251.5,1.5,10.5,455.5,459.18,370.04
2016,1,11,14,0,351.0,243.0,1.5,11.0,443.0,468.43,377.86
2016,1,11,14,15,289.0,241.0,1.4,11.0,401.0,440.46,356.27
2016,1,11,14,30,227.0,239.0,1.3,11.0,359.0,395.95,321.75
2016,1,11,14,45,187.0,226.0,1.25,11.0,321.0,364.06,297.2
2016,1,11,15,0,147.0,213.0,1.2,11.0,283.0,329.92,270.32
2016,1,11,15,15,228.0,187.5,1.1,11.0,285.5,368.18,303.57
