Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,30,187.0,46.0,3.3,17.0,67.0,35.09,24.17
2016,3,3,7,45,315.5,59.5,3.55,17.5,119.0,45.12,33.74
2016,3,3,8,0,444.0,73.0,3.8,18.0,171.0,55.11,42.85
2016,3,3,8,15,279.5,103.0,3.95,18.5,170.5,75.95,61.16
2016,3,3,8,30,115.0,133.0,4.1,19.0,170.0,96.35,78.73
2016,3,3,8,45,433.5,109.5,4.35,20.0,287.0,77.6,62.03
2016,3,3,9,0,752.0,86.0,4.6,21.0,404.0,63.66,49.59
2016,3,3,9,15,782.5,90.0,4.9,21.5,457.0,71.5,56.04
2016,3,3,9,30,813.0,94.0,5.2,22.0,510.0,73.47,57.4
2016,3,3,9,45,852.5,91.0,5.55,22.5,562.5,70.67,54.71
2016,3,3,10,0,892.0,88.0,5.9,23.0,615.0,77.57,60.26
2016,3,3,10,15,907.0,90.0,6.15,23.0,657.0,97.85,59.77
2016,3,3,10,30,922.0,92.0,6.4,23.0,699.0,158.79,86.86
2016,3,3,10,45,938.0,91.0,6.65,23.5,736.0,219.14,129.0
2016,3,3,11,0,954.0,90.0,6.9,24.0,773.0,280.5,179.45
2016,3,3,11,15,961.5,91.0,6.95,24.0,800.0,341.72,233.45
2016,3,3,11,30,969.0,92.0,7.0,24.0,827.0,402.56,287.81
2016,3,3,11,45,975.5,92.0,7.05,24.5,846.0,461.61,339.62
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,519.63,389.4
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,574.78,436.38
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,628.03,480.7
2016,3,3,12,45,990.0,91.5,6.95,25.0,884.5,677.7,521.31
2016,3,3,13,0,993.0,90.0,6.9,25.0,885.0,724.96,559.21
2016,3,3,13,15,991.5,89.5,6.8,25.0,876.0,767.45,592.68
2016,3,3,13,30,990.0,89.0,6.7,25.0,867.0,806.81,622.5
2016,3,3,13,45,989.0,87.0,6.6,25.0,850.0,841.77,647.67
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,873.23,670.32
2016,3,3,14,15,982.0,84.0,6.35,25.0,806.0,898.05,688.02
2016,3,3,14,30,976.0,83.0,6.2,25.0,779.0,918.94,703.02
2016,3,3,14,45,962.5,83.5,6.1,25.0,743.5,931.1,712.21
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,939.12,718.7
2016,3,3,15,15,936.0,82.0,5.85,24.5,665.5,940.62,721.96
2016,3,3,15,30,923.0,80.0,5.7,24.0,623.0,938.06,722.57
2016,3,3,15,45,907.0,76.5,5.55,24.0,575.0,927.0,715.91
2016,3,3,16,0,891.0,73.0,5.4,24.0,527.0,912.1,706.67
2016,3,3,16,15,866.0,70.0,5.05,23.0,473.5,886.1,691.07
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,866.33,679.7
2016,3,3,16,45,805.0,62.5,4.35,21.5,363.0,822.16,648.95
2016,3,3,17,0,769.0,58.0,4.0,21.0,306.0,775.56,616.25
2016,3,3,17,15,711.5,52.5,3.65,20.0,248.0,707.27,566.86
2016,3,3,17,30,654.0,47.0,3.3,19.0,190.0,638.28,514.03
2016,3,3,17,45,553.5,39.0,2.95,18.0,135.5,531.54,428.24
2016,3,3,18,0,453.0,31.0,2.6,17.0,81.0,438.36,345.39
2016,3,3,18,15,226.5,15.5,2.6,16.5,40.5,222.19,86.93
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,228.0,17.0,1.6,8.5,43.5,13.73,3.04
2016,3,4,7,30,456.0,34.0,1.6,9.0,87.0,28.03,19.01
2016,3,4,7,45,556.5,42.5,1.65,10.0,143.0,34.54,25.44
2016,3,4,8,0,657.0,51.0,1.7,11.0,199.0,44.68,34.78
2016,3,4,8,15,714.0,57.0,1.85,12.0,258.0,49.23,38.85
2016,3,4,8,30,771.0,63.0,2.0,13.0,317.0,53.75,42.7
2016,3,4,8,45,807.0,67.5,2.15,14.0,374.0,56.8,45.12
2016,3,4,9,0,843.0,72.0,2.3,15.0,431.0,59.81,47.43
2016,3,4,9,15,867.5,75.0,2.4,15.5,484.5,61.5,48.63
2016,3,4,9,30,892.0,78.0,2.5,16.0,538.0,71.24,56.84
2016,3,4,9,45,907.5,81.5,2.6,17.0,586.0,73.79,58.61
2016,3,4,10,0,923.0,85.0,2.7,18.0,634.0,76.19,60.25
2016,3,4,10,15,935.5,87.0,2.55,18.5,676.0,100.33,60.44
2016,3,4,10,30,948.0,89.0,2.4,19.0,718.0,162.76,89.41
2016,3,4,10,45,954.5,91.5,2.3,19.5,752.0,225.51,134.35
2016,3,4,11,0,961.0,94.0,2.2,20.0,786.0,288.28,186.22
2016,3,4,11,15,967.0,95.5,2.1,20.0,812.0,349.97,240.01
2016,3,4,11,30,973.0,97.0,2.0,20.0,838.0,411.12,293.44
2016,3,4,11,45,973.0,99.5,1.95,20.5,855.0,469.87,343.55
2016,3,4,12,0,973.0,102.0,1.9,21.0,872.0,526.99,390.72
2016,3,4,12,15,974.5,102.5,1.9,21.0,880.5,581.42,435.24
2016,3,4,12,30,976.0,103.0,1.9,21.0,889.0,633.87,476.95
2016,3,4,12,45,974.0,103.5,1.9,21.5,888.0,682.02,513.41
2016,3,4,13,0,972.0,104.0,1.9,22.0,887.0,727.47,546.82
2016,3,4,13,15,969.5,103.5,1.9,22.0,877.0,768.77,577.56
2016,3,4,13,30,967.0,103.0,1.9,22.0,867.0,806.94,605.16
2016,3,4,13,45,961.5,102.5,1.95,22.5,848.0,839.53,626.59
2016,3,4,14,0,956.0,102.0,2.0,23.0,829.0,868.51,645.6
2016,3,4,14,15,948.5,101.0,2.05,23.0,802.0,891.65,662.04
2016,3,4,14,30,941.0,100.0,2.1,23.0,775.0,910.91,676.1
2016,3,4,14,45,929.5,98.5,2.15,23.0,739.5,922.26,685.14
2016,3,4,15,0,918.0,97.0,2.2,23.0,704.0,929.56,691.76
2016,3,4,15,15,904.0,94.5,2.2,22.5,661.5,929.5,694.58
2016,3,4,15,30,890.0,92.0,2.2,22.0,619.0,925.45,695.0
2016,3,4,15,45,869.5,89.0,2.25,22.0,570.5,920.85,694.42
2016,3,4,16,0,849.0,86.0,2.3,22.0,522.0,902.73,684.79
2016,3,4,16,15,821.5,82.5,2.05,21.0,468.5,874.01,667.75
2016,3,4,16,30,794.0,79.0,1.8,20.0,415.0,841.97,648.09
2016,3,4,16,45,754.0,74.0,1.6,19.5,358.0,793.94,615.94
2016,3,4,17,0,714.0,69.0,1.4,19.0,301.0,750.01,585.8
2016,3,4,17,15,653.0,62.0,1.4,18.0,243.5,678.24,536.91
2016,3,4,17,30,592.0,55.0,1.4,17.0,186.0,606.35,484.72
2016,3,4,17,45,490.0,45.0,1.4,16.0,132.5,498.0,400.45
2016,3,4,18,0,388.0,35.0,1.4,15.0,79.0,393.83,312.0
2016,3,4,18,15,194.0,17.5,1.4,14.5,39.5,203.19,93.49
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,165.5,20.5,0.85,11.0,40.5,15.98,5.37
2016,3,5,7,30,331.0,41.0,1.0,12.0,81.0,33.61,23.72
2016,3,5,7,45,433.0,52.0,1.15,13.0,133.5,41.77,31.57
2016,3,5,8,0,535.0,63.0,1.3,14.0,186.0,49.82,38.95
2016,3,5,8,15,426.0,92.5,1.4,14.5,207.0,67.87,55.0
2016,3,5,8,30,317.0,122.0,1.5,15.0,228.0,88.73,73.18
2016,3,5,8,45,444.5,120.5,1.65,16.0,297.0,84.8,69.26
2016,3,5,9,0,572.0,119.0,1.8,17.0,366.0,84.86,68.81
2016,3,5,9,15,687.5,108.5,1.85,17.5,441.0,76.46,61.16
2016,3,5,9,30,803.0,98.0,1.9,18.0,516.0,75.91,60.36
2016,3,5,9,45,823.5,101.5,1.95,18.5,563.5,77.2,61.14
2016,3,5,10,0,844.0,105.0,2.0,19.0,611.0,78.46,61.9
2016,3,5,10,15,858.5,108.0,2.05,19.5,652.5,104.34,63.05
2016,3,5,10,30,873.0,111.0,2.1,20.0,694.0,164.14,92.44
2016,3,5,10,45,883.0,113.5,2.2,20.5,728.0,224.27,135.86
2016,3,5,11,0,893.0,116.0,2.3,21.0,762.0,291.25,190.73
2016,3,5,11,15,900.0,117.5,2.4,21.5,788.0,349.72,241.17
2016,3,5,11,30,907.0,119.0,2.5,22.0,814.0,407.84,291.44
2016,3,5,11,45,910.5,120.5,2.6,22.5,831.5,464.01,339.37
2016,3,5,12,0,914.0,122.0,2.7,23.0,849.0,519.0,385.09
2016,3,5,12,15,916.0,122.5,2.75,23.0,857.5,571.09,428.0
2016,3,5,12,30,918.0,123.0,2.8,23.0,866.0,621.39,468.44
2016,3,5,12,45,915.0,124.5,2.9,23.5,865.0,667.5,504.04
2016,3,5,13,0,912.0,126.0,3.0,24.0,864.0,711.02,536.87
2016,3,5,13,15,909.0,125.5,3.05,24.0,854.5,750.06,566.69
2016,3,5,13,30,906.0,125.0,3.1,24.0,845.0,786.11,593.93
2016,3,5,13,45,897.5,125.5,3.15,24.0,825.5,815.75,615.26
2016,3,5,14,0,889.0,126.0,3.2,24.0,806.0,841.85,633.92
2016,3,5,14,15,881.0,124.5,3.2,24.0,779.0,871.4,654.77
2016,3,5,14,30,873.0,123.0,3.2,24.0,752.0,889.28,667.72
2016,3,5,14,45,845.5,127.5,3.25,24.0,714.0,892.77,671.44
2016,3,5,15,0,818.0,132.0,3.3,24.0,676.0,891.8,672.41
2016,3,5,15,15,801.5,129.0,3.25,23.5,634.5,888.5,672.69
2016,3,5,15,30,785.0,126.0,3.2,23.0,593.0,887.6,674.83
2016,3,5,15,45,761.0,122.0,3.2,23.0,545.0,869.29,664.07
2016,3,5,16,0,737.0,118.0,3.2,23.0,497.0,847.41,650.99
2016,3,5,16,15,705.0,112.0,2.85,22.0,445.0,812.52,629.03
2016,3,5,16,30,673.0,106.0,2.5,21.0,393.0,774.66,604.56
2016,3,5,16,45,627.5,99.0,2.2,20.5,338.0,720.93,567.17
2016,3,5,17,0,582.0,92.0,1.9,20.0,283.0,665.25,527.34
2016,3,5,17,15,517.5,81.5,1.8,19.0,228.0,587.83,471.82
2016,3,5,17,30,453.0,71.0,1.7,18.0,173.0,510.24,413.17
2016,3,5,17,45,355.0,56.5,1.6,17.5,122.5,401.16,325.52
2016,3,5,18,0,257.0,42.0,1.5,17.0,72.0,300.8,238.9
2016,3,5,18,15,128.5,21.0,1.55,16.5,36.0,157.09,79.45
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,18.0,3.3,12.5,18.0,14.85,5.18
2016,3,6,7,30,0.0,36.0,3.4,13.0,36.0,29.38,19.97
2016,3,6,7,45,1.0,59.0,3.5,13.5,59.0,47.07,36.19
2016,3,6,8,0,2.0,82.0,3.6,14.0,82.0,64.5,51.98
2016,3,6,8,15,11.5,104.0,3.85,14.5,107.5,81.15,66.75
2016,3,6,8,30,21.0,126.0,4.1,15.0,133.0,97.65,81.08
2016,3,6,8,45,23.5,148.5,4.35,16.0,157.5,114.24,95.02
2016,3,6,9,0,26.0,171.0,4.6,17.0,182.0,130.64,108.49
2016,3,6,9,15,13.0,122.0,4.7,17.0,127.5,98.4,80.31
2016,3,6,9,30,0.0,73.0,4.8,17.0,73.0,60.59,47.32
2016,3,6,9,45,0.5,120.5,4.95,17.5,121.0,98.14,79.44
2016,3,6,10,0,1.0,168.0,5.1,18.0,169.0,132.94,108.68
2016,3,6,10,15,3.0,178.5,5.2,18.5,181.0,141.48,110.24
2016,3,6,10,30,5.0,189.0,5.3,19.0,193.0,150.78,117.11
2016,3,6,10,45,10.5,222.5,5.45,19.5,231.0,177.61,137.84
2016,3,6,11,0,16.0,256.0,5.6,20.0,269.0,205.44,159.23
2016,3,6,11,15,8.0,179.5,5.7,20.5,186.0,148.4,113.88
2016,3,6,11,30,0.0,103.0,5.8,21.0,103.0,85.72,63.74
2016,3,6,11,45,0.0,112.5,5.95,21.5,112.5,93.52,69.83
2016,3,6,12,0,0.0,122.0,6.1,22.0,122.0,101.38,75.9
2016,3,6,12,15,0.0,123.5,6.15,22.0,123.5,102.75,76.95
2016,3,6,12,30,0.0,125.0,6.2,22.0,125.0,104.13,78.02
2016,3,6,12,45,2.5,148.5,6.3,22.5,150.5,125.29,94.69
2016,3,6,13,0,5.0,172.0,6.4,23.0,176.0,146.92,111.65
2016,3,6,13,15,4.5,170.0,6.35,23.0,174.0,145.51,110.56
2016,3,6,13,30,4.0,168.0,6.3,23.0,172.0,144.01,109.45
2016,3,6,13,45,145.5,269.5,6.25,23.5,382.0,361.15,281.69
2016,3,6,14,0,287.0,371.0,6.2,24.0,592.0,593.14,457.74
2016,3,6,14,15,148.0,293.5,6.1,24.0,407.0,405.08,314.63
2016,3,6,14,30,9.0,216.0,6.0,24.0,222.0,193.58,148.39
2016,3,6,14,45,112.0,268.0,5.95,24.0,343.0,365.59,285.67
2016,3,6,15,0,215.0,320.0,5.9,24.0,464.0,520.77,406.22
2016,3,6,15,15,238.5,296.0,5.75,23.5,446.5,525.96,412.27
2016,3,6,15,30,262.0,272.0,5.6,23.0,429.0,548.9,431.99
2016,3,6,15,45,438.0,206.0,5.5,23.0,443.5,661.96,523.01
2016,3,6,16,0,614.0,140.0,5.4,23.0,458.0,762.24,601.56
2016,3,6,16,15,353.5,161.5,5.25,22.5,340.5,543.04,435.15
2016,3,6,16,30,93.0,183.0,5.1,22.0,223.0,279.67,224.67
2016,3,6,16,45,82.5,160.0,4.95,22.0,192.0,248.08,200.27
2016,3,6,17,0,72.0,137.0,4.8,22.0,161.0,216.04,174.62
2016,3,6,17,15,59.5,112.5,4.7,21.0,130.0,179.55,145.31
2016,3,6,17,30,47.0,88.0,4.6,20.0,99.0,142.38,114.52
2016,3,6,17,45,28.0,64.0,4.6,19.5,70.0,99.7,77.92
2016,3,6,18,0,9.0,40.0,4.6,19.0,41.0,47.72,33.34
2016,3,6,18,15,4.5,20.0,4.6,18.5,20.5,20.9,6.47
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.0,3.9,15.5,1.0,0.0,0.0
2016,3,7,7,0,0.0,2.0,4.0,16.0,2.0,1.71,0.0
2016,3,7,7,15,0.0,13.0,4.25,16.0,13.0,10.7,2.41
2016,3,7,7,30,0.0,24.0,4.5,16.0,24.0,19.79,11.48
2016,3,7,7,45,0.0,40.0,4.8,16.5,40.0,33.07,23.49
2016,3,7,8,0,0.0,56.0,5.1,17.0,56.0,46.08,35.16
2016,3,7,8,15,0.0,73.0,5.55,17.5,73.0,59.49,46.98
2016,3,7,8,30,0.0,90.0,6.0,18.0,90.0,72.77,58.46
2016,3,7,8,45,0.0,84.5,6.45,18.5,84.5,69.42,55.25
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,65.57,51.6
2016,3,7,9,15,0.0,118.0,7.0,19.0,118.0,95.38,77.15
2016,3,7,9,30,0.0,157.0,7.1,19.0,157.0,123.84,101.25
2016,3,7,9,45,0.0,156.0,7.25,19.5,156.0,123.92,100.78
2016,3,7,10,0,0.0,155.0,7.4,20.0,155.0,123.79,100.19
2016,3,7,10,15,0.0,109.5,7.3,20.0,109.5,90.35,68.38
2016,3,7,10,30,0.0,64.0,7.2,20.0,64.0,53.21,37.98
2016,3,7,10,45,0.0,67.5,7.1,20.5,67.5,56.16,40.23
2016,3,7,11,0,0.0,71.0,7.0,21.0,71.0,59.12,42.47
2016,3,7,11,15,40.0,221.0,6.9,21.0,252.5,184.53,141.6
2016,3,7,11,30,80.0,371.0,6.8,21.0,434.0,309.22,238.41
2016,3,7,11,45,98.5,387.0,6.75,21.0,466.0,338.69,261.23
2016,3,7,12,0,117.0,403.0,6.7,21.0,498.0,370.63,286.2
2016,3,7,12,15,133.0,410.5,6.65,21.0,518.5,396.7,306.76
2016,3,7,12,30,149.0,418.0,6.6,21.0,539.0,426.79,330.4
2016,3,7,12,45,97.5,391.0,6.6,21.5,470.5,385.93,298.74
2016,3,7,13,0,46.0,364.0,6.6,22.0,402.0,339.69,262.48
2016,3,7,13,15,40.0,350.5,6.6,22.0,383.5,330.94,256.0
2016,3,7,13,30,34.0,337.0,6.6,22.0,365.0,320.95,248.48
2016,3,7,13,45,25.0,302.0,6.6,22.0,322.5,277.48,214.99
2016,3,7,14,0,16.0,267.0,6.6,22.0,280.0,241.83,187.32
2016,3,7,14,15,13.0,245.0,6.65,22.0,255.0,221.61,171.73
2016,3,7,14,30,10.0,223.0,6.7,22.0,230.0,200.8,155.58
2016,3,7,14,45,13.5,232.0,6.75,22.0,241.0,213.89,166.36
2016,3,7,15,0,17.0,241.0,6.8,22.0,252.0,227.8,177.85
2016,3,7,15,15,15.5,226.5,6.65,21.5,236.0,215.01,168.4
2016,3,7,15,30,14.0,212.0,6.5,21.0,220.0,202.05,158.79
2016,3,7,15,45,7.0,117.0,6.4,21.0,121.0,105.67,81.29
2016,3,7,16,0,0.0,22.0,6.3,21.0,22.0,18.18,9.4
2016,3,7,16,15,10.0,91.5,6.05,20.5,96.0,85.85,65.97
2016,3,7,16,30,20.0,161.0,5.8,20.0,170.0,168.58,134.66
2016,3,7,16,45,13.5,140.5,5.6,20.0,146.0,144.5,114.99
2016,3,7,17,0,7.0,120.0,5.4,20.0,122.0,120.35,95.09
2016,3,7,17,15,3.5,96.5,5.35,19.5,97.5,94.9,74.09
2016,3,7,17,30,0.0,73.0,5.3,19.0,73.0,68.84,52.16
2016,3,7,17,45,0.0,52.0,5.25,19.0,52.0,48.14,34.45
2016,3,7,18,0,0.0,31.0,5.2,19.0,31.0,26.07,15.55
2016,3,7,18,15,0.0,15.5,5.25,18.5,15.5,12.78,2.17
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,4.5,4.7,18.0,4.5,0.0,0.0
2016,3,8,7,0,0.0,9.0,4.8,18.0,9.0,7.68,0.0
2016,3,8,7,15,93.0,30.0,4.8,18.0,42.5,23.42,12.44
2016,3,8,7,30,186.0,51.0,4.8,18.0,76.0,39.17,28.03
2016,3,8,7,45,266.0,68.0,4.85,18.5,122.5,50.8,38.75
2016,3,8,8,0,346.0,85.0,4.9,19.0,169.0,62.67,49.38
2016,3,8,8,15,404.5,96.0,5.05,19.5,218.5,69.87,55.64
2016,3,8,8,30,463.0,107.0,5.2,20.0,268.0,76.87,61.53
2016,3,8,8,45,262.0,146.0,5.35,20.5,240.5,102.99,83.72
2016,3,8,9,0,61.0,185.0,5.5,21.0,213.0,133.62,109.36
2016,3,8,9,15,135.5,213.0,5.55,21.5,283.0,145.81,119.04
2016,3,8,9,30,210.0,241.0,5.6,22.0,353.0,162.56,132.43
2016,3,8,9,45,212.0,264.0,5.65,22.5,385.5,175.1,142.16
2016,3,8,10,0,214.0,287.0,5.7,23.0,418.0,187.09,151.37
2016,3,8,10,15,137.5,297.0,5.55,23.0,383.5,200.98,151.88
2016,3,8,10,30,61.0,307.0,5.4,23.0,349.0,223.47,169.95
2016,3,8,10,45,195.5,324.0,5.25,23.5,467.0,258.62,190.69
2016,3,8,11,0,330.0,341.0,5.1,24.0,585.0,312.19,227.07
2016,3,8,11,15,444.5,313.5,4.9,24.0,653.0,351.11,255.57
2016,3,8,11,30,559.0,286.0,4.7,24.0,721.0,407.55,299.1
2016,3,8,11,45,715.5,211.0,4.55,24.0,780.5,456.53,337.95
2016,3,8,12,0,872.0,136.0,4.4,24.0,840.0,519.15,388.15
2016,3,8,12,15,679.0,234.5,4.25,24.0,786.0,546.57,412.06
2016,3,8,12,30,486.0,333.0,4.1,24.0,732.0,555.8,419.99
2016,3,8,12,45,679.0,236.0,3.95,24.0,793.5,629.89,477.57
2016,3,8,13,0,872.0,139.0,3.8,24.0,855.0,709.88,539.09
2016,3,8,13,15,733.5,214.0,3.6,24.0,811.5,723.93,547.57
2016,3,8,13,30,595.0,289.0,3.4,24.0,768.0,721.18,543.69
2016,3,8,13,45,725.5,212.0,3.25,24.5,783.5,785.14,590.97
2016,3,8,14,0,856.0,135.0,3.1,25.0,799.0,841.45,630.44
2016,3,8,14,15,847.5,133.5,3.0,25.0,772.5,861.83,644.05
2016,3,8,14,30,839.0,132.0,2.9,25.0,746.0,878.46,655.46
2016,3,8,14,45,812.0,137.0,2.8,25.0,708.5,881.85,658.05
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,886.9,662.02
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,882.03,659.82
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,873.37,655.31
2016,3,8,15,45,727.5,129.5,2.6,25.0,542.0,854.49,644.38
2016,3,8,16,0,704.0,125.0,2.6,25.0,495.0,832.13,631.18
2016,3,8,16,15,672.0,119.5,2.4,24.5,443.5,797.53,609.23
2016,3,8,16,30,640.0,114.0,2.2,24.0,392.0,760.01,585.01
2016,3,8,16,45,596.5,106.0,2.05,23.5,338.0,706.66,549.31
2016,3,8,17,0,553.0,98.0,1.9,23.0,284.0,651.38,511.22
2016,3,8,17,15,488.5,87.5,1.8,22.0,230.0,568.49,452.23
2016,3,8,17,30,424.0,77.0,1.7,21.0,176.0,494.06,396.71
2016,3,8,17,45,330.5,62.0,1.65,20.5,126.0,391.48,315.04
2016,3,8,18,0,237.0,47.0,1.6,20.0,76.0,294.0,232.38
2016,3,8,18,15,118.5,23.5,1.8,19.5,38.0,158.15,97.06
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.5,3.8,18.0,2.5,2.05,0.0
2016,3,9,7,30,0.0,5.0,3.8,18.0,5.0,4.1,0.0
2016,3,9,7,45,0.0,8.5,3.8,18.0,8.5,6.98,0.48
2016,3,9,8,0,0.0,12.0,3.8,18.0,12.0,9.86,3.08
2016,3,9,8,15,0.0,15.5,3.75,18.0,15.5,12.76,5.66
2016,3,9,8,30,0.0,19.0,3.7,18.0,19.0,15.65,8.21
2016,3,9,8,45,0.0,23.0,3.7,18.5,23.0,18.97,11.07
2016,3,9,9,0,0.0,27.0,3.7,19.0,27.0,22.3,13.89
2016,3,9,9,15,0.0,36.5,3.65,19.0,36.5,30.19,20.7
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,38.1,27.48
2016,3,9,9,45,0.0,46.5,3.6,19.5,46.5,38.54,27.69
2016,3,9,10,0,0.0,47.0,3.6,20.0,47.0,38.99,27.92
2016,3,9,10,15,0.0,34.5,3.45,20.0,34.5,28.61,17.92
2016,3,9,10,30,0.0,22.0,3.3,20.0,22.0,18.24,9.36
2016,3,9,10,45,0.0,35.0,3.2,20.5,35.0,29.07,18.16
2016,3,9,11,0,0.0,48.0,3.1,21.0,48.0,39.92,26.9
2016,3,9,11,15,0.0,58.0,3.2,21.0,58.0,48.3,33.63
2016,3,9,11,30,0.0,68.0,3.3,21.0,68.0,56.68,40.35
2016,3,9,11,45,5.5,151.5,3.45,21.0,156.5,127.37,96.78
2016,3,9,12,0,11.0,235.0,3.6,21.0,245.0,197.42,151.73
2016,3,9,12,15,12.5,249.0,3.6,21.0,260.0,211.08,162.24
2016,3,9,12,30,14.0,263.0,3.6,21.0,275.0,225.13,173.15
2016,3,9,12,45,11.0,232.5,3.6,21.0,242.0,200.13,153.74
2016,3,9,13,0,8.0,202.0,3.6,21.0,209.0,174.09,133.47
2016,3,9,13,15,4.0,162.5,3.65,21.0,166.0,138.93,105.83
2016,3,9,13,30,0.0,123.0,3.7,21.0,123.0,102.98,77.31
2016,3,9,13,45,1.5,143.0,3.75,21.0,144.5,121.27,92.02
2016,3,9,14,0,3.0,163.0,3.8,21.0,166.0,139.99,107.02
2016,3,9,14,15,1.5,153.5,3.8,21.0,155.0,130.91,99.88
2016,3,9,14,30,0.0,144.0,3.8,21.0,144.0,121.65,92.62
2016,3,9,14,45,0.0,133.0,3.85,21.0,133.0,112.25,85.28
2016,3,9,15,0,0.0,122.0,3.9,21.0,122.0,102.76,77.85
2016,3,9,15,15,0.0,68.0,3.75,20.5,68.0,56.52,40.69
2016,3,9,15,30,0.0,14.0,3.6,20.0,14.0,11.58,3.93
2016,3,9,15,45,12.0,108.0,3.45,20.0,114.5,102.06,78.9
2016,3,9,16,0,24.0,202.0,3.3,20.0,215.0,207.73,164.76
2016,3,9,16,15,12.0,105.0,3.1,19.5,111.5,100.37,77.99
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,6.5,2.7,19.0,6.5,5.35,0.0
2016,3,9,17,0,0.0,5.0,2.5,19.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.35,18.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.41,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.82,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.64,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.46,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.29,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.11,0.0
2016,3,10,8,45,0.0,60.0,4.15,14.5,60.0,49.69,38.66
2016,3,10,9,0,0.0,115.0,4.3,15.0,115.0,92.73,76.21
2016,3,10,9,15,0.0,104.5,4.6,15.0,104.5,85.55,69.64
2016,3,10,9,30,0.0,94.0,4.9,15.0,94.0,77.87,62.72
2016,3,10,9,45,4.0,146.5,5.2,15.5,149.5,117.42,96.59
2016,3,10,10,0,8.0,199.0,5.5,16.0,205.0,154.7,127.94
2016,3,10,10,15,4.0,168.5,5.7,16.0,171.5,134.86,105.75
2016,3,10,10,30,0.0,138.0,5.9,16.0,138.0,112.67,87.52
2016,3,10,10,45,0.0,103.5,6.1,16.5,103.5,85.96,65.35
2016,3,10,11,0,0.0,69.0,6.3,17.0,69.0,57.47,41.77
2016,3,10,11,15,0.0,71.0,6.3,17.0,71.0,59.17,43.11
2016,3,10,11,30,0.0,73.0,6.3,17.0,73.0,60.87,44.45
2016,3,10,11,45,0.0,99.5,6.3,17.5,99.5,82.93,62.29
2016,3,10,12,0,0.0,126.0,6.3,18.0,126.0,104.69,79.73
2016,3,10,12,15,0.0,109.0,6.15,18.0,109.0,90.85,68.48
2016,3,10,12,30,0.0,92.0,6.0,18.0,92.0,76.83,57.1
2016,3,10,12,45,4.5,153.5,5.9,18.0,157.5,130.77,100.75
2016,3,10,13,0,9.0,215.0,5.8,18.0,223.0,185.68,144.73
2016,3,10,13,15,12.0,243.0,5.7,17.5,253.5,212.67,166.56
2016,3,10,13,30,15.0,271.0,5.6,17.0,284.0,240.59,189.17
2016,3,10,13,45,24.5,299.0,5.6,17.0,319.0,274.7,216.54
2016,3,10,14,0,34.0,327.0,5.6,17.0,354.0,323.84,255.61
2016,3,10,14,15,17.0,228.5,5.45,17.0,242.0,210.21,165.63
2016,3,10,14,30,0.0,130.0,5.3,17.0,130.0,109.44,84.19
2016,3,10,14,45,8.0,184.5,5.2,17.0,190.0,165.33,130.06
2016,3,10,15,0,16.0,239.0,5.1,17.0,250.0,224.91,178.44
2016,3,10,15,15,8.0,200.5,5.0,17.0,206.0,182.87,144.66
2016,3,10,15,30,0.0,162.0,4.9,17.0,162.0,140.35,110.23
2016,3,10,15,45,0.0,101.5,4.8,17.0,101.5,85.07,65.17
2016,3,10,16,0,0.0,41.0,4.7,17.0,41.0,33.94,22.84
2016,3,10,16,15,0.0,31.5,4.45,16.5,31.5,26.04,16.35
2016,3,10,16,30,0.0,22.0,4.2,16.0,22.0,18.16,9.78
2016,3,10,16,45,0.0,19.0,3.95,16.0,19.0,15.66,7.71
2016,3,10,17,0,0.0,16.0,3.7,16.0,16.0,13.18,5.62
2016,3,10,17,15,0.0,13.0,3.65,15.5,13.0,10.69,3.52
2016,3,10,17,30,0.0,10.0,3.6,15.0,10.0,8.22,1.39
2016,3,10,17,45,0.0,7.0,3.55,15.0,7.0,5.74,0.0
2016,3,10,18,0,0.0,4.0,3.5,15.0,4.0,3.28,0.0
2016,3,10,18,15,0.0,2.0,3.6,14.5,2.0,1.64,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,1.0,1.2,13.0,1.0,0.82,0.0
2016,3,11,7,30,0.0,2.0,1.3,13.0,2.0,1.64,0.0
2016,3,11,7,45,0.0,3.0,1.4,13.5,3.0,2.46,0.0
2016,3,11,8,0,0.0,4.0,1.5,14.0,4.0,3.28,0.0
2016,3,11,8,15,0.0,5.0,1.55,14.5,5.0,4.11,0.0
2016,3,11,8,30,0.0,6.0,1.6,15.0,6.0,4.94,0.0
2016,3,11,8,45,0.0,7.0,1.7,15.5,7.0,5.76,0.0
2016,3,11,9,0,0.0,8.0,1.8,16.0,8.0,6.59,0.2
2016,3,11,9,15,0.5,85.5,2.1,16.5,86.0,71.04,56.67
2016,3,11,9,30,1.0,163.0,2.4,17.0,164.0,128.38,105.49
2016,3,11,9,45,0.5,147.5,2.75,17.5,148.0,118.14,96.2
2016,3,11,10,0,0.0,132.0,3.1,18.0,132.0,107.2,86.5
2016,3,11,10,15,0.0,76.5,3.15,18.0,76.5,63.64,46.91
2016,3,11,10,30,0.0,21.0,3.2,18.0,21.0,17.42,8.77
2016,3,11,10,45,0.0,22.0,3.3,18.5,22.0,18.26,9.42
2016,3,11,11,0,0.0,23.0,3.4,19.0,23.0,19.11,10.06
2016,3,11,11,15,39.5,198.5,3.35,19.0,230.0,168.91,129.83
2016,3,11,11,30,79.0,374.0,3.3,19.0,437.0,313.19,241.33
2016,3,11,11,45,76.5,383.5,3.25,19.5,445.5,329.41,253.23
2016,3,11,12,0,74.0,393.0,3.2,20.0,454.0,345.48,265.23
2016,3,11,12,15,218.5,393.0,3.1,20.0,575.0,431.72,330.77
2016,3,11,12,30,363.0,393.0,3.0,20.0,696.0,535.6,408.89
2016,3,11,12,45,352.5,394.5,2.9,20.0,688.5,557.36,425.3
2016,3,11,13,0,342.0,396.0,2.8,20.0,681.0,577.27,440.43
2016,3,11,13,15,178.5,331.0,2.8,20.0,479.5,421.28,324.95
2016,3,11,13,30,15.0,266.0,2.8,20.0,278.0,236.34,182.06
2016,3,11,13,45,102.5,331.0,2.85,20.0,412.0,387.27,300.38
2016,3,11,14,0,190.0,396.0,2.9,20.0,546.0,530.42,408.39
2016,3,11,14,15,95.0,262.0,2.9,20.0,337.0,332.2,258.84
2016,3,11,14,30,0.0,128.0,2.9,20.0,128.0,107.7,81.47
2016,3,11,14,45,0.0,123.5,2.95,20.0,123.5,103.92,78.86
2016,3,11,15,0,0.0,119.0,3.0,20.0,119.0,100.11,75.96
2016,3,11,15,15,16.0,182.5,2.85,19.5,192.5,173.11,135.61
2016,3,11,15,30,32.0,246.0,2.7,19.0,266.0,271.42,214.37
2016,3,11,15,45,135.0,241.5,2.6,19.0,315.0,387.69,308.74
2016,3,11,16,0,238.0,237.0,2.5,19.0,364.0,485.86,387.19
2016,3,11,16,15,119.0,122.5,2.25,18.5,186.0,242.62,196.88
2016,3,11,16,30,0.0,8.0,2.0,18.0,8.0,6.59,0.0
2016,3,11,16,45,0.0,7.0,1.75,18.0,7.0,5.76,0.0
2016,3,11,17,0,0.0,6.0,1.5,18.0,6.0,4.93,0.0
2016,3,11,17,15,0.0,5.0,1.3,17.5,5.0,4.11,0.0
2016,3,11,17,30,0.0,4.0,1.1,17.0,4.0,3.28,0.0
2016,3,11,17,45,0.0,2.5,0.9,16.5,2.5,2.05,0.0
2016,3,11,18,0,0.0,1.0,0.7,16.0,1.0,0.82,0.0
2016,3,11,18,15,0.0,0.5,0.7,15.5,0.5,0.41,0.0
2016,3,11,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,7.26,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,13.54,0.0
2016,3,12,7,15,201.5,35.5,1.7,12.5,62.0,27.35,17.47
2016,3,12,7,30,330.0,54.0,1.7,13.0,104.0,41.28,30.84
2016,3,12,7,45,430.5,64.0,1.75,13.5,158.0,50.82,39.78
2016,3,12,8,0,531.0,74.0,1.8,14.0,212.0,57.68,46.02
2016,3,12,8,15,587.5,82.0,1.9,14.5,268.5,62.5,50.22
2016,3,12,8,30,644.0,90.0,2.0,15.0,325.0,67.23,54.18
2016,3,12,8,45,393.5,146.5,2.15,16.0,297.0,100.28,82.63
2016,3,12,9,0,143.0,203.0,2.3,17.0,269.0,139.88,115.98
2016,3,12,9,15,142.0,229.0,2.35,17.0,301.0,154.72,128.11
2016,3,12,9,30,141.0,255.0,2.4,17.0,333.0,168.94,139.65
2016,3,12,9,45,203.5,272.0,2.5,17.5,395.0,179.24,147.56
2016,3,12,10,0,266.0,289.0,2.6,18.0,457.0,178.27,146.06
2016,3,12,10,15,240.5,313.5,2.55,18.5,472.5,220.48,165.05
2016,3,12,10,30,215.0,338.0,2.5,19.0,488.0,253.3,188.01
2016,3,12,10,45,203.0,356.5,2.45,19.5,503.5,282.93,210.65
2016,3,12,11,0,191.0,375.0,2.4,20.0,519.0,311.5,233.28
2016,3,12,11,15,231.0,383.0,2.4,20.0,562.5,348.82,261.69
2016,3,12,11,30,271.0,391.0,2.4,20.0,606.0,385.11,289.8
2016,3,12,11,45,164.5,386.5,2.4,20.5,518.0,365.69,277.58
2016,3,12,12,0,58.0,382.0,2.4,21.0,430.0,330.19,251.74
2016,3,12,12,15,195.0,392.0,2.45,21.0,555.0,419.47,319.38
2016,3,12,12,30,332.0,402.0,2.5,21.0,680.0,526.07,398.94
2016,3,12,12,45,389.0,377.0,2.55,21.0,703.0,567.55,430.58
2016,3,12,13,0,446.0,352.0,2.6,21.0,726.0,616.65,467.95
2016,3,12,13,15,685.0,233.0,2.6,21.0,798.5,716.57,544.33
2016,3,12,13,30,924.0,114.0,2.6,21.0,871.0,811.56,615.39
2016,3,12,13,45,642.0,239.0,2.65,21.0,759.5,754.37,572.05
2016,3,12,14,0,360.0,364.0,2.7,21.0,648.0,652.86,496.0
2016,3,12,14,15,630.0,236.5,2.65,21.0,713.5,795.26,604.34
2016,3,12,14,30,900.0,109.0,2.6,21.0,779.0,909.35,684.57
2016,3,12,14,45,884.5,110.0,2.6,21.0,743.5,918.51,690.89
2016,3,12,15,0,869.0,111.0,2.6,21.0,708.0,933.91,702.59
2016,3,12,15,15,855.0,108.0,2.6,21.0,666.0,932.53,703.11
2016,3,12,15,30,841.0,105.0,2.6,21.0,624.0,927.18,701.29
2016,3,12,15,45,825.5,100.5,2.6,21.0,577.0,914.82,694.9
2016,3,12,16,0,810.0,96.0,2.6,21.0,530.0,898.7,686.12
2016,3,12,16,15,783.5,91.5,2.45,20.5,477.5,868.79,667.89
2016,3,12,16,30,757.0,87.0,2.3,20.0,425.0,835.64,647.3
2016,3,12,16,45,726.5,80.0,2.2,19.5,370.5,798.94,624.18
2016,3,12,17,0,696.0,73.0,2.1,19.0,316.0,754.34,594.6
2016,3,12,17,15,640.0,66.5,1.95,18.0,259.0,686.25,547.18
2016,3,12,17,30,584.0,60.0,1.8,17.0,202.0,617.88,497.01
2016,3,12,17,45,499.5,49.5,1.65,16.5,148.0,521.04,420.73
2016,3,12,18,0,415.0,39.0,1.5,16.0,94.0,427.35,342.02
2016,3,12,18,15,255.5,25.0,1.55,15.5,53.5,274.87,196.12
2016,3,12,18,30,96.0,11.0,1.6,15.0,13.0,79.09,0.0
2016,3,12,18,45,48.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.0,2.9,12.5,12.0,7.68,0.0
2016,3,13,7,0,133.0,18.0,3.2,13.0,24.0,14.04,0.0
2016,3,13,7,15,281.0,33.0,3.25,13.5,69.5,26.97,17.23
2016,3,13,7,30,429.0,48.0,3.3,14.0,115.0,38.94,28.69
2016,3,13,7,45,534.5,55.0,3.4,14.5,173.5,43.79,33.38
2016,3,13,8,0,640.0,62.0,3.5,15.0,232.0,48.78,37.94
2016,3,13,8,15,694.5,68.5,3.55,16.0,291.5,53.01,41.53
2016,3,13,8,30,749.0,75.0,3.6,17.0,351.0,62.31,49.43
2016,3,13,8,45,796.5,76.5,3.65,18.0,411.5,62.8,49.48
2016,3,13,9,0,844.0,78.0,3.7,19.0,472.0,63.47,49.66
2016,3,13,9,15,868.0,81.5,3.8,19.5,526.0,65.32,50.97
2016,3,13,9,30,892.0,85.0,3.9,20.0,580.0,75.8,59.64
2016,3,13,9,45,913.0,86.0,4.05,21.0,630.0,76.65,59.92
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,77.42,60.14
2016,3,13,10,15,945.5,89.0,4.35,22.5,721.5,133.15,71.92
2016,3,13,10,30,957.0,91.0,4.5,23.0,763.0,196.52,110.66
2016,3,13,10,45,965.5,92.5,4.7,23.5,797.5,259.77,160.14
2016,3,13,11,0,974.0,94.0,4.9,24.0,832.0,323.21,214.29
2016,3,13,11,15,979.5,95.0,5.0,24.0,857.5,385.29,269.16
2016,3,13,11,30,985.0,96.0,5.1,24.0,883.0,446.7,323.25
2016,3,13,11,45,987.0,97.0,5.2,24.5,899.5,505.7,373.84
2016,3,13,12,0,989.0,98.0,5.3,25.0,916.0,563.18,421.8
2016,3,13,12,15,990.0,98.5,5.4,25.0,924.0,617.96,467.26
2016,3,13,12,30,991.0,99.0,5.5,25.0,932.0,670.65,510.06
2016,3,13,12,45,989.5,99.0,5.6,25.5,930.0,719.03,547.67
2016,3,13,13,0,988.0,99.0,5.7,26.0,928.0,764.64,582.37
2016,3,13,13,15,985.0,98.5,5.65,26.0,917.0,805.77,613.57
2016,3,13,13,30,982.0,98.0,5.6,26.0,906.0,843.63,640.26
2016,3,13,13,45,975.0,98.0,5.6,26.0,886.0,875.41,662.87
2016,3,13,14,0,968.0,98.0,5.6,26.0,866.0,903.42,682.94
2016,3,13,14,15,960.5,97.0,5.45,26.0,837.5,926.15,698.54
2016,3,13,14,30,953.0,96.0,5.3,26.0,809.0,944.92,711.47
2016,3,13,14,45,941.0,95.0,5.15,26.0,772.0,955.68,718.98
2016,3,13,15,0,929.0,94.0,5.0,26.0,735.0,962.34,723.84
2016,3,13,15,15,915.0,92.0,4.6,25.5,692.0,961.97,723.56
2016,3,13,15,30,901.0,90.0,4.2,25.0,649.0,957.58,721.55
