Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,15,45,880.5,88.0,3.85,25.0,599.5,943.24,711.83
2016,3,13,16,0,860.0,86.0,3.5,25.0,550.0,935.53,706.73
2016,3,13,16,15,834.5,82.5,3.1,24.0,496.0,907.39,689.88
2016,3,13,16,30,809.0,79.0,2.7,23.0,442.0,875.92,670.48
2016,3,13,16,45,771.0,74.5,2.3,22.5,384.0,828.72,638.24
2016,3,13,17,0,733.0,70.0,1.9,22.0,326.0,779.13,603.47
2016,3,13,17,15,677.0,63.5,1.8,21.0,268.0,716.0,561.19
2016,3,13,17,30,621.0,57.0,1.7,20.0,210.0,646.71,511.87
2016,3,13,17,45,528.5,48.0,1.65,19.0,154.5,544.11,434.19
2016,3,13,18,0,436.0,39.0,1.6,18.0,99.0,444.99,353.58
2016,3,13,18,15,267.0,25.0,1.6,17.5,56.5,285.68,205.97
2016,3,13,18,30,98.0,11.0,1.6,17.0,14.0,80.72,0.0
2016,3,13,18,45,49.0,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.5,9.0,2.35,13.0,14.5,7.68,0.0
2016,3,14,7,0,219.0,18.0,2.4,14.0,29.0,14.78,0.0
2016,3,14,7,15,368.5,30.0,2.6,15.0,77.5,24.5,15.18
2016,3,14,7,30,518.0,42.0,2.8,16.0,126.0,34.14,24.3
2016,3,14,7,45,599.0,50.0,3.05,17.0,184.0,40.05,29.77
2016,3,14,8,0,680.0,58.0,3.3,18.0,242.0,49.96,38.51
2016,3,14,8,15,730.0,63.5,3.25,18.5,301.5,53.89,41.86
2016,3,14,8,30,780.0,69.0,3.2,19.0,361.0,57.77,45.05
2016,3,14,8,45,813.0,73.5,3.15,20.0,418.5,60.62,47.17
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,63.4,49.18
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.0,64.89,50.05
2016,3,14,9,30,893.0,84.0,3.5,23.0,584.0,75.16,58.35
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.0,77.19,59.61
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,79.08,60.76
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,138.07,73.99
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,201.25,112.97
2016,3,14,10,45,959.5,96.0,4.4,26.5,800.5,264.55,162.22
2016,3,14,11,0,968.0,98.0,4.6,27.0,835.0,328.06,215.79
2016,3,14,11,15,974.0,99.0,4.6,27.0,861.0,390.03,269.66
2016,3,14,11,30,980.0,100.0,4.6,27.0,887.0,451.39,322.64
2016,3,14,11,45,983.0,101.0,4.6,27.5,904.0,510.61,372.19
2016,3,14,12,0,986.0,102.0,4.6,28.0,921.0,568.42,419.13
2016,3,14,12,15,987.0,102.5,4.6,28.0,929.0,623.11,463.21
2016,3,14,12,30,988.0,103.0,4.6,28.0,937.0,675.72,504.57
2016,3,14,12,45,986.5,103.5,4.65,28.5,935.0,724.44,541.22
2016,3,14,13,0,985.0,104.0,4.7,29.0,933.0,770.43,574.99
2016,3,14,13,15,982.0,103.5,4.7,29.0,922.5,811.52,605.4
2016,3,14,13,30,979.0,103.0,4.7,29.0,912.0,849.36,631.49
2016,3,14,13,45,972.5,102.5,4.7,29.0,891.5,881.01,653.34
2016,3,14,14,0,966.0,102.0,4.7,29.0,871.0,908.91,672.71
2016,3,14,14,15,958.5,101.0,4.6,28.5,842.5,931.62,689.36
2016,3,14,14,30,951.0,100.0,4.5,28.0,814.0,950.37,703.79
2016,3,14,14,45,932.0,102.0,4.45,28.0,775.0,958.07,709.8
2016,3,14,15,0,913.0,104.0,4.4,28.0,736.0,961.58,713.26
2016,3,14,15,15,898.5,101.5,4.1,27.5,693.0,960.17,713.7
2016,3,14,15,30,884.0,99.0,3.8,27.0,650.0,965.24,718.6
2016,3,14,15,45,864.0,96.0,3.55,27.0,600.0,950.31,708.96
2016,3,14,16,0,844.0,93.0,3.3,27.0,550.0,931.53,696.96
2016,3,14,16,15,817.5,89.0,2.95,26.0,496.0,901.81,679.53
2016,3,14,16,30,791.0,85.0,2.6,25.0,442.0,868.77,659.53
2016,3,14,16,45,754.0,80.0,2.3,24.5,384.5,821.86,628.52
2016,3,14,17,0,717.0,75.0,2.0,24.0,327.0,779.33,599.81
2016,3,14,17,15,660.5,68.0,1.95,23.0,269.0,709.31,553.23
2016,3,14,17,30,604.0,61.0,1.9,22.0,211.0,638.97,503.76
2016,3,14,17,45,513.5,51.0,1.9,21.0,155.5,536.76,426.9
2016,3,14,18,0,423.0,41.0,1.9,20.0,100.0,437.85,347.02
2016,3,14,18,15,263.0,26.5,1.9,19.5,57.0,286.23,208.21
2016,3,14,18,30,103.0,12.0,1.9,19.0,14.0,85.39,0.0
2016,3,14,18,45,51.5,6.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,63.0,10.5,2.75,15.0,14.0,8.96,0.0
2016,3,15,7,0,126.0,21.0,3.0,16.0,28.0,16.31,1.82
2016,3,15,7,15,258.5,38.0,3.1,16.5,74.0,29.34,19.29
2016,3,15,7,30,391.0,55.0,3.2,17.0,120.0,44.54,33.29
2016,3,15,7,45,488.0,64.0,3.3,18.0,177.0,50.65,38.95
2016,3,15,8,0,585.0,73.0,3.4,19.0,234.0,56.79,44.32
2016,3,15,8,15,638.5,80.5,3.4,19.5,291.5,61.33,48.16
2016,3,15,8,30,692.0,88.0,3.4,20.0,349.0,65.77,51.79
2016,3,15,8,45,736.5,91.0,3.4,21.0,407.0,66.79,52.27
2016,3,15,9,0,781.0,94.0,3.4,22.0,465.0,74.23,58.2
2016,3,15,9,15,806.0,98.0,3.3,22.5,518.0,75.92,59.29
2016,3,15,9,30,831.0,102.0,3.2,23.0,571.0,77.55,60.33
2016,3,15,9,45,854.0,103.0,3.1,24.0,619.5,77.07,59.48
2016,3,15,10,0,877.0,104.0,3.0,25.0,668.0,77.2,59.16
2016,3,15,10,15,890.0,106.5,2.95,25.5,709.0,146.72,81.26
2016,3,15,10,30,903.0,109.0,2.9,26.0,750.0,207.62,119.47
2016,3,15,10,45,914.0,109.5,2.9,27.0,784.5,267.83,165.85
2016,3,15,11,0,925.0,110.0,2.9,28.0,819.0,328.52,215.98
2016,3,15,11,15,931.5,111.5,2.95,28.0,844.5,388.71,267.5
2016,3,15,11,30,938.0,113.0,3.0,28.0,870.0,448.43,318.17
2016,3,15,11,45,930.5,120.0,3.05,28.5,884.0,505.37,365.09
2016,3,15,12,0,923.0,127.0,3.1,29.0,898.0,560.07,408.77
2016,3,15,12,15,924.5,127.5,3.15,29.0,906.0,612.31,450.14
2016,3,15,12,30,926.0,128.0,3.2,29.0,914.0,662.69,489.08
2016,3,15,12,45,926.0,127.5,3.3,29.5,912.5,709.22,523.55
2016,3,15,13,0,926.0,127.0,3.4,30.0,911.0,753.28,555.46
2016,3,15,13,15,736.5,223.5,3.4,29.5,843.0,753.12,554.75
2016,3,15,13,30,547.0,320.0,3.4,29.0,775.0,727.55,536.04
2016,3,15,13,45,731.5,220.0,3.45,29.0,813.5,815.49,601.77
2016,3,15,14,0,916.0,120.0,3.5,29.0,852.0,888.17,653.02
2016,3,15,14,15,720.0,199.5,3.4,29.0,763.0,843.88,622.7
2016,3,15,14,30,524.0,279.0,3.3,29.0,674.0,767.9,567.86
2016,3,15,14,45,558.0,252.0,3.25,29.0,655.5,789.34,585.19
2016,3,15,15,0,592.0,225.0,3.2,29.0,637.0,808.07,600.14
2016,3,15,15,15,578.5,212.0,3.0,28.5,595.0,794.86,592.8
2016,3,15,15,30,565.0,199.0,2.8,28.0,553.0,778.32,583.41
2016,3,15,15,45,460.0,211.0,2.6,28.0,484.5,700.58,528.25
2016,3,15,16,0,355.0,223.0,2.4,28.0,416.0,601.26,457.5
2016,3,15,16,15,367.0,196.5,2.15,27.0,379.5,585.57,450.08
2016,3,15,16,30,379.0,170.0,1.9,26.0,343.0,567.11,439.92
2016,3,15,16,45,354.5,153.0,1.7,25.5,298.5,524.88,410.43
2016,3,15,17,0,330.0,136.0,1.5,25.0,254.0,481.76,379.68
2016,3,15,17,15,304.5,114.5,1.45,24.0,208.5,430.67,343.27
2016,3,15,17,30,279.0,93.0,1.4,23.0,163.0,378.88,304.54
2016,3,15,17,45,233.0,72.0,1.4,22.0,120.0,310.4,250.16
2016,3,15,18,0,187.0,51.0,1.4,21.0,77.0,242.86,193.65
2016,3,15,18,15,93.5,31.5,1.5,20.5,44.5,143.02,103.16
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,45,4.0,10.0,2.3,12.5,10.5,8.54,0.0
2016,3,16,7,0,8.0,20.0,2.5,13.0,21.0,16.44,3.77
2016,3,16,7,15,54.5,42.0,2.6,13.5,51.0,32.84,22.7
2016,3,16,7,30,101.0,64.0,2.7,14.0,81.0,49.1,37.8
2016,3,16,7,45,129.0,86.5,2.85,15.0,117.0,65.25,52.38
2016,3,16,8,0,157.0,109.0,3.0,16.0,153.0,81.02,66.23
2016,3,16,8,15,197.5,131.5,3.3,16.5,199.5,93.49,76.97
2016,3,16,8,30,238.0,154.0,3.6,17.0,246.0,107.64,88.91
2016,3,16,8,45,296.0,171.0,3.95,18.0,301.5,118.25,97.4
2016,3,16,9,0,354.0,188.0,4.3,19.0,357.0,128.53,105.46
2016,3,16,9,15,446.0,185.0,4.4,19.5,422.5,120.24,97.83
2016,3,16,9,30,538.0,182.0,4.5,20.0,488.0,117.57,95.06
2016,3,16,9,45,695.5,146.0,4.6,20.5,575.0,93.94,74.62
2016,3,16,10,0,853.0,110.0,4.7,21.0,662.0,83.87,65.78
2016,3,16,10,15,865.5,112.5,4.55,21.5,702.0,142.81,79.45
2016,3,16,10,30,878.0,115.0,4.4,22.0,742.0,203.1,119.05
2016,3,16,10,45,885.0,117.5,4.25,22.5,774.5,270.43,172.77
2016,3,16,11,0,892.0,120.0,4.1,23.0,807.0,329.82,223.52
2016,3,16,11,15,897.5,121.5,3.85,23.0,831.5,387.92,274.37
2016,3,16,11,30,903.0,123.0,3.6,23.0,856.0,445.49,324.13
2016,3,16,11,45,900.0,127.5,3.35,23.5,870.5,500.73,370.16
2016,3,16,12,0,897.0,132.0,3.1,24.0,885.0,554.2,413.07
2016,3,16,12,15,898.5,132.5,2.9,24.0,892.5,605.18,453.46
2016,3,16,12,30,900.0,133.0,2.7,24.0,900.0,654.35,491.13
2016,3,16,12,45,891.0,137.5,2.55,24.5,896.0,697.98,522.73
2016,3,16,13,0,882.0,142.0,2.4,25.0,892.0,738.65,551.11
2016,3,16,13,15,879.0,141.5,2.3,25.0,881.5,776.43,578.12
2016,3,16,13,30,876.0,141.0,2.2,25.0,871.0,818.97,607.15
2016,3,16,13,45,863.5,143.5,2.1,25.5,850.0,847.01,623.99
2016,3,16,14,0,851.0,146.0,2.0,26.0,829.0,871.28,638.28
2016,3,16,14,15,576.0,252.5,2.0,25.5,708.0,768.31,568.15
2016,3,16,14,30,301.0,359.0,2.0,25.0,587.0,637.43,474.73
2016,3,16,14,45,440.5,294.5,2.05,25.0,611.0,727.51,543.11
2016,3,16,15,0,580.0,230.0,2.1,25.0,635.0,804.18,600.13
2016,3,16,15,15,385.5,263.5,2.1,25.0,526.0,652.67,492.72
2016,3,16,15,30,191.0,297.0,2.1,25.0,417.0,498.23,379.81
2016,3,16,15,45,230.5,268.5,2.15,25.0,402.0,511.0,392.9
2016,3,16,16,0,270.0,240.0,2.2,25.0,387.0,542.34,418.3
2016,3,16,16,15,414.0,194.0,2.05,24.5,395.0,647.77,499.74
2016,3,16,16,30,558.0,148.0,1.9,24.0,403.0,729.36,561.68
2016,3,16,16,45,497.0,141.5,1.8,23.5,347.0,663.13,515.93
2016,3,16,17,0,436.0,135.0,1.7,23.0,291.0,596.49,469.01
2016,3,16,17,15,377.5,119.0,1.5,22.5,237.5,520.59,413.23
2016,3,16,17,30,319.0,103.0,1.3,22.0,184.0,429.48,344.06
2016,3,16,17,45,232.5,82.0,1.15,21.5,133.0,327.47,262.84
2016,3,16,18,0,146.0,61.0,1.0,21.0,82.0,229.79,181.75
2016,3,16,18,15,79.0,35.0,1.1,20.5,45.5,139.84,101.39
2016,3,16,18,30,12.0,9.0,1.2,20.0,9.0,16.48,0.0
2016,3,16,18,45,6.0,4.5,1.3,19.5,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.5,17.5,2.5,2.13,0.0
2016,3,17,7,0,0.0,5.0,1.7,18.0,5.0,4.1,0.0
2016,3,17,7,15,0.0,12.0,1.75,18.0,12.0,9.86,2.77
2016,3,17,7,30,0.0,19.0,1.8,18.0,19.0,15.63,8.06
2016,3,17,7,45,0.0,28.0,1.85,18.5,28.0,23.08,14.74
2016,3,17,8,0,0.0,37.0,1.9,19.0,37.0,30.54,21.33
2016,3,17,8,15,0.0,58.5,1.85,19.0,58.5,48.44,37.01
2016,3,17,8,30,0.0,80.0,1.8,19.0,80.0,65.97,52.15
2016,3,17,8,45,0.0,63.5,1.8,19.5,63.5,52.62,40.28
2016,3,17,9,0,0.0,47.0,1.8,20.0,47.0,38.9,28.19
2016,3,17,9,15,0.0,85.0,1.8,20.5,85.0,70.63,55.24
2016,3,17,9,30,0.0,123.0,1.8,21.0,123.0,100.06,79.78
2016,3,17,9,45,0.5,141.5,1.8,21.5,142.0,114.1,91.07
2016,3,17,10,0,1.0,160.0,1.8,22.0,161.0,128.03,102.16
2016,3,17,10,15,30.0,241.5,1.8,22.0,263.5,178.43,135.89
2016,3,17,10,30,59.0,323.0,1.8,22.0,366.0,237.97,179.97
2016,3,17,10,45,44.0,317.0,1.8,22.5,350.0,240.8,182.02
2016,3,17,11,0,29.0,311.0,1.8,23.0,334.0,240.68,182.1
2016,3,17,11,15,46.5,346.5,1.8,23.0,384.5,276.84,209.02
2016,3,17,11,30,64.0,382.0,1.8,23.0,435.0,316.2,238.21
2016,3,17,11,45,45.0,356.5,1.8,23.0,394.0,299.13,225.8
2016,3,17,12,0,26.0,331.0,1.8,23.0,353.0,278.04,210.29
2016,3,17,12,15,27.0,338.0,1.75,23.0,361.0,289.79,219.19
2016,3,17,12,30,28.0,345.0,1.7,23.0,369.0,301.85,228.18
2016,3,17,12,45,115.5,391.5,1.7,23.5,490.5,406.81,306.29
2016,3,17,13,0,203.0,438.0,1.7,24.0,612.0,519.13,387.16
2016,3,17,13,15,217.5,431.0,1.65,24.0,615.0,541.25,402.77
2016,3,17,13,30,232.0,424.0,1.6,24.0,618.0,563.41,418.98
2016,3,17,13,45,168.0,411.5,1.6,24.0,550.5,517.25,385.79
2016,3,17,14,0,104.0,399.0,1.6,24.0,483.0,452.26,338.98
2016,3,17,14,15,133.5,389.0,1.55,24.0,493.0,492.5,369.39
2016,3,17,14,30,163.0,379.0,1.5,24.0,503.0,520.04,390.08
2016,3,17,14,45,196.0,358.5,1.5,24.0,501.0,540.11,406.06
2016,3,17,15,0,229.0,338.0,1.5,24.0,499.0,559.8,421.92
2016,3,17,15,15,166.0,316.0,1.55,24.0,429.5,487.3,369.85
2016,3,17,15,30,103.0,294.0,1.6,24.0,360.0,392.49,300.67
2016,3,17,15,45,363.0,221.0,1.65,24.0,425.5,601.55,462.41
2016,3,17,16,0,623.0,148.0,1.7,24.0,491.0,799.9,605.45
2016,3,17,16,15,631.0,133.5,1.6,23.5,451.5,792.02,600.22
2016,3,17,16,30,639.0,119.0,1.5,23.0,412.0,780.7,594.74
2016,3,17,16,45,596.5,111.5,1.45,23.0,357.5,727.45,559.29
2016,3,17,17,0,554.0,104.0,1.4,23.0,303.0,672.29,521.93
2016,3,17,17,15,495.5,93.5,1.3,22.0,248.5,592.28,466.54
2016,3,17,17,30,437.0,83.0,1.2,21.0,194.0,520.99,415.03
2016,3,17,17,45,353.5,68.0,1.1,20.5,143.5,423.98,339.9
2016,3,17,18,0,270.0,53.0,1.0,20.0,93.0,331.16,263.39
2016,3,17,18,15,135.0,34.0,1.05,19.5,54.0,179.48,133.44
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.95,17.5,16.5,11.52,0.0
2016,3,18,7,0,93.0,27.0,1.0,18.0,33.0,21.13,9.04
2016,3,18,7,15,197.0,47.0,1.15,18.0,77.5,35.77,24.97
2016,3,18,7,30,301.0,67.0,1.3,18.0,122.0,50.39,38.42
2016,3,18,7,45,150.5,80.5,1.5,18.5,108.0,59.97,47.08
2016,3,18,8,0,0.0,94.0,1.7,19.0,94.0,74.35,59.63
2016,3,18,8,15,284.5,104.5,1.75,19.0,216.0,77.17,62.0
2016,3,18,8,30,569.0,115.0,1.8,19.0,338.0,84.15,67.84
2016,3,18,8,45,284.5,122.5,1.9,19.5,234.0,82.35,65.91
2016,3,18,9,0,0.0,130.0,2.0,20.0,130.0,104.09,84.08
2016,3,18,9,15,0.0,122.0,2.0,20.0,122.0,98.92,79.35
2016,3,18,9,30,0.0,114.0,2.0,20.0,114.0,93.35,74.37
2016,3,18,9,45,0.0,103.5,2.05,20.5,103.5,85.56,67.43
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,77.44,57.52
2016,3,18,10,15,0.0,112.0,2.0,21.5,112.0,92.5,69.35
2016,3,18,10,30,0.0,131.0,1.9,22.0,131.0,107.53,80.99
2016,3,18,10,45,0.0,128.5,1.8,22.5,128.5,105.85,79.31
2016,3,18,11,0,0.0,126.0,1.7,23.0,126.0,104.09,77.61
2016,3,18,11,15,7.0,195.5,1.55,23.0,201.5,161.37,122.09
2016,3,18,11,30,14.0,265.0,1.4,23.0,277.0,219.01,165.9
2016,3,18,11,45,12.0,240.0,1.25,23.5,250.5,200.96,151.54
2016,3,18,12,0,10.0,215.0,1.1,24.0,224.0,181.8,136.61
2016,3,18,12,15,69.0,327.0,0.9,24.0,386.5,304.68,228.8
2016,3,18,12,30,128.0,439.0,0.7,24.0,549.0,438.66,324.25
2016,3,18,12,45,129.5,438.5,0.5,24.5,550.0,454.49,332.79
2016,3,18,13,0,131.0,438.0,0.3,25.0,551.0,470.04,341.72
2016,3,18,13,15,222.5,423.0,0.4,25.0,611.5,538.89,391.77
2016,3,18,13,30,314.0,408.0,0.5,25.0,672.0,623.02,451.02
2016,3,18,13,45,405.5,363.5,0.6,25.5,696.5,676.74,489.01
2016,3,18,14,0,497.0,319.0,0.7,26.0,721.0,745.24,536.54
2016,3,18,14,15,649.5,235.5,0.8,26.0,743.0,824.38,593.18
2016,3,18,14,30,802.0,152.0,0.9,26.0,765.0,893.1,640.29
2016,3,18,14,45,776.0,156.0,1.0,26.0,727.0,900.86,647.05
2016,3,18,15,0,750.0,160.0,1.1,26.0,689.0,899.16,648.74
2016,3,18,15,15,552.5,216.0,1.1,25.5,593.5,780.0,572.42
2016,3,18,15,30,355.0,272.0,1.1,25.0,498.0,645.63,481.09
2016,3,18,15,45,242.5,262.0,1.15,25.0,411.0,536.03,405.18
2016,3,18,16,0,130.0,252.0,1.2,25.0,324.0,404.62,309.78
2016,3,18,16,15,65.0,182.5,1.15,24.5,218.5,245.21,190.67
2016,3,18,16,30,0.0,113.0,1.1,24.0,113.0,97.73,73.72
2016,3,18,16,45,0.0,98.0,1.1,24.0,98.0,84.33,63.46
2016,3,18,17,0,0.0,83.0,1.1,24.0,83.0,70.83,52.7
2016,3,18,17,15,0.0,68.0,1.1,23.0,68.0,57.21,41.85
2016,3,18,17,30,0.0,53.0,1.1,22.0,53.0,43.87,30.97
2016,3,18,17,45,0.0,39.0,1.1,21.5,39.0,32.23,21.19
2016,3,18,18,0,0.0,25.0,1.1,21.0,25.0,20.61,11.31
2016,3,18,18,15,0.0,14.5,1.45,20.5,14.5,11.93,3.59
2016,3,18,18,30,0.0,4.0,1.8,20.0,4.0,3.41,0.0
2016,3,18,18,45,0.0,2.0,2.2,19.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,12.38,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,22.36,11.41
2016,3,19,7,15,238.5,48.5,7.35,7.0,85.0,37.0,27.32
2016,3,19,7,30,347.0,68.0,7.4,7.0,132.0,51.32,41.02
2016,3,19,7,45,435.5,79.5,7.5,7.5,188.0,59.47,48.76
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,70.12,58.47
2016,3,19,8,15,315.5,129.0,7.6,8.0,226.5,93.14,79.26
2016,3,19,8,30,107.0,167.0,7.6,8.0,209.0,117.87,101.3
2016,3,19,8,45,411.5,143.0,7.6,8.5,340.5,97.04,82.07
2016,3,19,9,0,716.0,119.0,7.6,9.0,472.0,83.35,69.38
2016,3,19,9,15,742.5,124.0,7.55,9.5,524.5,84.76,70.25
2016,3,19,9,30,769.0,129.0,7.5,10.0,577.0,86.1,71.07
2016,3,19,9,45,792.5,131.5,7.5,11.0,625.0,85.78,70.29
2016,3,19,10,0,816.0,134.0,7.5,12.0,673.0,108.27,74.93
2016,3,19,10,15,830.5,137.0,7.4,12.0,714.0,165.74,100.48
2016,3,19,10,30,845.0,140.0,7.3,12.0,755.0,224.91,143.3
2016,3,19,10,45,859.5,140.0,7.25,12.5,789.5,283.44,192.91
2016,3,19,11,0,874.0,140.0,7.2,13.0,824.0,343.1,246.47
2016,3,19,11,15,881.5,141.5,7.1,13.5,849.5,402.34,300.43
2016,3,19,11,30,889.0,143.0,7.0,14.0,875.0,461.41,353.5
2016,3,19,11,45,897.0,142.0,6.95,14.5,892.5,519.34,404.45
2016,3,19,12,0,905.0,141.0,6.9,15.0,910.0,574.34,451.74
2016,3,19,12,15,907.0,141.0,6.8,15.0,918.0,625.73,495.74
2016,3,19,12,30,909.0,141.0,6.7,15.0,926.0,675.32,537.22
2016,3,19,12,45,913.0,138.5,6.6,15.0,925.5,722.23,575.74
2016,3,19,13,0,917.0,136.0,6.5,15.0,925.0,766.97,611.79
2016,3,19,13,15,915.0,135.5,6.45,15.0,914.5,806.59,643.43
2016,3,19,13,30,913.0,135.0,6.4,15.0,904.0,843.24,671.02
2016,3,19,13,45,912.5,131.0,6.35,15.5,885.5,874.8,693.23
2016,3,19,14,0,912.0,127.0,6.3,16.0,867.0,902.97,712.91
2016,3,19,14,15,905.0,125.5,6.2,16.0,839.5,924.43,728.83
2016,3,19,14,30,898.0,124.0,6.1,16.0,812.0,942.11,742.13
2016,3,19,14,45,893.5,119.0,6.1,16.0,777.5,954.64,752.42
2016,3,19,15,0,889.0,114.0,6.1,16.0,743.0,963.24,760.09
2016,3,19,15,15,875.0,111.0,6.0,15.5,700.0,972.16,769.11
2016,3,19,15,30,861.0,108.0,5.9,15.0,657.0,966.28,767.59
2016,3,19,15,45,846.5,103.0,5.85,15.0,608.5,953.63,760.23
2016,3,19,16,0,832.0,98.0,5.8,15.0,560.0,937.15,750.22
2016,3,19,16,15,806.5,94.0,5.65,14.5,506.0,907.79,731.58
2016,3,19,16,30,781.0,90.0,5.5,14.0,452.0,875.13,710.37
2016,3,19,16,45,747.0,84.0,5.4,14.0,395.0,829.16,677.69
2016,3,19,17,0,713.0,78.0,5.3,14.0,338.0,787.75,647.84
2016,3,19,17,15,659.0,71.0,4.95,13.0,279.5,719.11,596.91
2016,3,19,17,30,605.0,64.0,4.6,12.0,221.0,650.06,543.44
2016,3,19,17,45,519.0,54.5,4.3,11.5,165.5,551.02,462.08
2016,3,19,18,0,433.0,45.0,4.0,11.0,110.0,454.81,378.81
2016,3,19,18,15,283.5,30.0,3.85,10.5,65.0,308.03,244.92
2016,3,19,18,30,134.0,15.0,3.7,10.0,20.0,146.09,0.0
2016,3,19,18,45,67.0,7.5,3.55,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,138.5,13.0,3.45,4.5,23.5,11.1,0.0
2016,3,20,7,0,277.0,26.0,3.7,5.0,47.0,21.4,11.49
2016,3,20,7,15,400.5,38.5,3.8,5.5,98.0,31.31,22.51
2016,3,20,7,30,524.0,51.0,3.9,6.0,149.0,41.03,31.9
2016,3,20,7,45,594.0,59.5,4.05,7.0,207.0,47.0,37.51
2016,3,20,8,0,664.0,68.0,4.2,8.0,265.0,52.86,42.77
2016,3,20,8,15,711.0,74.0,4.25,8.5,324.5,56.51,45.93
2016,3,20,8,30,758.0,80.0,4.3,9.0,384.0,65.53,53.83
2016,3,20,8,45,788.0,85.5,4.4,10.0,441.0,68.73,56.27
2016,3,20,9,0,818.0,91.0,4.5,11.0,498.0,71.8,58.56
2016,3,20,9,15,841.0,94.5,4.4,11.5,551.0,73.21,59.48
2016,3,20,9,30,864.0,98.0,4.3,12.0,604.0,74.58,60.35
2016,3,20,9,45,879.5,101.5,4.25,12.5,652.0,75.74,61.05
2016,3,20,10,0,895.0,105.0,4.2,13.0,700.0,105.24,68.73
2016,3,20,10,15,907.5,107.5,4.2,13.0,741.5,166.11,96.43
2016,3,20,10,30,920.0,110.0,4.2,13.0,783.0,228.13,141.41
2016,3,20,10,45,928.0,112.0,4.2,13.5,816.5,289.76,193.63
2016,3,20,11,0,936.0,114.0,4.2,14.0,850.0,351.54,248.72
2016,3,20,11,15,942.0,115.5,4.2,14.0,875.5,412.22,303.8
2016,3,20,11,30,948.0,117.0,4.2,14.0,901.0,472.35,357.67
2016,3,20,11,45,952.5,117.5,4.25,14.5,918.0,530.28,407.94
2016,3,20,12,0,957.0,118.0,4.3,15.0,935.0,587.0,455.73
2016,3,20,12,15,958.5,118.5,4.3,15.0,942.5,640.6,500.45
2016,3,20,12,30,960.0,119.0,4.3,15.0,950.0,692.24,542.49
2016,3,20,12,45,960.5,118.0,4.35,15.5,949.0,739.8,579.66
2016,3,20,13,0,961.0,117.0,4.4,16.0,948.0,784.81,614.06
2016,3,20,13,15,958.5,116.5,4.4,16.0,937.0,825.28,644.68
2016,3,20,13,30,956.0,116.0,4.4,16.0,926.0,862.6,671.56
2016,3,20,13,45,953.0,114.5,4.45,16.0,906.5,895.26,695.47
2016,3,20,14,0,950.0,113.0,4.5,16.0,887.0,924.39,716.98
2016,3,20,14,15,943.0,111.5,4.5,16.0,858.5,946.39,733.19
2016,3,20,14,30,936.0,110.0,4.5,16.0,830.0,964.47,746.83
2016,3,20,14,45,928.5,107.0,4.55,16.0,794.5,976.57,756.9
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,984.62,764.41
2016,3,20,15,15,907.5,101.5,4.55,15.5,715.5,983.57,766.36
2016,3,20,15,30,894.0,99.0,4.5,15.0,672.0,978.5,765.76
2016,3,20,15,45,879.5,95.0,4.45,15.0,623.0,977.67,766.91
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,962.16,757.79
2016,3,20,16,15,840.0,87.5,4.2,14.5,519.0,933.58,739.8
2016,3,20,16,30,815.0,84.0,4.0,14.0,464.0,901.64,719.7
2016,3,20,16,45,784.5,78.0,3.85,14.0,407.0,858.39,689.93
2016,3,20,17,0,754.0,72.0,3.7,14.0,350.0,812.55,657.64
2016,3,20,17,15,702.5,66.0,3.2,13.0,290.5,745.7,608.97
2016,3,20,17,30,651.0,60.0,2.7,12.0,231.0,685.75,563.33
2016,3,20,17,45,572.0,51.0,2.25,11.0,174.0,591.95,488.54
2016,3,20,18,0,493.0,42.0,1.8,10.0,117.0,500.74,411.3
2016,3,20,18,15,341.0,29.0,1.8,9.5,70.0,351.96,279.07
2016,3,20,18,30,189.0,16.0,1.8,9.0,23.0,189.37,0.0
2016,3,20,18,45,94.5,8.0,1.8,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,173.0,13.0,1.35,3.0,27.0,11.1,0.0
2016,3,21,7,0,346.0,26.0,1.5,4.0,54.0,21.47,12.13
2016,3,21,7,15,468.0,37.0,1.65,4.5,108.0,30.19,21.72
2016,3,21,7,30,590.0,48.0,1.8,5.0,162.0,38.82,30.08
2016,3,21,7,45,659.0,55.0,2.0,6.0,221.5,47.7,38.35
2016,3,21,8,0,728.0,62.0,2.2,7.0,281.0,53.06,43.15
2016,3,21,8,15,771.5,67.0,2.4,8.0,341.5,56.49,46.01
2016,3,21,8,30,815.0,72.0,2.6,9.0,402.0,59.87,48.72
2016,3,21,8,45,844.5,75.5,2.8,10.0,460.0,61.89,50.14
2016,3,21,9,0,874.0,79.0,3.0,11.0,518.0,63.87,51.5
2016,3,21,9,15,895.0,82.5,2.95,11.5,572.0,74.25,60.37
2016,3,21,9,30,916.0,86.0,2.9,12.0,626.0,76.73,62.2
2016,3,21,9,45,931.0,88.5,2.9,12.5,674.5,78.32,63.27
2016,3,21,10,0,946.0,91.0,2.9,13.0,723.0,102.36,63.34
2016,3,21,10,15,957.0,92.5,2.9,13.5,764.5,165.33,92.81
2016,3,21,10,30,968.0,94.0,2.9,14.0,806.0,229.22,139.33
2016,3,21,10,45,975.5,96.0,2.9,14.5,840.0,293.36,193.58
2016,3,21,11,0,983.0,98.0,2.9,15.0,874.0,357.54,250.39
2016,3,21,11,15,988.5,99.0,2.9,15.5,899.5,420.12,306.04
2016,3,21,11,30,994.0,100.0,2.9,16.0,925.0,482.0,359.96
2016,3,21,11,45,996.5,101.0,2.9,16.5,941.5,541.55,410.5
2016,3,21,12,0,999.0,102.0,2.9,17.0,958.0,599.6,458.16
2016,3,21,12,15,1000.5,102.0,2.9,17.0,965.5,654.55,502.84
2016,3,21,12,30,1002.0,102.0,2.9,17.0,973.0,707.39,544.68
2016,3,21,12,45,1001.0,102.0,2.95,17.5,971.0,756.26,581.72
2016,3,21,13,0,1000.0,102.0,3.0,18.0,969.0,802.36,615.82
2016,3,21,13,15,997.5,101.5,3.05,18.0,958.0,843.93,645.82
2016,3,21,13,30,995.0,101.0,3.1,18.0,947.0,882.22,672.79
2016,3,21,13,45,990.0,100.5,3.2,18.0,926.5,915.02,696.32
2016,3,21,14,0,985.0,100.0,3.3,18.0,906.0,944.1,717.4
2016,3,21,14,15,978.0,99.0,3.3,18.0,877.0,967.08,733.75
2016,3,21,14,30,971.0,98.0,3.3,18.0,848.0,986.04,747.55
2016,3,21,14,45,953.0,100.5,3.35,18.0,809.0,994.66,754.91
2016,3,21,15,0,935.0,103.0,3.4,18.0,770.0,999.07,759.7
2016,3,21,15,15,922.0,100.5,3.4,18.0,726.0,998.52,760.99
2016,3,21,15,30,909.0,98.0,3.4,18.0,682.0,993.9,759.76
2016,3,21,15,45,890.5,95.0,3.45,18.0,631.5,990.39,759.9
2016,3,21,16,0,872.0,92.0,3.5,18.0,581.0,972.17,750.03
2016,3,21,16,15,847.5,88.0,3.4,17.5,526.0,943.29,733.21
2016,3,21,16,30,823.0,84.0,3.3,17.0,471.0,911.02,713.89
2016,3,21,16,45,788.0,79.5,3.2,16.5,412.0,865.21,684.51
2016,3,21,17,0,753.0,75.0,3.1,16.0,353.0,816.88,652.54
2016,3,21,17,15,700.5,68.5,2.75,15.0,293.5,755.38,609.18
2016,3,21,17,30,648.0,62.0,2.4,14.0,234.0,687.11,558.58
2016,3,21,17,45,564.5,53.0,2.1,13.0,176.5,589.34,482.42
2016,3,21,18,0,481.0,44.0,1.8,12.0,119.0,494.31,403.72
2016,3,21,18,15,331.0,30.5,1.85,11.5,71.5,346.45,274.35
2016,3,21,18,30,181.0,17.0,1.9,11.0,24.0,185.97,0.0
2016,3,21,18,45,90.5,8.5,2.0,10.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,127.5,15.5,4.6,7.5,26.5,13.23,0.0
2016,3,22,7,0,255.0,31.0,4.8,8.0,53.0,25.58,15.61
2016,3,22,7,15,373.5,44.5,5.05,9.0,104.0,36.13,26.58
2016,3,22,7,30,492.0,58.0,5.3,10.0,155.0,46.45,36.31
2016,3,22,7,45,571.5,65.5,5.6,11.0,214.0,51.39,40.87
2016,3,22,8,0,651.0,73.0,5.9,12.0,273.0,56.35,45.2
2016,3,22,8,15,697.0,79.5,6.2,12.5,331.5,60.18,48.45
2016,3,22,8,30,743.0,86.0,6.5,13.0,390.0,63.91,51.51
2016,3,22,8,45,774.5,90.5,6.8,14.0,446.5,72.07,58.31
2016,3,22,9,0,806.0,95.0,7.1,15.0,503.0,74.26,59.77
2016,3,22,9,15,828.5,99.0,7.1,15.5,555.5,75.89,60.85
2016,3,22,9,30,851.0,103.0,7.1,16.0,608.0,77.43,61.85
2016,3,22,9,45,866.5,106.0,7.1,17.0,655.0,78.11,62.0
2016,3,22,10,0,882.0,109.0,7.1,18.0,702.0,104.2,62.88
2016,3,22,10,15,894.0,111.5,7.1,18.5,742.5,174.04,100.31
2016,3,22,10,30,906.0,114.0,7.1,19.0,783.0,235.24,145.15
2016,3,22,10,45,915.0,115.0,7.1,19.5,816.5,295.65,196.25
2016,3,22,11,0,924.0,116.0,7.1,20.0,850.0,356.3,250.01
2016,3,22,11,15,929.5,117.5,7.05,20.0,874.5,416.09,303.98
2016,3,22,11,30,935.0,119.0,7.0,20.0,899.0,475.28,356.77
2016,3,22,11,45,935.5,121.5,7.0,20.5,914.5,532.07,405.86
2016,3,22,12,0,936.0,124.0,7.0,21.0,930.0,587.32,452.3
2016,3,22,12,15,937.0,124.5,6.95,21.0,937.0,639.59,495.98
2016,3,22,12,30,938.0,125.0,6.9,21.0,944.0,689.91,537.09
2016,3,22,12,45,937.0,124.5,6.85,21.5,941.5,735.91,572.96
2016,3,22,13,0,936.0,124.0,6.8,22.0,939.0,779.32,606.01
2016,3,22,13,15,933.0,123.5,6.7,22.0,928.0,818.46,635.65
2016,3,22,13,30,930.0,123.0,6.6,22.0,917.0,854.48,661.61
2016,3,22,13,45,924.5,122.5,6.55,22.5,896.5,885.19,682.56
2016,3,22,14,0,919.0,122.0,6.5,23.0,876.0,912.36,700.93
2016,3,22,14,15,911.0,120.0,6.4,23.0,847.5,932.23,715.31
2016,3,22,14,30,903.0,118.0,6.3,23.0,819.0,948.22,727.07
2016,3,22,14,45,898.0,113.0,6.25,23.0,783.5,959.93,736.23
2016,3,22,15,0,893.0,108.0,6.2,23.0,748.0,967.66,742.81
2016,3,22,15,15,879.0,105.5,6.1,22.5,704.5,965.7,743.95
2016,3,22,15,30,865.0,103.0,6.0,22.0,661.0,970.88,750.41
2016,3,22,15,45,844.5,100.5,5.95,22.0,611.5,955.06,740.93
2016,3,22,16,0,824.0,98.0,5.9,22.0,562.0,935.49,729.01
2016,3,22,16,15,798.0,94.0,5.75,21.5,508.0,905.3,710.34
2016,3,22,16,30,772.0,90.0,5.6,21.0,454.0,871.89,689.2
2016,3,22,16,45,732.5,85.0,5.45,21.0,396.5,827.94,658.66
2016,3,22,17,0,693.0,80.0,5.3,21.0,339.0,776.42,621.9
2016,3,22,17,15,639.0,73.0,5.1,20.0,281.0,707.67,573.05
2016,3,22,17,30,585.0,66.0,4.9,19.0,223.0,638.6,521.68
2016,3,22,17,45,494.0,57.0,4.75,18.5,167.0,535.84,439.97
2016,3,22,18,0,403.0,48.0,4.6,18.0,111.0,436.07,356.44
2016,3,22,18,15,264.5,33.0,4.6,17.5,67.0,297.67,234.67
2016,3,22,18,30,126.0,18.0,4.6,17.0,23.0,144.98,0.0
2016,3,22,18,45,63.0,9.0,4.7,17.0,11.5,52.22,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,74.5,18.0,4.6,15.5,25.0,15.36,0.0
2016,3,23,7,0,149.0,36.0,4.7,16.0,50.0,27.61,17.0
2016,3,23,7,15,255.0,54.0,5.05,16.5,97.5,40.99,30.0
2016,3,23,7,30,361.0,72.0,5.4,17.0,145.0,54.08,41.98
2016,3,23,7,45,180.5,80.5,5.75,17.5,117.0,60.28,47.62
2016,3,23,8,0,0.0,89.0,6.1,18.0,89.0,71.42,57.34
2016,3,23,8,15,121.0,129.0,6.3,18.5,179.5,95.03,77.68
2016,3,23,8,30,242.0,169.0,6.5,19.0,270.0,116.52,95.82
2016,3,23,8,45,217.5,198.0,6.7,19.5,298.0,138.24,113.87
2016,3,23,9,0,193.0,227.0,6.9,20.0,326.0,154.52,127.05
2016,3,23,9,15,233.0,247.0,6.85,20.5,378.5,166.5,136.43
2016,3,23,9,30,273.0,267.0,6.8,21.0,431.0,168.22,137.13
2016,3,23,9,45,299.0,285.0,6.8,21.5,477.0,176.47,143.33
2016,3,23,10,0,325.0,303.0,6.8,22.0,523.0,199.12,147.43
2016,3,23,10,15,583.0,217.5,6.65,22.5,640.5,194.79,126.88
2016,3,23,10,30,841.0,132.0,6.5,23.0,758.0,231.5,142.65
2016,3,23,10,45,855.0,132.0,6.4,23.5,791.5,289.69,190.94
2016,3,23,11,0,869.0,132.0,6.3,24.0,825.0,348.92,242.12
2016,3,23,11,15,585.5,270.0,6.15,24.0,743.5,398.61,292.37
2016,3,23,11,30,302.0,408.0,6.0,24.0,662.0,422.68,317.78
2016,3,23,11,45,601.0,269.5,5.85,24.5,785.5,485.69,365.11
2016,3,23,12,0,900.0,131.0,5.7,25.0,909.0,577.01,435.73
2016,3,23,12,15,902.0,131.5,5.55,25.0,916.5,628.1,476.81
2016,3,23,12,30,904.0,132.0,5.4,25.0,924.0,677.43,515.52
2016,3,23,12,45,907.0,130.0,5.25,25.5,923.5,723.43,549.76
2016,3,23,13,0,910.0,128.0,5.1,26.0,923.0,767.2,581.38
2016,3,23,13,15,907.5,127.0,4.95,26.0,912.0,805.26,608.78
2016,3,23,13,30,905.0,126.0,4.8,26.0,901.0,840.29,632.55
2016,3,23,13,45,902.0,124.0,4.7,26.5,882.0,870.82,652.03
2016,3,23,14,0,899.0,122.0,4.6,27.0,863.0,897.96,669.06
2016,3,23,14,15,892.0,120.5,4.5,27.0,835.0,918.57,683.16
2016,3,23,14,30,885.0,119.0,4.4,27.0,807.0,935.45,694.97
2016,3,23,14,45,867.5,120.0,4.3,27.0,770.0,941.47,699.61
2016,3,23,15,0,850.0,121.0,4.2,27.0,733.0,954.87,709.46
2016,3,23,15,15,836.0,118.5,4.1,26.5,690.5,952.85,710.44
2016,3,23,15,30,822.0,116.0,4.0,26.0,648.0,946.92,709.07
2016,3,23,15,45,804.5,111.5,3.9,26.0,600.0,931.53,700.07
2016,3,23,16,0,787.0,107.0,3.8,26.0,552.0,912.45,688.73
2016,3,23,16,15,760.5,102.5,3.55,25.5,499.0,881.26,669.58
2016,3,23,16,30,734.0,98.0,3.3,25.0,446.0,853.69,652.85
2016,3,23,16,45,699.0,91.5,3.1,24.5,390.5,806.75,622.46
2016,3,23,17,0,664.0,85.0,2.9,24.0,335.0,757.76,589.95
2016,3,23,17,15,610.5,77.5,2.6,23.0,278.0,689.18,542.57
2016,3,23,17,30,557.0,70.0,2.3,22.0,221.0,620.25,492.81
