Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,45,471.0,60.0,2.05,21.0,166.0,520.85,417.25
2016,3,23,18,0,385.0,50.0,1.8,20.0,111.0,424.16,339.54
2016,3,23,18,15,192.5,37.0,2.0,19.5,67.5,245.88,190.76
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,29.58,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,6.0,7.5,31.5,11.81,0.0
2016,3,24,7,0,356.0,29.0,6.2,8.0,63.0,23.83,14.7
2016,3,24,7,15,470.0,39.0,6.45,8.5,116.0,31.61,22.7
2016,3,24,7,30,584.0,49.0,6.7,9.0,169.0,39.33,30.06
2016,3,24,7,45,652.0,55.0,7.0,9.5,228.5,47.36,37.48
2016,3,24,8,0,720.0,61.0,7.3,10.0,288.0,51.9,41.52
2016,3,24,8,15,762.5,66.0,7.3,10.5,348.0,55.34,44.45
2016,3,24,8,30,805.0,71.0,7.3,11.0,408.0,58.73,47.24
2016,3,24,8,45,838.0,74.0,7.3,11.5,466.5,60.45,48.5
2016,3,24,9,0,871.0,77.0,7.3,12.0,525.0,70.26,56.9
2016,3,24,9,15,891.5,80.0,7.25,12.5,579.0,72.55,58.59
2016,3,24,9,30,912.0,83.0,7.2,13.0,633.0,74.7,60.16
2016,3,24,9,45,930.5,84.0,7.15,13.5,682.0,75.43,60.48
2016,3,24,10,0,949.0,85.0,7.1,14.0,731.0,109.68,63.36
2016,3,24,10,15,960.0,86.5,7.05,14.5,772.0,172.72,96.97
2016,3,24,10,30,971.0,88.0,7.0,15.0,813.0,236.68,145.88
2016,3,24,10,45,979.0,89.5,6.95,15.5,847.0,300.61,201.48
2016,3,24,11,0,987.0,91.0,6.9,16.0,881.0,364.62,259.39
2016,3,24,11,15,992.0,92.0,6.8,16.0,906.5,427.03,316.67
2016,3,24,11,30,997.0,93.0,6.7,16.0,932.0,488.66,372.39
2016,3,24,11,45,998.5,94.5,6.6,16.5,948.0,548.01,424.2
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,605.75,473.07
2016,3,24,12,15,1001.5,96.5,6.4,17.0,971.5,660.84,519.33
2016,3,24,12,30,1003.0,97.0,6.3,17.0,979.0,713.85,562.74
2016,3,24,12,45,1003.5,96.5,6.25,17.5,977.5,763.01,601.22
2016,3,24,13,0,1004.0,96.0,6.2,18.0,976.0,809.49,636.72
2016,3,24,13,15,1002.0,95.5,6.1,18.0,965.0,851.21,666.93
2016,3,24,13,30,1000.0,95.0,6.0,18.0,954.0,889.66,694.59
2016,3,24,13,45,996.5,94.0,5.9,18.5,934.0,922.94,717.03
2016,3,24,14,0,993.0,93.0,5.8,19.0,914.0,952.54,736.71
2016,3,24,14,15,987.0,92.0,5.7,19.0,885.5,976.12,753.54
2016,3,24,14,30,981.0,91.0,5.6,19.0,857.0,995.7,767.65
2016,3,24,14,45,968.5,91.5,5.5,19.0,819.5,1006.87,776.0
2016,3,24,15,0,956.0,92.0,5.4,19.0,782.0,1013.88,781.64
2016,3,24,15,15,944.0,90.0,5.25,18.5,738.0,1014.41,784.1
2016,3,24,15,30,932.0,88.0,5.1,18.0,694.0,1010.85,783.9
2016,3,24,15,45,917.5,84.5,4.95,18.0,644.0,999.09,776.61
2016,3,24,16,0,903.0,81.0,4.8,18.0,594.0,983.43,766.78
2016,3,24,16,15,880.0,78.0,4.45,17.5,539.0,956.59,748.89
2016,3,24,16,30,857.0,75.0,4.1,17.0,484.0,936.95,736.84
2016,3,24,16,45,825.0,71.0,3.8,17.0,425.0,893.78,706.87
2016,3,24,17,0,793.0,67.0,3.5,17.0,366.0,848.06,674.64
2016,3,24,17,15,744.5,61.5,3.0,16.0,305.5,783.31,628.65
2016,3,24,17,30,696.0,56.0,2.5,15.0,245.0,717.53,579.77
2016,3,24,17,45,615.0,49.0,2.05,14.0,186.5,621.69,505.28
2016,3,24,18,0,534.0,42.0,1.6,13.0,128.0,537.34,435.15
2016,3,24,18,15,386.0,30.0,1.55,12.5,79.0,390.11,309.43
2016,3,24,18,30,238.0,18.0,1.5,12.0,30.0,234.0,49.11
2016,3,24,18,45,119.0,9.0,1.5,11.5,15.0,92.1,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.6,7.0,33.5,13.05,0.0
2016,3,25,7,0,352.0,32.0,0.6,8.0,67.0,26.34,17.17
2016,3,25,7,15,462.5,42.5,0.7,8.5,120.5,34.42,25.38
2016,3,25,7,30,573.0,53.0,0.8,9.0,174.0,42.4,32.98
2016,3,25,7,45,634.0,60.5,0.9,10.0,232.5,47.55,37.67
2016,3,25,8,0,695.0,68.0,1.0,11.0,291.0,52.61,42.07
2016,3,25,8,15,737.0,73.5,1.35,12.0,349.5,60.91,49.19
2016,3,25,8,30,779.0,79.0,1.7,13.0,408.0,64.41,51.91
2016,3,25,8,45,804.5,84.0,2.1,14.0,464.0,67.21,53.96
2016,3,25,9,0,830.0,89.0,2.5,15.0,520.0,69.88,55.86
2016,3,25,9,15,850.5,92.5,2.45,15.5,572.5,71.31,56.78
2016,3,25,9,30,871.0,96.0,2.4,16.0,625.0,72.66,57.63
2016,3,25,9,45,883.5,100.0,2.35,16.5,671.5,84.23,67.27
2016,3,25,10,0,896.0,104.0,2.3,17.0,718.0,121.95,72.05
2016,3,25,10,15,907.0,106.5,2.25,17.0,758.0,182.72,105.21
2016,3,25,10,30,918.0,109.0,2.2,17.0,798.0,244.45,151.92
2016,3,25,10,45,923.0,112.5,2.15,17.5,830.0,306.12,204.09
2016,3,25,11,0,928.0,116.0,2.1,18.0,862.0,367.63,257.63
2016,3,25,11,15,933.0,117.0,2.05,18.5,886.5,427.02,309.1
2016,3,25,11,30,938.0,118.0,2.0,19.0,911.0,485.73,358.7
2016,3,25,11,45,936.5,121.5,2.0,19.5,925.5,542.28,405.2
2016,3,25,12,0,935.0,125.0,2.0,20.0,940.0,597.1,448.74
2016,3,25,12,15,936.0,125.5,2.05,20.0,946.5,649.17,489.98
2016,3,25,12,30,937.0,126.0,2.1,20.0,953.0,699.29,528.71
2016,3,25,12,45,931.5,128.0,2.2,20.5,949.5,744.09,562.0
2016,3,25,13,0,926.0,130.0,2.3,21.0,946.0,786.04,592.51
2016,3,25,13,15,923.0,129.5,2.4,21.0,934.0,824.72,620.67
2016,3,25,13,30,920.0,129.0,2.5,21.0,922.0,860.31,645.72
2016,3,25,13,45,911.5,129.5,2.65,21.0,900.5,889.04,666.55
2016,3,25,14,0,903.0,130.0,2.8,21.0,879.0,914.12,685.09
2016,3,25,14,15,895.0,128.5,2.9,21.0,850.5,934.0,699.9
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,950.09,712.36
2016,3,25,14,45,878.0,123.5,3.1,21.0,785.5,970.5,727.96
2016,3,25,15,0,869.0,120.0,3.2,21.0,749.0,976.1,733.76
2016,3,25,15,15,854.5,117.0,3.25,21.0,706.0,973.02,733.64
2016,3,25,15,30,840.0,114.0,3.3,21.0,663.0,965.95,731.08
2016,3,25,15,45,822.0,110.0,3.35,21.0,614.0,950.46,722.97
2016,3,25,16,0,804.0,106.0,3.4,21.0,565.0,931.25,712.43
2016,3,25,16,15,778.0,101.5,3.2,20.5,511.5,900.22,693.39
2016,3,25,16,30,752.0,97.0,3.0,20.0,458.0,872.51,676.59
2016,3,25,16,45,717.0,91.0,2.9,19.5,401.0,825.73,646.59
2016,3,25,17,0,682.0,85.0,2.8,19.0,344.0,776.86,614.4
2016,3,25,17,15,629.0,77.5,2.5,18.0,286.0,708.07,566.26
2016,3,25,17,30,576.0,70.0,2.2,17.0,228.0,638.89,515.72
2016,3,25,17,45,494.5,60.0,1.9,16.0,173.0,542.48,441.35
2016,3,25,18,0,413.0,50.0,1.6,15.0,118.0,448.6,364.8
2016,3,25,18,15,280.0,34.5,1.6,14.5,72.5,312.69,248.87
2016,3,25,18,30,147.0,19.0,1.6,14.0,27.0,165.06,47.86
2016,3,25,18,45,73.5,9.5,1.6,13.5,13.5,60.33,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.0,21.0,1.65,10.0,29.5,16.55,0.0
2016,3,26,7,0,166.0,42.0,1.9,11.0,59.0,32.42,22.25
2016,3,26,7,15,263.5,60.5,2.1,11.5,108.0,45.68,35.03
2016,3,26,7,30,361.0,79.0,2.3,12.0,157.0,58.93,47.31
2016,3,26,7,45,181.0,94.5,2.5,13.0,134.0,69.61,56.86
2016,3,26,8,0,1.0,110.0,2.7,14.0,111.0,86.33,71.42
2016,3,26,8,15,49.5,145.5,2.7,14.5,167.0,107.95,90.05
2016,3,26,8,30,98.0,181.0,2.7,15.0,223.0,131.07,109.61
2016,3,26,8,45,61.0,189.5,2.75,15.5,216.5,137.47,114.46
2016,3,26,9,0,24.0,198.0,2.8,16.0,210.0,151.33,125.65
2016,3,26,9,15,25.5,217.5,2.75,16.5,232.0,165.47,136.89
2016,3,26,9,30,27.0,237.0,2.7,17.0,254.0,179.43,147.85
2016,3,26,9,45,28.0,255.0,2.7,18.0,273.5,178.88,146.37
2016,3,26,10,0,29.0,273.0,2.7,19.0,293.0,193.94,150.19
2016,3,26,10,15,157.0,316.0,2.65,19.0,433.5,230.27,172.49
2016,3,26,10,30,285.0,359.0,2.6,19.0,574.0,284.12,208.17
2016,3,26,10,45,566.0,255.0,2.6,19.5,705.0,306.61,216.17
2016,3,26,11,0,847.0,151.0,2.6,20.0,836.0,365.18,257.07
2016,3,26,11,15,853.5,153.0,2.6,20.5,860.5,422.92,306.58
2016,3,26,11,30,860.0,155.0,2.6,21.0,885.0,480.44,354.75
2016,3,26,11,45,861.5,157.5,2.6,21.5,900.0,535.49,399.66
2016,3,26,12,0,863.0,160.0,2.6,22.0,915.0,589.34,442.17
2016,3,26,12,15,864.5,160.5,2.65,22.0,921.5,640.19,482.26
2016,3,26,12,30,866.0,161.0,2.7,22.0,928.0,689.33,520.12
2016,3,26,12,45,863.5,161.5,2.75,22.0,925.0,733.82,553.85
2016,3,26,13,0,861.0,162.0,2.8,22.0,922.0,775.8,585.15
2016,3,26,13,15,702.0,252.0,2.85,22.0,867.0,779.15,585.79
2016,3,26,13,30,543.0,342.0,2.9,22.0,812.0,765.02,573.87
2016,3,26,13,45,566.5,321.5,2.95,22.5,802.0,794.51,595.36
2016,3,26,14,0,590.0,301.0,3.0,23.0,792.0,822.12,615.13
2016,3,26,14,15,581.5,290.0,2.95,23.0,761.0,828.28,620.14
2016,3,26,14,30,573.0,279.0,2.9,23.0,730.0,831.02,623.03
2016,3,26,14,45,574.0,261.5,2.9,23.0,696.0,832.65,625.89
2016,3,26,15,0,575.0,244.0,2.9,23.0,662.0,830.96,626.6
2016,3,26,15,15,619.0,210.5,2.8,22.5,637.0,856.98,648.05
2016,3,26,15,30,663.0,177.0,2.7,22.0,612.0,874.43,662.36
2016,3,26,15,45,515.5,205.0,2.65,22.0,528.0,760.88,583.28
2016,3,26,16,0,368.0,233.0,2.6,22.0,444.0,634.2,491.98
2016,3,26,16,15,307.5,218.5,2.45,21.5,384.0,563.46,441.9
2016,3,26,16,30,247.0,204.0,2.3,21.0,324.0,492.19,389.71
2016,3,26,16,45,228.5,183.0,2.15,21.0,283.0,452.22,360.65
2016,3,26,17,0,210.0,162.0,2.0,21.0,242.0,392.05,315.59
2016,3,26,17,15,193.5,136.5,1.75,20.0,201.0,346.85,281.93
2016,3,26,17,30,177.0,111.0,1.5,19.0,160.0,300.76,246.24
2016,3,26,17,45,144.5,87.0,1.25,18.0,121.0,242.61,198.85
2016,3,26,18,0,112.0,63.0,1.0,17.0,82.0,184.48,149.72
2016,3,26,18,15,56.0,41.0,1.0,16.5,50.5,111.34,85.76
2016,3,26,18,30,0.0,19.0,1.0,16.0,19.0,17.3,1.1
2016,3,26,18,45,0.0,9.5,1.05,16.0,9.5,8.11,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,87.0,21.5,2.45,14.5,31.0,16.97,1.36
2016,3,27,7,0,174.0,43.0,3.0,15.0,62.0,32.82,22.34
2016,3,27,7,15,271.0,61.0,3.35,15.0,111.0,46.03,34.87
2016,3,27,7,30,368.0,79.0,3.7,15.0,160.0,58.91,46.75
2016,3,27,7,45,437.5,91.5,4.05,15.5,215.5,67.4,54.35
2016,3,27,8,0,507.0,104.0,4.4,16.0,271.0,75.67,61.5
2016,3,27,8,15,253.5,83.5,4.65,16.0,167.0,58.15,45.92
2016,3,27,8,30,0.0,63.0,4.9,16.0,63.0,52.2,40.52
2016,3,27,8,45,0.0,63.5,5.2,16.5,63.5,52.64,40.65
2016,3,27,9,0,0.0,64.0,5.5,17.0,64.0,53.08,40.79
2016,3,27,9,15,0.0,99.5,5.65,17.0,99.5,82.27,65.9
2016,3,27,9,30,0.0,135.0,5.8,17.0,135.0,109.33,88.89
2016,3,27,9,45,6.5,184.0,5.95,17.5,188.5,145.07,118.81
2016,3,27,10,0,13.0,233.0,6.1,18.0,242.0,180.97,141.61
2016,3,27,10,15,415.5,193.5,6.05,18.0,508.5,170.14,115.2
2016,3,27,10,30,818.0,154.0,6.0,18.0,775.0,254.76,165.27
2016,3,27,10,45,837.0,152.0,6.0,18.5,810.0,311.71,213.74
2016,3,27,11,0,856.0,150.0,6.0,19.0,845.0,370.3,265.17
2016,3,27,11,15,863.0,151.5,5.85,19.0,869.5,428.36,316.82
2016,3,27,11,30,870.0,153.0,5.7,19.0,894.0,486.21,367.36
2016,3,27,11,45,886.0,147.0,5.6,19.5,913.0,542.44,414.69
2016,3,27,12,0,902.0,141.0,5.5,20.0,932.0,597.42,459.73
2016,3,27,12,15,903.5,141.0,5.4,20.0,939.5,647.96,501.0
2016,3,27,12,30,905.0,141.0,5.3,20.0,947.0,696.67,539.8
2016,3,27,12,45,911.5,136.5,5.2,20.5,946.5,743.15,574.97
2016,3,27,13,0,918.0,132.0,5.1,21.0,946.0,787.56,607.7
2016,3,27,13,15,915.5,131.5,5.05,21.0,935.0,826.2,635.96
2016,3,27,13,30,913.0,131.0,5.0,21.0,924.0,861.82,661.14
2016,3,27,13,45,914.0,126.5,4.95,21.0,905.0,893.51,683.49
2016,3,27,14,0,915.0,122.0,4.9,21.0,886.0,921.86,703.5
2016,3,27,14,15,908.0,120.5,4.85,21.0,858.0,942.53,718.23
2016,3,27,14,30,901.0,119.0,4.8,21.0,830.0,959.41,730.48
2016,3,27,14,45,896.0,114.5,4.8,21.0,795.0,971.2,739.77
2016,3,27,15,0,891.0,110.0,4.8,21.0,760.0,979.05,746.57
2016,3,27,15,15,877.5,107.5,4.7,21.0,717.0,977.05,745.97
2016,3,27,15,30,864.0,105.0,4.6,21.0,674.0,982.52,750.81
2016,3,27,15,45,850.5,100.0,4.6,21.0,625.5,969.9,744.11
2016,3,27,16,0,837.0,95.0,4.6,21.0,577.0,953.47,735.01
2016,3,27,16,15,812.5,91.5,4.4,20.5,523.0,924.66,717.1
2016,3,27,16,30,788.0,88.0,4.2,20.0,469.0,892.6,697.42
2016,3,27,16,45,757.5,82.0,4.05,19.5,412.5,848.83,669.21
2016,3,27,17,0,727.0,76.0,3.9,19.0,356.0,802.6,638.56
2016,3,27,17,15,677.0,70.0,3.45,18.0,297.5,743.42,597.02
2016,3,27,17,30,627.0,64.0,3.0,17.0,239.0,677.74,548.67
2016,3,27,17,45,551.5,55.0,2.55,16.5,182.5,586.23,476.81
2016,3,27,18,0,476.0,46.0,2.1,16.0,126.0,497.14,403.04
2016,3,27,18,15,339.5,33.0,2.05,15.0,79.0,358.66,286.44
2016,3,27,18,30,203.0,20.0,2.0,14.0,32.0,214.59,93.9
2016,3,27,18,45,101.5,10.0,1.95,13.5,16.0,80.86,0.0
2016,3,27,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,165.5,18.5,2.75,7.5,37.0,14.97,2.58
2016,3,28,7,0,331.0,37.0,3.0,8.0,74.0,30.31,20.99
2016,3,28,7,15,434.5,48.5,3.05,9.0,127.0,39.0,29.51
2016,3,28,7,30,538.0,60.0,3.1,10.0,180.0,47.54,37.48
2016,3,28,7,45,599.0,68.0,3.2,11.0,238.0,52.79,42.2
2016,3,28,8,0,660.0,76.0,3.3,12.0,296.0,57.94,46.62
2016,3,28,8,15,702.0,82.0,3.35,12.5,354.0,61.29,49.38
2016,3,28,8,30,744.0,88.0,3.4,13.0,412.0,64.55,51.98
2016,3,28,8,45,772.0,93.0,3.45,14.0,467.5,73.04,59.03
2016,3,28,9,0,800.0,98.0,3.5,15.0,523.0,75.44,60.65
2016,3,28,9,15,821.0,102.0,3.35,15.5,575.0,76.92,61.59
2016,3,28,9,30,842.0,106.0,3.2,16.0,627.0,78.3,62.45
2016,3,28,9,45,856.0,109.5,3.1,16.5,673.0,79.14,62.85
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,126.22,72.04
2016,3,28,10,15,881.0,115.5,2.9,17.5,758.5,195.1,115.03
2016,3,28,10,30,892.0,118.0,2.8,18.0,798.0,255.36,161.68
2016,3,28,10,45,898.0,121.0,2.7,18.5,829.5,315.41,212.88
2016,3,28,11,0,904.0,124.0,2.6,19.0,861.0,375.42,265.1
2016,3,28,11,15,909.5,125.5,2.5,19.5,885.0,433.96,315.6
2016,3,28,11,30,915.0,127.0,2.4,20.0,909.0,491.91,364.22
2016,3,28,11,45,689.5,248.5,2.35,20.5,844.0,523.82,392.57
2016,3,28,12,0,464.0,370.0,2.3,21.0,779.0,539.1,405.08
2016,3,28,12,15,690.5,251.0,2.2,21.0,865.0,615.0,463.28
2016,3,28,12,30,917.0,132.0,2.1,21.0,951.0,700.16,527.81
2016,3,28,12,45,912.5,134.0,2.05,21.5,947.0,744.61,559.24
2016,3,28,13,0,908.0,136.0,2.0,22.0,943.0,786.34,588.14
2016,3,28,13,15,905.0,135.5,1.95,22.0,931.5,824.24,614.07
2016,3,28,13,30,902.0,135.0,1.9,22.0,920.0,859.1,636.98
2016,3,28,13,45,893.0,135.5,1.85,22.5,898.5,886.68,653.69
2016,3,28,14,0,884.0,136.0,1.8,23.0,877.0,910.63,667.98
2016,3,28,14,15,876.0,134.0,1.8,23.0,848.0,929.42,680.81
2016,3,28,14,30,868.0,132.0,1.8,23.0,819.0,955.72,698.69
2016,3,28,14,45,856.5,130.0,1.8,23.0,782.5,964.1,705.01
2016,3,28,15,0,845.0,128.0,1.8,23.0,746.0,968.49,709.14
2016,3,28,15,15,830.0,125.0,1.9,22.5,703.0,964.47,710.65
2016,3,28,15,30,815.0,122.0,2.0,22.0,660.0,956.52,709.81
2016,3,28,15,45,795.0,118.0,2.1,22.0,611.5,938.77,701.22
2016,3,28,16,0,775.0,114.0,2.2,22.0,563.0,917.36,690.23
2016,3,28,16,15,472.0,163.5,2.2,21.5,429.5,679.48,527.38
2016,3,28,16,30,169.0,213.0,2.2,21.0,296.0,408.8,323.5
2016,3,28,16,45,408.0,153.0,2.25,21.0,319.5,604.96,480.71
2016,3,28,17,0,647.0,93.0,2.3,21.0,343.0,758.23,594.85
2016,3,28,17,15,594.5,85.0,2.1,20.0,286.0,689.45,545.96
2016,3,28,17,30,542.0,77.0,1.9,19.0,229.0,620.21,496.46
2016,3,28,17,45,462.5,66.0,1.7,18.0,174.5,524.44,423.87
2016,3,28,18,0,383.0,55.0,1.5,17.0,120.0,430.97,348.96
2016,3,28,18,15,261.5,38.5,1.5,16.5,75.0,301.66,240.04
2016,3,28,18,30,140.0,22.0,1.5,16.0,30.0,168.69,81.01
2016,3,28,18,45,70.0,11.0,1.55,15.5,15.0,59.34,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,103.5,23.0,1.8,13.0,35.0,17.77,5.46
2016,3,29,7,0,207.0,46.0,2.1,14.0,70.0,35.11,24.69
2016,3,29,7,15,300.5,63.0,2.3,14.5,120.0,47.54,36.39
2016,3,29,7,30,394.0,80.0,2.5,15.0,170.0,59.67,47.48
2016,3,29,7,45,197.0,69.0,2.75,16.0,114.0,52.58,41.16
2016,3,29,8,0,0.0,58.0,3.0,17.0,58.0,48.02,36.93
2016,3,29,8,15,0.0,75.0,3.1,17.5,75.0,62.18,49.15
2016,3,29,8,30,0.0,92.0,3.2,18.0,92.0,75.57,60.49
2016,3,29,8,45,0.0,100.0,3.35,18.5,100.0,82.07,65.73
2016,3,29,9,0,0.0,108.0,3.5,19.0,108.0,88.5,70.86
2016,3,29,9,15,8.5,165.5,3.5,19.0,171.0,130.91,106.6
2016,3,29,9,30,17.0,223.0,3.5,19.0,234.0,170.73,139.59
2016,3,29,9,45,9.5,193.0,3.55,19.5,199.0,151.5,122.85
2016,3,29,10,0,2.0,163.0,3.6,20.0,164.0,131.23,100.75
2016,3,29,10,15,1.0,154.0,3.6,20.5,155.0,125.21,95.57
2016,3,29,10,30,0.0,145.0,3.6,21.0,146.0,118.66,90.02
2016,3,29,10,45,1.0,146.0,3.65,21.5,147.5,120.05,90.77
2016,3,29,11,0,2.0,147.0,3.7,22.0,149.0,121.54,91.61
2016,3,29,11,15,1.0,138.0,3.7,22.5,139.0,114.39,85.71
2016,3,29,11,30,0.0,129.0,3.7,23.0,129.0,106.97,79.62
2016,3,29,11,45,1.5,140.5,3.75,23.5,142.0,117.24,87.47
2016,3,29,12,0,3.0,152.0,3.8,24.0,155.0,127.76,95.48
2016,3,29,12,15,2.5,149.5,3.8,24.0,152.5,125.86,93.96
2016,3,29,12,30,2.0,147.0,3.8,24.0,150.0,123.87,92.4
2016,3,29,12,45,3.0,152.5,3.85,24.5,156.0,129.49,96.63
2016,3,29,13,0,4.0,158.0,3.9,25.0,162.0,135.23,100.95
2016,3,29,13,15,3.5,155.0,3.95,25.0,159.0,132.77,99.07
2016,3,29,13,30,3.0,152.0,4.0,25.0,156.0,130.2,97.14
2016,3,29,13,45,1.5,113.5,4.05,25.5,115.5,96.46,70.66
2016,3,29,14,0,0.0,75.0,4.1,26.0,75.0,62.64,44.02
2016,3,29,14,15,4.0,138.0,4.1,26.0,141.5,119.92,89.2
2016,3,29,14,30,8.0,201.0,4.1,26.0,208.0,179.48,135.63
2016,3,29,14,45,4.0,157.0,4.15,26.0,160.5,137.18,102.85
2016,3,29,15,0,0.0,113.0,4.2,26.0,113.0,94.87,69.77
2016,3,29,15,15,3.0,152.0,4.2,25.5,154.0,132.69,100.05
2016,3,29,15,30,6.0,191.0,4.2,25.0,195.0,172.89,132.16
2016,3,29,15,45,3.0,173.5,4.25,25.0,175.5,154.66,118.06
2016,3,29,16,0,0.0,156.0,4.3,25.0,156.0,136.28,103.8
2016,3,29,16,15,0.0,109.0,4.15,24.5,109.0,92.39,69.29
2016,3,29,16,30,0.0,62.0,4.0,24.0,62.0,51.39,36.45
2016,3,29,16,45,0.0,54.0,3.9,24.0,54.0,44.71,31.15
2016,3,29,17,0,0.0,46.0,3.8,24.0,46.0,38.04,25.79
2016,3,29,17,15,0.0,38.5,3.55,23.0,38.5,31.79,20.81
2016,3,29,17,30,0.0,31.0,3.3,22.0,31.0,25.57,15.74
2016,3,29,17,45,0.0,23.5,3.1,21.5,23.5,19.35,10.53
2016,3,29,18,0,0.0,16.0,2.9,21.0,16.0,13.16,5.26
2016,3,29,18,15,0.0,10.0,3.05,20.5,10.0,8.21,0.98
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.28,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.71,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,8.21,1.34
2016,3,30,7,15,0.0,17.0,4.05,19.0,17.0,13.98,6.56
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,19.77,11.77
2016,3,30,7,45,0.0,32.0,4.2,19.0,32.0,26.4,17.65
2016,3,30,8,0,0.0,40.0,4.3,19.0,40.0,33.04,23.47
2016,3,30,8,15,0.0,47.5,4.35,19.0,47.5,39.28,28.85
2016,3,30,8,30,0.0,55.0,4.4,19.0,55.0,45.54,34.19
2016,3,30,8,45,0.0,50.0,4.5,19.5,50.0,41.4,30.38
2016,3,30,9,0,0.0,45.0,4.6,20.0,45.0,37.27,26.62
2016,3,30,9,15,0.0,46.5,4.8,20.0,46.5,38.55,27.61
2016,3,30,9,30,0.0,48.0,5.0,20.0,48.0,39.83,28.6
2016,3,30,9,45,0.0,74.5,5.2,20.5,74.5,61.97,47.3
2016,3,30,10,0,0.0,101.0,5.4,21.0,101.0,83.88,62.58
2016,3,30,10,15,0.0,102.5,5.45,21.0,102.5,85.14,63.44
2016,3,30,10,30,0.0,104.0,5.5,21.0,104.0,86.4,64.32
2016,3,30,10,45,3.5,148.5,5.6,21.5,151.5,122.69,92.91
2016,3,30,11,0,7.0,193.0,5.7,22.0,199.0,159.12,121.29
2016,3,30,11,15,8.5,204.0,5.7,22.0,211.5,169.39,129.21
2016,3,30,11,30,10.0,215.0,5.7,22.0,224.0,179.95,137.41
2016,3,30,11,45,10.0,213.0,5.75,22.5,222.5,179.75,136.95
2016,3,30,12,0,10.0,211.0,5.8,23.0,221.0,179.44,136.45
2016,3,30,12,15,13.0,251.5,5.7,23.0,264.0,215.36,164.34
2016,3,30,12,30,16.0,292.0,5.6,23.0,307.0,252.17,192.7
2016,3,30,12,45,18.0,306.0,5.5,23.5,322.5,267.43,204.02
2016,3,30,13,0,20.0,320.0,5.4,24.0,338.0,283.16,215.68
2016,3,30,13,15,25.0,339.0,5.25,24.0,361.5,313.95,239.2
2016,3,30,13,30,30.0,358.0,5.1,24.0,385.0,340.44,259.35
2016,3,30,13,45,78.0,392.0,5.0,24.5,459.0,418.53,318.73
2016,3,30,14,0,126.0,426.0,4.9,25.0,533.0,515.87,390.91
2016,3,30,14,15,182.5,410.0,4.85,25.0,559.0,563.03,427.21
2016,3,30,14,30,239.0,394.0,4.8,25.0,585.0,611.57,464.55
2016,3,30,14,45,208.5,378.0,4.75,25.0,539.5,579.0,440.92
2016,3,30,15,0,178.0,362.0,4.7,25.0,494.0,544.05,415.7
2016,3,30,15,15,142.5,337.5,4.6,25.0,439.0,492.81,378.07
2016,3,30,15,30,107.0,313.0,4.5,25.0,384.0,418.92,323.24
2016,3,30,15,45,125.5,291.0,4.4,25.0,368.5,440.31,341.0
2016,3,30,16,0,144.0,269.0,4.3,25.0,353.0,440.12,342.59
2016,3,30,16,15,430.5,183.0,4.1,24.5,401.0,664.09,519.46
2016,3,30,16,30,717.0,97.0,3.9,24.0,449.0,845.71,653.72
2016,3,30,16,45,679.5,94.0,3.75,24.0,395.5,800.36,621.79
2016,3,30,17,0,642.0,91.0,3.6,24.0,342.0,753.11,589.47
2016,3,30,17,15,618.5,79.5,3.15,23.0,290.0,706.13,557.34
2016,3,30,17,30,595.0,68.0,2.7,22.0,238.0,657.51,522.36
2016,3,30,17,45,525.0,58.5,2.3,21.5,183.5,570.41,455.46
2016,3,30,18,0,455.0,49.0,1.9,21.0,129.0,485.4,386.77
2016,3,30,18,15,329.0,36.0,1.9,20.5,82.0,355.07,279.43
2016,3,30,18,30,203.0,23.0,1.9,20.0,35.0,222.28,124.73
2016,3,30,18,45,101.5,11.5,1.9,19.5,17.5,82.45,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,31,6,45,131.0,23.0,3.3,14.5,39.5,17.8,7.31
2016,3,31,7,0,262.0,46.0,3.5,15.0,79.0,35.25,24.88
2016,3,31,7,15,359.5,60.0,3.55,15.5,131.0,45.58,34.6
2016,3,31,7,30,457.0,74.0,3.6,16.0,183.0,58.14,45.97
2016,3,31,7,45,547.5,78.5,3.65,17.0,243.5,60.22,47.71
2016,3,31,8,0,638.0,83.0,3.7,18.0,304.0,62.6,49.54
2016,3,31,8,15,682.0,89.0,3.85,19.0,362.0,65.72,51.89
2016,3,31,8,30,726.0,95.0,4.0,20.0,420.0,68.77,54.11
2016,3,31,8,45,776.5,93.0,4.15,21.0,480.5,72.68,57.02
2016,3,31,9,0,827.0,91.0,4.3,22.0,541.0,70.51,54.72
2016,3,31,9,15,848.5,94.0,4.2,22.5,593.5,71.53,55.27
2016,3,31,9,30,870.0,97.0,4.1,23.0,646.0,82.39,64.09
2016,3,31,9,45,894.5,96.0,4.1,23.5,695.5,81.74,63.21
2016,3,31,10,0,919.0,95.0,4.1,24.0,745.0,138.63,75.05
2016,3,31,10,15,930.0,97.0,4.05,24.5,785.5,200.27,113.38
2016,3,31,10,30,941.0,99.0,4.0,25.0,826.0,262.83,162.1
2016,3,31,10,45,951.5,99.0,4.0,25.5,860.0,324.6,214.24
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,386.69,267.56
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,447.66,320.14
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,507.92,371.02
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,565.78,417.94
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,622.04,462.08
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,675.3,503.49
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,726.49,542.27
2016,3,31,12,45,978.0,104.5,3.85,27.0,984.5,773.7,577.36
2016,3,31,13,0,979.0,103.0,3.8,27.0,982.0,818.29,609.15
2016,3,31,13,15,976.5,102.5,3.75,27.0,970.5,858.26,636.08
2016,3,31,13,30,974.0,102.0,3.7,27.0,959.0,894.99,660.71
2016,3,31,13,45,971.0,100.5,3.65,27.5,938.5,926.94,680.72
2016,3,31,14,0,968.0,99.0,3.6,28.0,918.0,955.27,698.25
2016,3,31,14,15,961.5,98.0,3.55,27.5,889.0,977.24,714.43
2016,3,31,14,30,955.0,97.0,3.5,27.0,860.0,995.27,728.22
2016,3,31,14,45,942.5,97.5,3.45,27.0,822.5,1005.3,735.53
2016,3,31,15,0,930.0,98.0,3.4,27.0,785.0,1011.28,740.42
2016,3,31,15,15,917.5,95.5,3.3,26.5,741.5,1009.87,741.78
2016,3,31,15,30,905.0,93.0,3.2,26.0,698.0,1004.44,740.75
2016,3,31,15,45,889.5,90.0,3.15,26.0,648.5,991.6,733.97
2016,3,31,16,0,874.0,87.0,3.1,26.0,599.0,975.03,724.92
2016,3,31,16,15,851.0,84.0,2.9,25.5,544.0,958.66,716.35
2016,3,31,16,30,828.0,81.0,2.7,25.0,489.0,927.9,698.05
2016,3,31,16,45,795.0,77.0,2.55,24.5,430.5,883.31,670.56
2016,3,31,17,0,762.0,73.0,2.4,24.0,372.0,836.29,640.85
2016,3,31,17,15,714.0,67.0,2.25,23.0,312.5,770.97,598.33
2016,3,31,17,30,666.0,61.0,2.1,22.0,253.0,711.56,558.09
2016,3,31,17,45,585.5,54.0,2.0,21.0,195.0,616.92,489.34
2016,3,31,18,0,505.0,47.0,1.9,20.0,137.0,524.87,418.07
2016,3,31,18,15,371.5,35.0,2.15,19.5,87.5,387.96,306.64
2016,3,31,18,30,238.0,23.0,2.4,19.0,38.0,250.41,149.86
2016,3,31,18,45,119.0,11.5,2.65,18.5,19.0,95.09,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.68,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.5,22.35,11.48
2016,4,1,7,0,266.0,49.0,4.8,13.0,84.0,37.47,27.1
2016,4,1,7,15,360.5,63.5,5.15,13.5,136.0,48.09,37.14
2016,4,1,7,30,455.0,78.0,5.5,14.0,188.0,58.51,46.68
2016,4,1,7,45,514.5,89.0,5.85,14.5,244.5,68.21,55.3
2016,4,1,8,0,574.0,100.0,6.2,15.0,301.0,74.87,61.0
2016,4,1,8,15,617.5,108.0,6.35,15.0,358.0,78.82,64.28
2016,4,1,8,30,661.0,116.0,6.5,15.0,415.0,82.62,67.37
2016,4,1,8,45,330.5,66.0,6.65,15.0,215.5,42.63,32.01
2016,4,1,9,0,0.0,16.0,6.8,15.0,16.0,13.22,6.01
2016,4,1,9,15,0.0,51.0,6.7,15.0,51.0,42.3,31.48
2016,4,1,9,30,0.0,86.0,6.6,15.0,86.0,71.56,56.82
2016,4,1,9,45,4.5,148.5,6.55,15.5,152.0,119.89,98.11
2016,4,1,10,0,9.0,211.0,6.5,16.0,218.0,166.54,130.97
2016,4,1,10,15,5.0,180.0,6.4,16.0,184.0,145.44,113.64
2016,4,1,10,30,1.0,149.0,6.3,16.0,150.0,122.04,94.6
2016,4,1,10,45,162.0,271.5,6.25,16.5,406.0,240.93,184.17
2016,4,1,11,0,323.0,394.0,6.2,17.0,662.0,377.83,288.01
2016,4,1,11,15,329.0,401.0,6.25,17.0,680.5,412.95,317.41
2016,4,1,11,30,335.0,408.0,6.3,17.0,699.0,448.68,347.23
2016,4,1,11,45,189.5,403.0,6.35,17.0,568.5,406.11,316.82
2016,4,1,12,0,44.0,398.0,6.4,17.0,438.0,342.28,267.62
2016,4,1,12,15,38.0,387.0,6.35,17.0,421.5,338.12,264.58
2016,4,1,12,30,32.0,376.0,6.3,17.0,405.0,332.65,260.36
2016,4,1,12,45,50.0,404.0,6.3,17.5,449.0,375.11,293.22
2016,4,1,13,0,68.0,432.0,6.3,18.0,493.0,420.43,327.96
2016,4,1,13,15,51.5,402.5,6.2,18.0,448.5,390.85,305.07
2016,4,1,13,30,35.0,373.0,6.1,18.0,404.0,358.39,279.94
2016,4,1,13,45,24.0,313.5,6.05,18.5,335.0,300.27,234.49
2016,4,1,14,0,13.0,254.0,6.0,19.0,266.0,228.85,178.23
2016,4,1,14,15,16.5,273.0,6.0,18.5,287.5,250.76,196.29
2016,4,1,14,30,20.0,292.0,6.0,18.0,309.0,273.66,215.11
2016,4,1,14,45,52.5,320.5,6.0,18.0,361.0,353.57,279.31
2016,4,1,15,0,85.0,349.0,6.0,18.0,413.0,421.7,333.74
2016,4,1,15,15,186.0,326.5,6.0,17.5,455.0,523.23,417.06
2016,4,1,15,30,287.0,304.0,6.0,17.0,497.0,626.52,500.86
2016,4,1,15,45,311.0,275.0,6.05,16.5,470.0,625.1,503.15
2016,4,1,16,0,335.0,246.0,6.1,16.0,443.0,621.18,504.03
2016,4,1,16,15,360.5,216.0,6.1,15.5,410.5,614.72,503.01
2016,4,1,16,30,386.0,186.0,6.1,15.0,378.0,605.11,499.59
2016,4,1,16,45,348.5,175.0,6.1,14.5,332.5,557.01,463.49
2016,4,1,17,0,311.0,164.0,6.1,14.0,287.0,509.17,426.83
2016,4,1,17,15,377.0,133.0,5.85,13.5,258.5,547.37,461.13
2016,4,1,17,30,443.0,102.0,5.6,13.0,230.0,561.47,474.83
2016,4,1,17,45,385.5,84.0,5.4,13.0,177.5,480.17,406.91
2016,4,1,18,0,328.0,66.0,5.2,13.0,125.0,400.91,337.72
2016,4,1,18,15,220.0,46.5,4.95,12.5,79.5,282.26,232.42
2016,4,1,18,30,112.0,27.0,4.7,12.0,34.0,145.58,92.31
2016,4,1,18,45,56.0,13.5,4.45,11.5,17.0,51.71,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,287.5,24.5,3.9,6.5,57.0,20.04,10.57
2016,4,2,7,0,458.0,38.0,4.0,7.0,100.0,31.05,22.17
2016,4,2,7,15,549.0,46.5,4.0,8.0,156.5,37.4,28.37
2016,4,2,7,30,640.0,55.0,4.0,9.0,213.0,43.71,34.23
2016,4,2,7,45,695.5,61.0,4.05,10.0,273.0,51.96,41.62
2016,4,2,8,0,751.0,67.0,4.1,11.0,333.0,56.28,45.26
2016,4,2,8,15,787.5,71.5,3.9,12.0,392.5,59.15,47.49
2016,4,2,8,30,824.0,76.0,3.7,13.0,452.0,61.95,49.59
2016,4,2,8,45,849.5,79.5,3.55,14.0,509.0,63.79,50.81
2016,4,2,9,0,875.0,83.0,3.4,15.0,566.0,74.24,59.52
2016,4,2,9,15,893.5,85.5,3.2,15.5,618.0,75.99,60.68
2016,4,2,9,30,912.0,88.0,3.0,16.0,670.0,77.59,61.74
2016,4,2,9,45,925.5,90.0,2.85,17.0,717.0,83.57,66.41
2016,4,2,10,0,939.0,92.0,2.7,18.0,764.0,145.29,79.47
2016,4,2,10,15,949.0,94.0,2.7,18.0,804.0,207.92,121.01
2016,4,2,10,30,959.0,96.0,2.7,18.0,844.0,271.33,172.47
2016,4,2,10,45,966.0,97.0,2.75,18.5,876.5,333.8,226.68
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,396.18,281.44
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,457.28,335.07
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,517.53,386.77
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.0,575.71,434.65
2016,4,2,12,0,987.0,102.0,3.0,20.0,987.0,632.39,479.79
2016,4,2,12,15,988.0,102.5,3.0,20.0,993.5,686.04,522.08
2016,4,2,12,30,989.0,103.0,3.0,20.0,1000.0,737.58,561.7
2016,4,2,12,45,988.0,103.0,3.05,20.5,997.0,784.98,596.55
2016,4,2,13,0,987.0,103.0,3.1,21.0,994.0,829.64,627.63
2016,4,2,13,15,984.5,102.5,3.1,21.0,982.0,869.76,655.14
2016,4,2,13,30,982.0,102.0,3.1,21.0,970.0,906.61,680.33
2016,4,2,13,45,977.5,101.0,3.15,21.0,949.0,937.86,702.07
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,965.4,721.41
2016,4,2,14,15,966.5,99.0,3.2,21.0,898.5,987.33,736.75
2016,4,2,14,30,960.0,98.0,3.2,21.0,869.0,1005.3,749.62
2016,4,2,14,45,945.0,99.0,3.2,21.0,830.5,1013.4,756.12
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,1017.38,760.16
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,1016.39,760.72
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,1011.42,758.86
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,997.86,751.9
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,980.54,742.6
2016,4,2,16,15,851.5,85.5,2.95,20.5,549.0,963.96,734.12
2016,4,2,16,30,829.0,82.0,2.8,20.0,494.0,932.83,715.62
2016,4,2,16,45,797.0,78.0,2.65,19.5,436.0,888.95,688.11
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,842.62,658.31
2016,4,2,17,15,718.5,68.0,2.15,18.0,318.0,778.38,614.26
2016,4,2,17,30,672.0,62.0,1.8,17.0,258.0,720.01,572.68
2016,4,2,17,45,598.5,54.5,1.45,16.0,200.0,630.2,505.09
2016,4,2,18,0,525.0,47.0,1.1,15.0,142.0,542.62,435.34
2016,4,2,18,15,396.5,35.5,1.1,14.5,92.0,409.21,326.58
2016,4,2,18,30,268.0,24.0,1.1,14.0,42.0,277.51,182.29
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.0,106.53,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
