Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,66.5,13.0,3.2,14.0,17.5,11.1,0.0
2016,4,13,6,30,133.0,26.0,3.3,14.0,35.0,20.09,8.87
2016,4,13,6,45,241.5,43.0,3.4,14.5,79.0,32.94,22.91
2016,4,13,7,0,350.0,60.0,3.5,15.0,123.0,45.54,34.62
2016,4,13,7,15,175.0,38.0,3.5,15.0,69.5,28.17,19.53
2016,4,13,7,30,0.0,16.0,3.5,15.0,16.0,13.17,6.16
2016,4,13,7,45,0.0,24.5,3.5,15.5,24.5,20.2,12.4
2016,4,13,8,0,0.0,33.0,3.5,16.0,33.0,27.25,18.58
2016,4,13,8,15,0.0,61.0,3.4,16.5,61.0,50.54,38.95
2016,4,13,8,30,0.0,89.0,3.3,17.0,89.0,73.75,58.89
2016,4,13,8,45,0.0,63.0,3.25,17.5,63.0,52.26,39.93
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,30.65,21.01
2016,4,13,9,15,0.0,69.5,3.2,18.0,69.5,57.76,44.3
2016,4,13,9,30,0.0,102.0,3.2,18.0,102.0,84.58,67.05
2016,4,13,9,45,0.0,119.0,3.2,18.5,119.0,97.93,74.51
2016,4,13,10,0,0.0,136.0,3.2,19.0,136.0,111.33,84.95
2016,4,13,10,15,2.5,153.0,3.2,19.0,155.5,125.26,95.8
2016,4,13,10,30,5.0,170.0,3.2,19.0,175.0,139.6,106.95
2016,4,13,10,45,2.5,135.0,3.25,19.5,137.5,112.1,84.81
2016,4,13,11,0,0.0,100.0,3.3,20.0,100.0,83.28,61.63
2016,4,13,11,15,0.0,116.5,3.25,20.5,116.5,96.77,72.21
2016,4,13,11,30,0.0,133.0,3.2,21.0,133.0,110.33,82.73
2016,4,13,11,45,3.5,155.5,3.2,21.5,159.0,130.74,98.58
2016,4,13,12,0,7.0,178.0,3.2,22.0,185.0,151.67,114.73
2016,4,13,12,15,19.5,283.5,3.15,22.0,302.5,246.57,188.05
2016,4,13,12,30,32.0,389.0,3.1,22.0,420.0,345.56,262.63
2016,4,13,12,45,18.0,271.5,3.1,22.5,289.0,240.01,182.33
2016,4,13,13,0,4.0,154.0,3.1,23.0,158.0,132.24,99.02
2016,4,13,13,15,7.0,181.5,3.0,23.0,188.0,158.37,119.63
2016,4,13,13,30,10.0,209.0,2.9,23.0,218.0,185.1,140.44
2016,4,13,13,45,12.0,237.0,2.8,23.0,248.0,212.1,161.31
2016,4,13,14,0,14.0,265.0,2.7,23.0,278.0,239.92,182.71
2016,4,13,14,15,82.5,340.0,2.6,23.0,409.0,390.26,298.1
2016,4,13,14,30,151.0,415.0,2.5,23.0,540.0,556.23,419.88
2016,4,13,14,45,77.0,287.5,2.4,23.5,351.0,344.31,263.01
2016,4,13,15,0,3.0,160.0,2.3,24.0,162.0,139.38,104.84
2016,4,13,15,15,140.5,239.0,2.25,23.5,337.0,385.54,299.29
2016,4,13,15,30,278.0,318.0,2.2,23.0,512.0,638.25,485.97
2016,4,13,15,45,160.5,285.0,2.15,23.0,395.0,468.94,360.59
2016,4,13,16,0,43.0,252.0,2.1,23.0,278.0,297.94,230.48
2016,4,13,16,15,404.0,173.5,2.05,22.5,385.0,634.81,494.85
2016,4,13,16,30,765.0,95.0,2.0,22.0,492.0,898.02,681.4
2016,4,13,16,45,734.0,90.0,2.0,22.0,436.0,853.72,650.83
2016,4,13,17,0,703.0,85.0,2.0,22.0,380.0,813.74,625.91
2016,4,13,17,15,658.5,78.5,1.8,21.5,322.5,751.56,583.91
2016,4,13,17,30,614.0,72.0,1.6,21.0,265.0,688.78,540.15
2016,4,13,17,45,545.5,64.0,1.4,20.5,209.5,602.88,477.29
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,518.89,412.64
2016,4,13,18,15,369.0,43.5,1.15,19.0,104.5,400.27,318.92
2016,4,13,18,30,261.0,31.0,1.1,18.0,55.0,289.34,220.44
2016,4,13,18,45,130.5,15.5,1.1,17.5,27.5,138.94,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,117.0,12.5,2.5,11.5,21.0,10.67,0.0
2016,4,14,6,30,234.0,25.0,2.7,12.0,42.0,20.49,9.93
2016,4,14,6,45,357.5,37.5,2.95,13.0,90.5,30.37,20.91
2016,4,14,7,0,481.0,50.0,3.2,14.0,139.0,40.06,29.97
2016,4,14,7,15,240.5,70.5,3.15,14.5,115.0,51.67,40.52
2016,4,14,7,30,0.0,91.0,3.1,15.0,91.0,72.44,58.93
2016,4,14,7,45,1.0,112.0,3.1,16.0,112.5,88.4,72.61
2016,4,14,8,0,2.0,133.0,3.1,17.0,134.0,104.2,85.81
2016,4,14,8,15,8.0,155.0,3.1,17.5,159.0,120.58,99.4
2016,4,14,8,30,14.0,177.0,3.1,18.0,184.0,136.79,112.62
2016,4,14,8,45,12.5,187.5,3.15,19.0,194.5,145.17,118.82
2016,4,14,9,0,11.0,198.0,3.2,20.0,205.0,153.39,124.81
2016,4,14,9,15,12.0,212.0,3.15,20.5,220.0,163.85,132.82
2016,4,14,9,30,13.0,226.0,3.1,21.0,235.0,174.18,140.65
2016,4,14,9,45,23.0,266.0,3.1,21.5,283.0,204.09,156.65
2016,4,14,10,0,33.0,306.0,3.1,22.0,331.0,221.15,168.36
2016,4,14,10,15,37.5,329.5,3.05,22.5,359.5,243.29,184.45
2016,4,14,10,30,42.0,353.0,3.0,23.0,388.0,266.58,201.47
2016,4,14,10,45,109.0,397.5,3.0,23.5,491.5,313.12,234.29
2016,4,14,11,0,176.0,442.0,3.0,24.0,595.0,379.85,282.6
2016,4,14,11,15,562.5,276.0,2.95,24.0,782.0,433.83,319.82
2016,4,14,11,30,949.0,110.0,2.9,24.0,969.0,543.39,401.82
2016,4,14,11,45,695.5,256.5,2.9,24.5,891.5,568.69,422.57
2016,4,14,12,0,442.0,403.0,2.9,25.0,814.0,575.43,426.94
2016,4,14,12,15,691.5,262.0,2.9,25.0,908.5,658.24,490.33
2016,4,14,12,30,941.0,121.0,2.9,25.0,1003.0,749.61,559.51
2016,4,14,12,45,940.0,120.5,2.9,25.5,999.5,793.87,590.33
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,835.54,617.44
2016,4,14,13,15,936.5,119.5,2.9,26.0,983.0,873.22,642.64
2016,4,14,13,30,934.0,119.0,2.9,26.0,970.0,907.8,665.71
2016,4,14,13,45,929.5,118.0,2.9,26.0,949.0,936.9,685.15
2016,4,14,14,0,925.0,117.0,2.9,26.0,928.0,962.46,702.34
2016,4,14,14,15,918.0,115.5,2.85,26.0,898.5,981.56,715.02
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,996.84,725.36
2016,4,14,14,45,902.0,112.0,2.8,26.0,832.0,1005.82,732.23
2016,4,14,15,0,893.0,110.0,2.8,26.0,795.0,1010.89,736.83
2016,4,14,15,15,880.5,107.5,2.8,25.5,752.0,1008.08,737.99
2016,4,14,15,30,868.0,105.0,2.8,25.0,709.0,1001.45,736.92
2016,4,14,15,45,851.5,102.0,2.8,25.0,659.5,998.54,737.07
2016,4,14,16,0,835.0,99.0,2.8,25.0,610.0,979.99,727.06
2016,4,14,16,15,812.5,95.0,2.8,24.5,556.5,950.79,711.52
2016,4,14,16,30,790.0,91.0,2.8,24.0,503.0,918.44,693.77
2016,4,14,16,45,759.0,86.5,2.85,24.0,446.0,874.34,666.7
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,827.93,637.44
2016,4,14,17,15,683.5,76.0,2.65,23.0,331.0,771.83,600.91
2016,4,14,17,30,639.0,70.0,2.4,22.0,273.0,709.09,558.07
2016,4,14,17,45,571.0,62.5,2.2,21.0,216.0,623.57,496.39
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,539.91,432.56
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,419.72,336.83
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,307.22,236.92
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,151.79,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.0,15.0,1.15,12.5,20.5,12.8,0.0
2016,4,15,6,30,142.0,30.0,1.3,13.0,41.0,23.12,12.46
2016,4,15,6,45,249.5,47.5,1.45,14.0,87.0,36.26,26.03
2016,4,15,7,0,357.0,65.0,1.6,15.0,133.0,49.14,37.9
2016,4,15,7,15,178.5,69.0,1.6,15.5,103.0,52.41,41.04
2016,4,15,7,30,0.0,73.0,1.6,16.0,73.0,59.6,47.38
2016,4,15,7,45,3.5,105.5,1.6,16.5,107.0,84.02,68.6
2016,4,15,8,0,7.0,138.0,1.6,17.0,141.0,107.73,88.75
2016,4,15,8,15,15.0,163.0,1.6,17.5,170.5,126.07,103.9
2016,4,15,8,30,23.0,188.0,1.6,18.0,200.0,144.19,118.6
2016,4,15,8,45,45.5,224.0,1.6,19.0,250.5,159.29,130.28
2016,4,15,9,0,68.0,260.0,1.6,20.0,301.0,180.64,146.93
2016,4,15,9,15,125.5,292.0,1.65,20.5,375.5,188.21,152.33
2016,4,15,9,30,183.0,324.0,1.7,21.0,450.0,204.7,165.0
2016,4,15,9,45,514.5,225.0,1.8,21.5,609.0,163.75,110.12
2016,4,15,10,0,846.0,126.0,1.9,22.0,768.0,186.75,107.38
2016,4,15,10,15,857.0,128.5,1.95,22.5,805.5,245.15,151.67
2016,4,15,10,30,868.0,131.0,2.0,23.0,843.0,311.35,206.0
2016,4,15,10,45,879.5,130.0,2.1,23.5,874.5,368.33,254.53
2016,4,15,11,0,891.0,129.0,2.2,24.0,906.0,425.73,303.12
2016,4,15,11,15,896.0,130.5,2.3,24.0,928.0,482.23,350.76
2016,4,15,11,30,901.0,132.0,2.4,24.0,950.0,538.07,396.69
2016,4,15,11,45,898.5,136.0,2.5,24.5,962.5,590.8,438.29
2016,4,15,12,0,896.0,140.0,2.6,25.0,975.0,641.81,477.32
2016,4,15,12,15,897.0,140.0,2.7,25.5,979.5,690.26,513.46
2016,4,15,12,30,898.0,140.0,2.8,26.0,984.0,736.9,547.39
2016,4,15,12,45,897.5,139.5,2.9,26.5,980.5,780.03,578.11
2016,4,15,13,0,897.0,139.0,3.0,27.0,977.0,820.76,605.7
2016,4,15,13,15,894.0,138.5,3.1,27.0,964.5,856.87,630.51
2016,4,15,13,30,891.0,138.0,3.2,27.0,952.0,889.99,653.34
2016,4,15,13,45,886.0,136.5,3.3,27.0,930.5,917.29,672.38
2016,4,15,14,0,881.0,135.0,3.4,27.0,909.0,941.15,689.28
2016,4,15,14,15,873.5,133.5,3.45,27.0,880.0,959.13,702.12
2016,4,15,14,30,866.0,132.0,3.5,27.0,851.0,973.42,712.73
2016,4,15,14,45,857.0,129.0,3.55,27.0,815.0,981.02,719.14
2016,4,15,15,0,848.0,126.0,3.6,27.0,779.0,997.51,731.64
2016,4,15,15,15,834.5,123.0,3.6,26.5,736.0,993.19,731.68
2016,4,15,15,30,821.0,120.0,3.6,26.0,693.0,985.05,729.52
2016,4,15,15,45,801.5,117.0,3.65,26.0,644.0,967.19,719.95
2016,4,15,16,0,782.0,114.0,3.7,26.0,595.0,945.81,708.14
2016,4,15,16,15,758.0,109.5,3.65,25.5,542.0,914.87,690.61
2016,4,15,16,30,734.0,105.0,3.6,25.0,489.0,887.73,675.6
2016,4,15,16,45,700.0,100.0,3.55,25.0,433.0,841.34,645.61
2016,4,15,17,0,666.0,95.0,3.5,25.0,377.0,793.02,613.81
2016,4,15,17,15,620.0,88.0,3.2,24.0,320.5,729.39,571.21
2016,4,15,17,30,574.0,81.0,2.9,23.0,264.0,665.19,526.63
2016,4,15,17,45,504.5,71.5,2.6,22.5,208.5,577.18,461.03
2016,4,15,18,0,435.0,62.0,2.3,22.0,153.0,491.04,393.78
2016,4,15,18,15,332.5,48.0,2.3,21.0,104.5,372.49,298.92
2016,4,15,18,30,230.0,34.0,2.3,20.0,56.0,267.49,205.95
2016,4,15,18,45,115.0,17.0,2.3,19.5,28.0,131.94,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,36.0,15.0,3.4,16.0,18.0,12.8,0.0
2016,4,16,6,30,72.0,30.0,3.5,16.0,36.0,23.4,12.86
2016,4,16,6,45,157.0,53.5,3.65,16.5,80.0,40.8,29.68
2016,4,16,7,0,242.0,77.0,3.8,17.0,124.0,57.8,45.16
2016,4,16,7,15,121.0,55.0,3.95,17.5,78.5,42.21,31.71
2016,4,16,7,30,0.0,33.0,4.1,18.0,33.0,27.23,18.47
2016,4,16,7,45,0.0,45.0,4.3,18.5,45.0,37.2,27.16
2016,4,16,8,0,0.0,57.0,4.5,19.0,57.0,47.2,35.73
2016,4,16,8,15,0.0,81.0,4.75,19.5,81.0,67.25,52.88
2016,4,16,8,30,0.0,105.0,5.0,20.0,105.0,86.0,68.64
2016,4,16,8,45,0.0,92.0,5.25,20.5,92.0,76.39,60.03
2016,4,16,9,0,0.0,79.0,5.5,21.0,79.0,65.67,50.58
2016,4,16,9,15,0.0,102.0,5.55,21.5,102.0,84.5,66.23
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,102.3,80.82
2016,4,16,9,45,0.0,133.5,5.7,22.5,134.0,109.11,82.28
2016,4,16,10,0,0.0,142.0,5.8,23.0,143.0,116.0,87.39
2016,4,16,10,15,2.0,152.5,5.8,23.5,155.0,124.87,93.95
2016,4,16,10,30,4.0,163.0,5.8,24.0,167.0,134.06,100.75
2016,4,16,10,45,2.0,146.5,5.85,24.5,148.5,121.11,90.33
2016,4,16,11,0,0.0,130.0,5.9,25.0,130.0,107.55,79.48
2016,4,16,11,15,0.0,114.0,5.9,25.0,114.0,94.75,69.36
2016,4,16,11,30,0.0,98.0,5.9,25.0,98.0,81.74,59.08
2016,4,16,11,45,5.5,160.0,5.95,25.5,165.5,135.54,100.96
2016,4,16,12,0,11.0,222.0,6.0,26.0,233.0,189.9,142.69
2016,4,16,12,15,8.0,191.5,6.05,26.0,200.0,164.32,122.95
2016,4,16,12,30,5.0,161.0,6.1,26.0,167.0,137.88,102.51
2016,4,16,12,45,12.5,246.0,6.15,26.0,259.0,214.92,162.02
2016,4,16,13,0,20.0,331.0,6.2,26.0,351.0,294.01,222.23
2016,4,16,13,15,16.5,291.0,6.15,26.0,307.0,259.52,196.08
2016,4,16,13,30,13.0,251.0,6.1,26.0,263.0,223.9,169.08
2016,4,16,13,45,27.0,316.5,6.1,26.0,340.5,306.95,232.8
2016,4,16,14,0,41.0,382.0,6.1,26.0,418.0,386.59,293.04
2016,4,16,14,15,39.5,368.0,6.05,25.5,402.0,377.91,287.32
2016,4,16,14,30,38.0,354.0,6.0,25.0,386.0,368.59,281.31
2016,4,16,14,45,31.5,324.0,6.0,25.0,350.0,337.38,258.1
2016,4,16,15,0,25.0,294.0,6.0,25.0,314.0,285.86,219.24
2016,4,16,15,15,18.0,258.5,5.95,24.5,272.5,247.25,190.23
2016,4,16,15,30,11.0,223.0,5.9,24.0,231.0,208.03,160.3
2016,4,16,15,45,17.5,227.0,5.85,24.0,238.5,220.82,171.1
2016,4,16,16,0,24.0,231.0,5.8,24.0,246.0,234.56,182.68
2016,4,16,16,15,53.0,229.0,5.65,23.5,258.0,286.41,225.54
2016,4,16,16,30,82.0,227.0,5.5,23.0,270.0,319.65,253.88
2016,4,16,16,45,43.0,184.0,5.4,23.0,206.5,233.83,185.49
2016,4,16,17,0,4.0,141.0,5.3,23.0,143.0,133.52,103.94
2016,4,16,17,15,2.0,120.0,5.05,22.5,121.0,112.4,87.25
2016,4,16,17,30,0.0,99.0,4.8,22.0,99.0,91.05,70.0
2016,4,16,17,45,147.5,89.0,4.6,22.0,120.0,260.11,213.43
2016,4,16,18,0,295.0,79.0,4.4,22.0,141.0,392.61,320.72
2016,4,16,18,15,208.0,59.0,4.4,21.5,96.0,272.19,220.08
2016,4,16,18,30,121.0,39.0,4.4,21.0,51.0,175.19,134.33
2016,4,16,18,45,60.5,19.5,4.4,20.5,25.5,85.78,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.5,3.0,19.0,2.5,2.13,0.0
2016,4,17,6,30,0.0,5.0,3.1,19.0,5.0,4.1,0.0
2016,4,17,6,45,0.0,13.0,3.25,19.5,13.0,10.68,3.54
2016,4,17,7,0,0.0,21.0,3.4,20.0,21.0,17.29,9.45
2016,4,17,7,15,0.0,31.0,3.55,20.0,31.0,25.57,16.82
2016,4,17,7,30,0.0,41.0,3.7,20.0,41.0,33.87,24.12
2016,4,17,7,45,0.0,60.5,3.9,20.5,60.5,50.11,38.16
2016,4,17,8,0,0.0,80.0,4.1,21.0,80.0,66.19,51.83
2016,4,17,8,15,0.0,93.0,4.25,21.0,93.0,76.53,60.49
2016,4,17,8,30,0.0,106.0,4.4,21.0,106.0,86.78,68.99
2016,4,17,8,45,0.0,118.5,4.55,21.5,118.5,96.57,76.87
2016,4,17,9,0,0.0,131.0,4.7,22.0,131.0,106.27,84.6
2016,4,17,9,15,0.0,142.5,4.75,22.0,142.5,115.14,91.74
2016,4,17,9,30,0.0,154.0,4.8,22.0,154.0,123.93,98.79
2016,4,17,9,45,21.5,244.5,4.9,22.5,261.0,190.47,145.81
2016,4,17,10,0,43.0,335.0,5.0,23.0,368.0,240.22,182.55
2016,4,17,10,15,44.5,351.0,5.0,23.0,387.0,258.56,196.21
2016,4,17,10,30,46.0,367.0,5.0,23.0,406.0,277.34,210.46
2016,4,17,10,45,48.0,381.0,5.05,23.5,422.5,295.49,223.88
2016,4,17,11,0,50.0,395.0,5.1,24.0,439.0,314.16,237.67
2016,4,17,11,15,30.5,305.0,5.05,24.0,332.5,250.91,190.07
2016,4,17,11,30,11.0,215.0,5.0,24.0,226.0,181.6,137.09
2016,4,17,11,45,11.5,217.5,4.95,24.0,229.0,185.24,139.97
2016,4,17,12,0,12.0,220.0,4.9,24.0,232.0,188.92,142.81
2016,4,17,12,15,125.5,352.0,4.8,24.0,471.0,371.38,282.93
2016,4,17,12,30,239.0,484.0,4.7,24.0,710.0,567.75,427.9
2016,4,17,12,45,208.0,485.5,4.65,24.0,681.5,566.99,426.56
2016,4,17,13,0,177.0,487.0,4.6,24.0,653.0,563.01,423.49
2016,4,17,13,15,88.5,283.5,4.55,24.0,366.5,327.99,250.31
2016,4,17,13,30,0.0,80.0,4.5,24.0,80.0,67.02,47.55
2016,4,17,13,45,0.0,71.0,4.5,24.0,71.0,59.41,41.69
2016,4,17,14,0,0.0,62.0,4.5,24.0,62.0,51.82,35.72
2016,4,17,14,15,27.5,220.0,4.55,23.5,243.5,224.45,172.3
2016,4,17,14,30,55.0,378.0,4.6,23.0,425.0,409.19,313.6
2016,4,17,14,45,27.5,259.0,4.7,23.0,283.0,267.85,206.03
2016,4,17,15,0,0.0,140.0,4.8,23.0,141.0,118.62,89.21
2016,4,17,15,15,0.0,108.0,4.85,22.5,108.5,90.57,67.37
2016,4,17,15,30,0.0,76.0,4.9,22.0,76.0,63.26,45.72
2016,4,17,15,45,0.0,49.5,5.0,22.0,49.5,41.1,27.89
2016,4,17,16,0,0.0,23.0,5.1,22.0,23.0,19.04,9.96
2016,4,17,16,15,0.0,17.0,4.95,21.5,17.0,14.06,5.94
2016,4,17,16,30,0.0,11.0,4.8,21.0,11.0,9.08,1.87
2016,4,17,16,45,0.0,14.5,4.7,21.0,14.5,11.96,4.3
2016,4,17,17,0,0.0,18.0,4.6,21.0,18.0,14.84,6.75
2016,4,17,17,15,0.0,15.0,4.35,20.5,15.0,12.36,4.72
2016,4,17,17,30,0.0,12.0,4.1,20.0,12.0,9.87,2.67
2016,4,17,17,45,0.0,9.5,3.9,20.0,9.5,7.81,0.93
2016,4,17,18,0,0.0,7.0,3.7,20.0,7.0,5.75,0.0
2016,4,17,18,15,0.0,4.5,3.5,20.0,4.5,3.69,0.0
2016,4,17,18,30,0.0,2.0,3.3,20.0,2.0,1.64,0.0
2016,4,17,18,45,0.0,1.0,3.15,20.0,1.0,0.82,0.0
2016,4,17,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,1.65,17.0,2.5,2.13,0.0
2016,4,18,6,30,0.0,5.0,1.9,17.0,5.0,4.1,0.0
2016,4,18,6,45,0.0,11.5,2.2,17.0,11.5,9.45,2.57
2016,4,18,7,0,0.0,18.0,2.5,17.0,18.0,14.81,7.45
2016,4,18,7,15,0.0,25.0,2.6,17.5,25.0,20.6,12.64
2016,4,18,7,30,0.0,32.0,2.7,18.0,32.0,26.4,17.75
2016,4,18,7,45,0.0,21.0,2.85,18.5,21.0,17.31,9.64
2016,4,18,8,0,0.0,10.0,3.0,19.0,10.0,8.24,1.59
2016,4,18,8,15,0.0,13.0,3.1,19.0,13.0,10.72,3.75
2016,4,18,8,30,0.0,16.0,3.2,19.0,16.0,13.21,5.88
2016,4,18,8,45,3.5,102.5,3.3,19.5,105.0,84.57,67.27
2016,4,18,9,0,7.0,189.0,3.4,20.0,194.0,147.58,119.96
2016,4,18,9,15,8.0,198.5,3.45,20.5,204.5,154.99,125.4
2016,4,18,9,30,9.0,208.0,3.5,21.0,215.0,162.27,130.82
2016,4,18,9,45,11.0,226.0,3.6,21.5,234.5,177.23,135.95
2016,4,18,10,0,13.0,244.0,3.7,22.0,254.0,192.68,147.24
2016,4,18,10,15,24.0,293.5,3.6,22.0,313.5,232.37,177.19
2016,4,18,10,30,35.0,343.0,3.5,22.0,373.0,259.94,197.66
2016,4,18,10,45,45.0,372.5,3.4,22.5,411.5,289.44,219.31
2016,4,18,11,0,55.0,402.0,3.3,23.0,450.0,321.01,242.43
2016,4,18,11,15,47.5,400.0,3.3,23.0,443.0,325.59,246.04
2016,4,18,11,30,40.0,398.0,3.3,23.0,436.0,328.91,248.67
2016,4,18,11,45,29.0,355.5,3.35,23.0,383.0,298.92,226.34
2016,4,18,12,0,18.0,313.0,3.4,23.0,330.0,267.27,202.58
2016,4,18,12,15,15.5,280.5,3.35,22.5,295.5,241.95,183.82
2016,4,18,12,30,13.0,248.0,3.3,22.0,261.0,215.5,163.99
2016,4,18,12,45,28.5,333.5,3.3,22.0,361.0,303.85,231.66
2016,4,18,13,0,44.0,419.0,3.3,22.0,461.0,394.95,299.78
2016,4,18,13,15,94.0,445.5,3.25,22.0,533.0,467.05,353.93
2016,4,18,13,30,144.0,472.0,3.2,22.0,605.0,554.98,418.7
2016,4,18,13,45,77.5,353.5,3.15,22.0,425.0,386.0,294.32
2016,4,18,14,0,11.0,235.0,3.1,22.0,245.0,210.78,160.67
2016,4,18,14,15,127.0,323.5,3.0,22.0,430.5,432.9,333.05
2016,4,18,14,30,243.0,412.0,2.9,22.0,616.0,642.36,486.55
2016,4,18,14,45,122.0,278.5,2.8,22.0,381.0,397.72,306.2
2016,4,18,15,0,1.0,145.0,2.7,22.0,146.0,124.04,93.48
2016,4,18,15,15,0.5,107.0,2.6,21.5,107.5,90.2,67.28
2016,4,18,15,30,0.0,69.0,2.5,21.0,69.0,57.41,41.15
2016,4,18,15,45,21.5,162.0,2.4,21.0,175.5,173.72,135.58
2016,4,18,16,0,43.0,255.0,2.3,21.0,282.0,300.78,235.64
2016,4,18,16,15,21.5,140.0,2.2,21.0,153.5,154.18,120.37
2016,4,18,16,30,0.0,25.0,2.1,21.0,25.0,20.67,11.46
2016,4,18,16,45,42.0,101.5,2.05,21.0,119.5,136.09,108.26
2016,4,18,17,0,84.0,178.0,2.0,21.0,214.0,272.52,218.85
2016,4,18,17,15,72.5,153.5,1.9,20.5,181.5,236.28,190.29
2016,4,18,17,30,61.0,129.0,1.8,20.0,149.0,199.77,161.44
2016,4,18,17,45,46.5,104.5,1.75,20.0,118.0,160.29,129.0
2016,4,18,18,0,32.0,80.0,1.7,20.0,87.0,120.43,95.47
2016,4,18,18,15,16.0,56.0,1.55,19.5,59.5,79.29,60.33
2016,4,18,18,30,0.0,32.0,1.4,19.0,32.0,30.06,18.37
2016,4,18,18,45,0.0,16.0,1.3,19.0,16.0,13.21,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.5,2.0,16.0,22.5,13.85,0.0
2016,4,19,6,30,112.0,35.0,2.1,16.0,45.0,27.19,16.82
2016,4,19,6,45,195.0,56.0,2.25,16.5,89.5,42.83,31.65
2016,4,19,7,0,278.0,77.0,2.4,17.0,134.0,57.17,44.72
2016,4,19,7,15,139.0,84.5,2.4,17.5,113.0,64.95,51.73
2016,4,19,7,30,0.0,92.0,2.4,18.0,92.0,73.57,59.19
2016,4,19,7,45,15.0,125.0,2.4,18.5,131.5,97.88,80.02
2016,4,19,8,0,30.0,158.0,2.4,19.0,171.0,116.65,95.66
2016,4,19,8,15,26.0,174.5,2.4,19.0,187.0,134.18,110.18
2016,4,19,8,30,22.0,191.0,2.4,19.0,203.0,146.58,120.19
2016,4,19,8,45,26.5,214.5,2.4,19.5,230.0,163.44,133.59
2016,4,19,9,0,31.0,238.0,2.4,20.0,257.0,168.55,137.08
2016,4,19,9,15,18.0,213.0,2.4,20.5,224.5,165.0,133.44
2016,4,19,9,30,5.0,188.0,2.4,21.0,192.0,148.44,119.16
2016,4,19,9,45,7.0,203.0,2.4,21.5,209.0,160.95,123.06
2016,4,19,10,0,9.0,218.0,2.4,22.0,226.0,173.83,132.42
2016,4,19,10,15,7.0,192.5,2.4,22.0,198.5,156.4,118.64
2016,4,19,10,30,5.0,167.0,2.4,22.0,171.0,137.52,103.82
2016,4,19,10,45,3.5,157.0,2.4,22.5,160.5,129.94,97.64
2016,4,19,11,0,2.0,147.0,2.4,23.0,150.0,121.96,91.15
2016,4,19,11,15,15.0,257.0,2.35,23.0,272.0,214.75,162.66
2016,4,19,11,30,28.0,367.0,2.3,23.0,394.0,300.84,227.24
2016,4,19,11,45,18.0,276.5,2.3,23.5,294.5,235.89,177.85
2016,4,19,12,0,8.0,186.0,2.3,24.0,195.0,158.99,119.06
2016,4,19,12,15,15.0,269.0,2.25,24.0,284.0,232.34,175.22
2016,4,19,12,30,22.0,352.0,2.2,24.0,373.0,307.34,231.19
2016,4,19,12,45,54.0,409.5,2.2,24.0,461.0,386.7,289.97
2016,4,19,13,0,86.0,467.0,2.2,24.0,549.0,469.35,350.03
2016,4,19,13,15,119.0,470.5,2.2,24.0,581.5,518.87,385.95
2016,4,19,13,30,152.0,474.0,2.2,24.0,614.0,563.94,418.7
2016,4,19,13,45,197.5,459.0,2.2,24.0,637.0,604.61,448.75
2016,4,19,14,0,243.0,444.0,2.2,24.0,660.0,646.47,479.55
2016,4,19,14,15,152.0,414.5,2.2,23.5,548.0,546.55,408.76
2016,4,19,14,30,61.0,385.0,2.2,23.0,436.0,422.12,318.6
2016,4,19,14,45,31.0,266.5,2.2,23.0,292.5,278.75,212.7
2016,4,19,15,0,1.0,148.0,2.2,23.0,149.0,126.7,95.27
2016,4,19,15,15,4.0,172.0,2.2,23.0,175.0,151.75,115.54
2016,4,19,15,30,7.0,196.0,2.2,23.0,201.0,178.03,136.48
2016,4,19,15,45,50.5,238.5,2.2,23.0,270.0,284.26,220.8
2016,4,19,16,0,94.0,281.0,2.2,23.0,339.0,382.8,297.25
2016,4,19,16,15,131.0,258.0,2.15,22.5,331.5,420.71,328.13
2016,4,19,16,30,168.0,235.0,2.1,22.0,324.0,435.31,342.11
2016,4,19,16,45,84.0,178.0,2.1,22.0,222.5,265.57,210.83
2016,4,19,17,0,0.0,121.0,2.1,22.0,121.0,107.53,82.62
2016,4,19,17,15,0.0,103.0,1.85,21.5,103.0,91.19,69.94
2016,4,19,17,30,0.0,85.0,1.6,21.0,85.0,74.67,56.65
2016,4,19,17,45,151.5,83.0,1.4,21.0,116.0,253.77,207.82
2016,4,19,18,0,303.0,81.0,1.2,21.0,147.0,402.05,324.55
2016,4,19,18,15,220.0,61.0,1.15,20.5,101.5,284.18,227.99
2016,4,19,18,30,137.0,41.0,1.1,20.0,56.0,189.49,146.55
2016,4,19,18,45,68.5,20.5,1.05,20.0,28.0,94.08,23.6
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,1.0,0.35,17.0,1.0,0.82,0.0
2016,4,20,6,30,0.0,2.0,0.4,17.0,2.0,1.64,0.0
2016,4,20,6,45,0.0,3.5,0.45,17.5,3.5,2.87,0.0
2016,4,20,7,0,0.0,5.0,0.5,18.0,5.0,4.1,0.0
2016,4,20,7,15,0.0,7.5,0.6,18.5,7.5,6.16,0.0
2016,4,20,7,30,0.0,10.0,0.7,19.0,10.0,8.22,1.64
2016,4,20,7,45,0.0,8.5,0.85,19.5,8.5,7.0,0.52
2016,4,20,8,0,0.0,7.0,1.0,20.0,7.0,5.77,0.0
2016,4,20,8,15,290.5,80.5,1.1,20.0,232.0,54.84,42.07
2016,4,20,8,30,581.0,154.0,1.2,20.0,457.0,103.51,83.36
2016,4,20,8,45,543.0,180.0,1.3,20.5,486.5,116.53,93.73
2016,4,20,9,0,505.0,206.0,1.4,21.0,516.0,128.53,103.2
2016,4,20,9,15,600.0,190.0,1.4,21.5,587.5,116.44,92.61
2016,4,20,9,30,695.0,174.0,1.4,22.0,659.0,107.14,84.49
2016,4,20,9,45,718.5,174.5,1.45,22.5,703.5,155.9,94.11
2016,4,20,10,0,742.0,175.0,1.5,23.0,748.0,207.74,126.62
2016,4,20,10,15,754.5,178.5,1.5,23.0,784.5,262.07,168.69
2016,4,20,10,30,767.0,182.0,1.5,23.0,821.0,317.81,214.81
2016,4,20,10,45,775.5,185.0,1.5,23.0,850.5,378.49,265.36
2016,4,20,11,0,784.0,188.0,1.5,23.0,880.0,433.11,310.88
2016,4,20,11,15,790.0,189.0,1.5,23.0,901.5,485.53,353.88
2016,4,20,11,30,796.0,190.0,1.5,23.0,923.0,537.74,395.52
2016,4,20,11,45,832.0,168.5,1.5,23.5,944.0,589.42,434.95
2016,4,20,12,0,868.0,147.0,1.5,24.0,965.0,639.7,472.45
2016,4,20,12,15,869.0,147.5,1.45,24.0,970.0,686.85,506.89
2016,4,20,12,30,870.0,148.0,1.4,24.0,975.0,732.32,539.17
2016,4,20,12,45,867.0,149.5,1.4,24.0,970.0,773.71,568.32
2016,4,20,13,0,864.0,151.0,1.4,24.0,965.0,812.73,594.58
2016,4,20,13,15,860.5,150.0,1.35,23.5,952.5,846.7,617.28
2016,4,20,13,30,857.0,149.0,1.3,23.0,940.0,877.74,638.02
2016,4,20,13,45,851.5,148.0,1.3,23.0,919.0,903.9,655.04
2016,4,20,14,0,846.0,147.0,1.3,23.0,898.0,938.99,677.84
2016,4,20,14,15,838.0,145.0,1.3,23.0,869.0,955.62,688.79
2016,4,20,14,30,830.0,143.0,1.3,23.0,840.0,968.52,697.73
2016,4,20,14,45,563.0,253.5,1.35,23.0,717.5,841.89,615.75
2016,4,20,15,0,296.0,364.0,1.4,23.0,595.0,688.4,508.79
2016,4,20,15,15,272.5,347.0,1.45,23.0,550.0,657.34,490.2
2016,4,20,15,30,249.0,330.0,1.5,23.0,505.0,624.17,468.69
2016,4,20,15,45,297.0,295.5,1.55,23.0,490.5,641.07,484.33
2016,4,20,16,0,345.0,261.0,1.6,23.0,476.0,655.17,497.77
2016,4,20,16,15,533.0,183.0,1.55,22.5,482.0,777.29,590.08
2016,4,20,16,30,721.0,105.0,1.5,22.0,488.0,877.74,660.02
2016,4,20,16,45,688.0,100.0,1.5,22.0,433.5,832.19,630.43
2016,4,20,17,0,655.0,95.0,1.5,22.0,379.0,784.77,600.61
2016,4,20,17,15,611.0,88.0,1.4,21.5,323.0,722.97,559.9
2016,4,20,17,30,567.0,81.0,1.3,21.0,267.0,660.63,517.42
2016,4,20,17,45,500.0,72.5,1.2,21.0,213.0,576.03,455.65
2016,4,20,18,0,433.0,64.0,1.1,21.0,159.0,493.14,392.31
2016,4,20,18,15,336.5,50.5,1.1,20.5,111.0,379.15,302.66
2016,4,20,18,30,240.0,37.0,1.1,20.0,63.0,278.62,216.77
2016,4,20,18,45,120.0,18.5,1.1,19.5,31.5,141.54,48.87
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.41,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.82,0.0
2016,4,21,6,45,0.0,2.0,0.95,18.5,2.0,1.64,0.0
2016,4,21,7,0,0.0,3.0,1.2,19.0,3.0,2.46,0.0
2016,4,21,7,15,0.0,4.0,1.2,19.0,4.0,3.28,0.0
2016,4,21,7,30,0.0,5.0,1.2,19.0,5.0,4.11,0.0
2016,4,21,7,45,0.0,57.5,1.3,19.5,57.5,47.6,36.17
2016,4,21,8,0,0.0,110.0,1.4,20.0,110.0,88.63,71.29
2016,4,21,8,15,0.0,90.0,1.3,20.0,90.0,74.35,58.73
2016,4,21,8,30,0.0,70.0,1.2,20.0,70.0,58.09,44.59
2016,4,21,8,45,0.0,53.5,1.2,20.5,53.5,44.36,32.6
2016,4,21,9,0,0.0,37.0,1.2,21.0,37.0,30.67,20.71
2016,4,21,9,15,0.0,48.0,1.1,21.5,48.0,39.85,28.41
2016,4,21,9,30,0.0,59.0,1.0,22.0,59.0,49.06,36.02
2016,4,21,9,45,32.0,205.5,0.95,22.5,230.5,155.71,117.37
2016,4,21,10,0,64.0,352.0,0.9,23.0,402.0,254.56,190.14
2016,4,21,10,15,215.5,365.0,0.85,23.0,543.5,291.89,211.12
2016,4,21,10,30,367.0,378.0,0.8,23.0,685.0,348.37,248.41
2016,4,21,10,45,594.5,270.0,0.75,23.5,787.5,372.07,262.15
2016,4,21,11,0,822.0,162.0,0.7,24.0,890.0,431.67,305.28
2016,4,21,11,15,827.5,163.5,0.7,24.0,911.5,485.98,348.83
2016,4,21,11,30,833.0,165.0,0.7,24.0,933.0,539.92,390.79
2016,4,21,11,45,853.5,154.0,0.7,24.0,950.5,590.48,429.26
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,642.21,467.44
2016,4,21,12,15,875.5,143.5,0.75,24.0,973.0,689.81,502.18
2016,4,21,12,30,877.0,144.0,0.8,24.0,978.0,735.76,535.03
2016,4,21,12,45,876.5,143.5,0.9,24.5,974.5,777.58,564.1
2016,4,21,13,0,876.0,143.0,1.0,25.0,971.0,817.11,590.12
2016,4,21,13,15,873.0,142.5,1.1,25.0,958.5,852.07,613.8
2016,4,21,13,30,870.0,142.0,1.2,25.0,946.0,884.1,635.69
2016,4,21,13,45,862.5,142.5,1.3,25.0,924.5,909.96,653.72
2016,4,21,14,0,855.0,143.0,1.4,25.0,903.0,932.41,669.74
2016,4,21,14,15,847.0,141.0,1.45,24.5,874.0,948.56,682.56
2016,4,21,14,30,839.0,139.0,1.5,24.0,845.0,973.98,701.53
2016,4,21,14,45,829.5,136.0,1.6,24.0,809.0,980.61,708.01
2016,4,21,15,0,820.0,133.0,1.7,24.0,773.0,983.44,712.43
2016,4,21,15,15,806.0,130.0,1.7,24.0,730.5,978.02,710.45
2016,4,21,15,30,792.0,127.0,1.7,24.0,688.0,968.89,706.34
2016,4,21,15,45,774.5,123.0,1.7,24.0,640.0,951.51,697.08
2016,4,21,16,0,757.0,119.0,1.7,24.0,592.0,930.7,685.77
2016,4,21,16,15,733.0,114.0,1.7,23.5,540.0,905.7,673.06
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,871.54,654.13
2016,4,21,16,45,453.5,145.0,1.7,23.0,377.5,649.15,502.03
2016,4,21,17,0,198.0,181.0,1.7,23.0,267.0,404.69,319.38
2016,4,21,17,15,184.5,156.5,1.6,22.5,227.5,363.21,290.4
2016,4,21,17,30,171.0,132.0,1.5,22.0,188.0,321.05,258.81
2016,4,21,17,45,149.0,108.0,1.4,21.5,150.0,271.52,220.03
2016,4,21,18,0,127.0,84.0,1.3,21.0,112.0,221.85,179.72
2016,4,21,18,15,91.5,61.0,1.3,20.5,78.5,162.57,129.86
2016,4,21,18,30,56.0,38.0,1.3,20.0,45.0,103.01,78.22
2016,4,21,18,45,28.0,19.0,1.35,20.0,22.5,49.93,16.8
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,170.5,15.5,2.0,13.5,33.5,12.52,0.0
2016,4,22,6,30,341.0,31.0,2.3,14.0,67.0,25.33,15.9
2016,4,22,6,45,445.5,41.5,2.6,15.0,118.5,33.43,23.76
2016,4,22,7,0,550.0,52.0,2.9,16.0,170.0,41.39,31.08
2016,4,22,7,15,613.5,59.0,2.8,16.5,227.5,46.18,35.41
2016,4,22,7,30,677.0,66.0,2.7,17.0,285.0,50.9,39.49
2016,4,22,7,45,718.0,71.5,2.65,17.5,343.5,59.04,46.44
2016,4,22,8,0,759.0,77.0,2.6,18.0,402.0,62.53,49.21
2016,4,22,8,15,788.5,81.0,2.55,19.0,459.5,64.64,50.64
2016,4,22,8,30,818.0,85.0,2.5,20.0,517.0,66.68,51.96
2016,4,22,8,45,838.5,88.5,2.5,21.0,571.0,68.13,52.78
2016,4,22,9,0,859.0,92.0,2.5,22.0,625.0,79.27,61.76
2016,4,22,9,15,875.0,95.0,2.5,22.0,674.5,80.89,62.91
2016,4,22,9,30,891.0,98.0,2.5,22.0,724.0,91.23,60.75
2016,4,22,9,45,902.0,100.5,2.55,22.5,768.0,149.68,81.88
2016,4,22,10,0,913.0,103.0,2.6,23.0,812.0,209.41,121.02
2016,4,22,10,15,922.0,105.0,2.6,23.0,849.5,269.45,168.87
2016,4,22,10,30,931.0,107.0,2.6,23.0,887.0,330.07,220.56
2016,4,22,10,45,936.5,108.5,2.65,23.5,916.5,389.57,271.8
2016,4,22,11,0,942.0,110.0,2.7,24.0,946.0,448.79,322.06
2016,4,22,11,15,946.0,111.0,2.75,24.0,968.0,506.51,370.6
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,563.33,417.12
2016,4,22,11,45,953.0,112.5,2.85,24.5,1003.5,618.17,459.98
2016,4,22,12,0,956.0,113.0,2.9,25.0,1017.0,671.6,500.45
2016,4,22,12,15,956.5,113.0,2.9,25.0,1021.5,721.45,538.01
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,769.27,573.23
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.0,813.78,605.0
2016,4,22,13,0,954.0,114.0,3.0,25.0,1016.0,855.7,633.48
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.0,892.26,657.6
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,925.61,679.5
2016,4,22,13,45,942.5,111.5,2.9,25.0,968.0,953.85,698.37
2016,4,22,14,0,937.0,111.0,2.9,25.0,946.0,978.49,714.95
2016,4,22,14,15,930.0,109.5,2.85,25.0,916.0,997.03,727.25
2016,4,22,14,30,923.0,108.0,2.8,25.0,886.0,1011.72,737.19
2016,4,22,14,45,913.0,107.0,2.75,25.0,848.5,1020.15,743.25
2016,4,22,15,0,903.0,106.0,2.7,25.0,811.0,1024.69,747.01
2016,4,22,15,15,890.5,103.5,2.65,25.0,767.5,1021.23,745.82
2016,4,22,15,30,878.0,101.0,2.6,25.0,724.0,1013.95,742.41
2016,4,22,15,45,862.0,98.5,2.55,25.0,674.5,999.44,734.51
2016,4,22,16,0,846.0,96.0,2.5,25.0,625.0,993.37,732.35
2016,4,22,16,15,824.0,92.5,2.35,24.5,571.5,964.65,715.76
2016,4,22,16,30,802.0,89.0,2.2,24.0,518.0,932.82,697.22
2016,4,22,16,45,773.5,84.5,2.05,23.5,461.5,890.53,671.44
2016,4,22,17,0,745.0,80.0,1.9,23.0,405.0,845.91,643.68
2016,4,22,17,15,703.5,74.5,1.75,22.5,347.0,785.85,604.44
2016,4,22,17,30,662.0,69.0,1.6,22.0,289.0,731.45,567.97
2016,4,22,17,45,601.5,61.5,1.45,21.5,232.0,651.38,511.11
2016,4,22,18,0,541.0,54.0,1.3,21.0,175.0,572.85,452.48
2016,4,22,18,15,440.5,44.0,1.3,20.0,124.0,460.59,366.15
2016,4,22,18,30,340.0,34.0,1.3,19.0,73.0,354.81,277.91
2016,4,22,18,45,170.0,17.0,1.3,18.5,36.5,182.58,86.05
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
