Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,161.5,16.5,0.7,14.5,34.0,13.31,0.0
2016,4,23,6,30,323.0,33.0,0.7,15.0,68.0,26.93,17.34
2016,4,23,6,45,428.0,43.5,0.7,16.0,119.5,34.94,25.07
2016,4,23,7,0,533.0,54.0,0.7,17.0,171.0,42.82,32.27
2016,4,23,7,15,597.5,61.5,0.6,17.5,228.0,47.91,36.84
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,52.91,41.13
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,56.46,44.02
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,65.32,51.41
2016,4,23,8,15,773.5,85.5,0.65,19.5,458.5,67.65,53.08
2016,4,23,8,30,803.0,90.0,0.9,20.0,515.0,69.89,54.67
2016,4,23,8,45,823.0,94.0,1.15,21.0,569.0,71.5,55.61
2016,4,23,9,0,843.0,98.0,1.4,22.0,623.0,72.99,56.43
2016,4,23,9,15,859.0,101.0,1.45,22.0,672.0,84.11,65.56
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,96.81,63.53
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,154.54,85.54
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,213.42,124.45
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,272.41,171.31
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,331.99,221.67
2016,4,23,10,45,917.0,117.0,1.6,23.5,910.0,390.93,271.73
2016,4,23,11,0,921.0,120.0,1.6,24.0,939.0,449.48,320.54
2016,4,23,11,15,925.0,121.0,1.6,24.0,960.5,506.07,367.18
2016,4,23,11,30,929.0,122.0,1.6,24.0,982.0,561.82,411.76
2016,4,23,11,45,931.0,122.5,1.6,24.5,994.5,615.06,452.29
2016,4,23,12,0,933.0,123.0,1.6,25.0,1007.0,666.88,490.38
2016,4,23,12,15,933.5,123.5,1.6,25.0,1011.5,716.1,526.44
2016,4,23,12,30,934.0,124.0,1.6,25.0,1016.0,763.41,560.24
2016,4,23,12,45,931.0,125.0,1.65,25.0,1011.0,806.39,590.48
2016,4,23,13,0,928.0,126.0,1.7,25.0,1006.0,846.78,617.29
2016,4,23,13,15,925.0,125.5,1.75,25.0,993.0,883.06,641.36
2016,4,23,13,30,922.0,125.0,1.8,25.0,980.0,916.27,663.43
2016,4,23,13,45,917.0,124.0,1.9,25.0,958.5,943.99,682.58
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,968.18,699.63
2016,4,23,14,15,905.0,121.5,2.1,25.0,907.5,986.4,713.01
2016,4,23,14,30,898.0,120.0,2.2,25.0,878.0,1000.86,724.2
2016,4,23,14,45,889.0,118.0,2.35,25.0,841.5,1009.07,732.14
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,1013.45,737.81
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,1009.51,738.72
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,1014.31,745.59
2016,4,23,15,45,836.0,108.0,2.65,24.0,668.5,997.34,736.89
2016,4,23,16,0,818.0,105.0,2.7,24.0,619.0,976.8,726.12
2016,4,23,16,15,795.5,101.0,2.6,23.5,566.0,947.2,709.37
2016,4,23,16,30,773.0,97.0,2.5,23.0,513.0,914.54,690.53
2016,4,23,16,45,740.0,93.0,2.45,23.0,456.0,868.82,661.65
2016,4,23,17,0,707.0,89.0,2.4,23.0,399.0,827.66,635.54
2016,4,23,17,15,664.0,83.0,2.15,22.0,342.0,766.88,595.71
2016,4,23,17,30,621.0,77.0,1.9,21.0,285.0,705.44,554.06
2016,4,23,17,45,553.0,69.5,1.7,20.5,228.5,619.73,491.92
2016,4,23,18,0,485.0,62.0,1.5,20.0,172.0,535.79,428.18
2016,4,23,18,15,388.0,50.0,1.5,19.5,122.0,425.38,341.29
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,321.01,253.08
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,162.97,83.82
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,11.5,19.0,1.65,15.5,20.5,15.66,2.13
2016,4,24,6,30,23.0,38.0,1.9,16.0,41.0,30.36,20.22
2016,4,24,6,45,55.5,63.0,2.15,16.5,74.0,48.84,37.12
2016,4,24,7,0,88.0,88.0,2.4,17.0,107.0,65.73,52.34
2016,4,24,7,15,123.0,109.0,2.5,17.0,144.5,80.58,65.57
2016,4,24,7,30,158.0,130.0,2.6,17.0,182.0,95.12,78.23
2016,4,24,7,45,165.5,158.5,2.75,17.5,222.5,113.3,93.6
2016,4,24,8,0,173.0,187.0,2.9,18.0,263.0,130.79,108.08
2016,4,24,8,15,86.5,169.5,3.05,18.5,207.5,126.36,103.66
2016,4,24,8,30,0.0,152.0,3.2,19.0,152.0,120.41,98.03
2016,4,24,8,45,0.0,152.0,3.35,19.5,152.0,121.22,98.18
2016,4,24,9,0,0.0,152.0,3.5,20.0,152.0,121.82,98.17
2016,4,24,9,15,0.0,130.5,3.55,20.0,130.5,106.36,84.87
2016,4,24,9,30,0.0,109.0,3.6,20.0,109.0,90.11,67.79
2016,4,24,9,45,5.0,167.5,3.7,20.5,171.5,135.4,103.53
2016,4,24,10,0,10.0,226.0,3.8,21.0,234.0,180.22,138.14
2016,4,24,10,15,13.0,251.5,3.8,21.0,262.5,201.41,154.26
2016,4,24,10,30,16.0,277.0,3.8,21.0,291.0,223.25,170.91
2016,4,24,10,45,19.0,303.0,3.85,21.5,320.0,246.13,187.99
2016,4,24,11,0,22.0,329.0,3.9,22.0,349.0,269.74,205.52
2016,4,24,11,15,25.5,350.5,3.85,22.0,374.0,282.51,215.08
2016,4,24,11,30,29.0,372.0,3.8,22.0,399.0,305.84,232.68
2016,4,24,11,45,27.5,371.0,3.8,22.5,397.5,310.67,235.85
2016,4,24,12,0,26.0,370.0,3.8,23.0,396.0,315.24,238.84
2016,4,24,12,15,19.0,299.5,3.75,23.0,318.5,260.09,197.26
2016,4,24,12,30,12.0,229.0,3.7,23.0,241.0,199.38,151.0
2016,4,24,12,45,12.0,233.0,3.65,23.0,245.0,204.06,154.74
2016,4,24,13,0,12.0,237.0,3.6,23.0,249.0,208.74,158.4
2016,4,24,13,15,10.0,211.5,3.5,23.0,221.5,186.63,141.42
2016,4,24,13,30,8.0,186.0,3.4,23.0,194.0,163.99,123.99
2016,4,24,13,45,96.5,321.0,3.35,23.5,408.0,386.78,295.56
2016,4,24,14,0,185.0,456.0,3.3,24.0,622.0,606.34,454.94
2016,4,24,14,15,224.5,434.5,3.25,24.0,629.5,635.81,476.46
2016,4,24,14,30,264.0,413.0,3.2,24.0,637.0,683.21,511.32
2016,4,24,14,45,512.0,288.0,3.2,24.0,698.5,829.78,621.15
2016,4,24,15,0,760.0,163.0,3.2,24.0,760.0,957.75,711.63
2016,4,24,15,15,476.0,251.5,3.15,24.0,619.0,779.71,587.25
2016,4,24,15,30,192.0,340.0,3.1,24.0,478.0,556.6,423.52
2016,4,24,15,45,100.0,267.0,3.05,24.0,338.5,387.15,298.71
2016,4,24,16,0,8.0,194.0,3.0,24.0,199.0,180.21,138.18
2016,4,24,16,15,119.0,214.0,2.95,23.5,278.5,354.61,279.04
2016,4,24,16,30,230.0,234.0,2.9,23.0,358.0,494.85,389.29
2016,4,24,16,45,408.0,176.0,2.85,23.0,367.0,643.15,504.51
2016,4,24,17,0,586.0,118.0,2.8,23.0,376.0,748.32,583.74
2016,4,24,17,15,541.5,109.0,2.6,22.5,321.5,684.57,538.71
2016,4,24,17,30,497.0,100.0,2.4,22.0,267.0,613.49,488.1
2016,4,24,17,45,441.0,87.0,2.2,21.5,214.5,536.38,430.93
2016,4,24,18,0,385.0,74.0,2.0,21.0,162.0,461.32,372.69
2016,4,24,18,15,295.5,58.5,1.95,20.5,114.5,358.1,289.08
2016,4,24,18,30,206.0,43.0,1.9,20.0,67.0,261.43,206.1
2016,4,24,18,45,103.0,21.5,1.9,19.5,33.5,137.97,75.08
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,15.89,3.31
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,31.45,20.93
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,42.19,30.94
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,52.73,40.44
2016,4,25,7,15,213.5,94.0,3.05,20.5,143.0,69.58,55.15
2016,4,25,7,30,14.0,118.0,3.2,21.0,123.0,92.05,74.38
2016,4,25,7,45,169.5,142.0,3.4,21.5,215.5,103.85,84.09
2016,4,25,8,0,325.0,166.0,3.6,22.0,308.0,115.62,93.61
2016,4,25,8,15,234.0,202.0,3.7,22.5,311.5,134.8,109.19
2016,4,25,8,30,143.0,238.0,3.8,23.0,315.0,159.99,129.5
2016,4,25,8,45,119.5,261.0,3.95,23.5,330.0,172.14,138.77
2016,4,25,9,0,96.0,284.0,4.1,24.0,345.0,194.58,156.38
2016,4,25,9,15,100.5,309.0,4.1,24.5,377.0,208.81,167.08
2016,4,25,9,30,105.0,334.0,4.1,25.0,409.0,226.37,171.05
2016,4,25,9,45,234.5,340.5,4.2,25.5,521.0,242.73,175.6
2016,4,25,10,0,364.0,347.0,4.3,26.0,633.0,274.83,192.51
2016,4,25,10,15,343.5,372.0,4.3,26.0,651.5,314.15,223.66
2016,4,25,10,30,323.0,397.0,4.3,26.0,670.0,351.79,254.38
2016,4,25,10,45,568.0,283.0,4.3,26.5,783.0,381.41,272.89
2016,4,25,11,0,813.0,169.0,4.3,27.0,896.0,440.55,316.96
2016,4,25,11,15,818.0,170.0,4.3,27.0,916.0,493.56,361.08
2016,4,25,11,30,823.0,171.0,4.3,27.0,936.0,546.16,403.78
2016,4,25,11,45,850.0,155.0,4.3,27.5,954.5,595.77,442.61
2016,4,25,12,0,877.0,139.0,4.3,28.0,973.0,647.59,482.0
2016,4,25,12,15,877.5,139.5,4.2,28.0,977.5,694.24,517.16
2016,4,25,12,30,878.0,140.0,4.1,28.0,982.0,739.16,550.23
2016,4,25,12,45,873.5,142.0,4.1,28.0,976.5,779.58,579.75
2016,4,25,13,0,869.0,144.0,4.1,28.0,971.0,817.52,605.84
2016,4,25,13,15,573.0,304.5,4.05,28.0,847.0,766.12,565.74
2016,4,25,13,30,277.0,465.0,4.0,28.0,723.0,675.81,496.71
2016,4,25,13,45,210.5,460.5,3.95,28.5,654.5,619.49,456.26
2016,4,25,14,0,144.0,456.0,3.9,29.0,586.0,568.76,418.88
2016,4,25,14,15,488.0,298.0,3.85,29.0,715.5,783.36,578.54
2016,4,25,14,30,832.0,140.0,3.8,29.0,845.0,971.8,708.65
2016,4,25,14,45,816.5,140.5,3.75,29.0,808.0,975.9,710.74
2016,4,25,15,0,801.0,141.0,3.7,29.0,771.0,976.2,711.9
2016,4,25,15,15,786.5,138.0,3.6,28.5,728.5,969.97,710.08
2016,4,25,15,30,772.0,135.0,3.5,28.0,686.0,960.1,706.04
2016,4,25,15,45,749.5,133.0,3.45,28.0,638.0,939.7,694.09
2016,4,25,16,0,727.0,131.0,3.4,28.0,590.0,923.73,685.27
2016,4,25,16,15,702.5,126.0,3.25,27.5,538.5,892.0,666.56
2016,4,25,16,30,678.0,121.0,3.1,27.0,487.0,857.55,645.97
2016,4,25,16,45,644.5,115.0,3.0,27.0,432.5,810.65,615.57
2016,4,25,17,0,611.0,109.0,2.9,27.0,378.0,761.93,583.49
2016,4,25,17,15,566.5,101.0,2.8,26.5,323.5,699.0,541.59
2016,4,25,17,30,522.0,93.0,2.7,26.0,269.0,635.52,497.9
2016,4,25,17,45,455.0,83.0,2.65,25.5,215.5,543.03,430.74
2016,4,25,18,0,388.0,73.0,2.6,25.0,162.0,462.33,369.42
2016,4,25,18,15,298.5,57.5,2.75,24.5,115.0,358.76,286.73
2016,4,25,18,30,209.0,42.0,2.9,24.0,68.0,261.56,204.34
2016,4,25,18,45,104.5,21.0,3.1,23.5,34.0,138.46,78.75
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,20.0,33.0,17.45,5.14
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,33.53,22.65
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,47.36,35.28
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,60.77,47.25
2016,4,26,7,15,283.0,105.5,4.0,21.0,182.0,77.64,62.01
2016,4,26,7,30,226.0,129.0,4.1,21.0,205.0,92.22,74.52
2016,4,26,7,45,140.0,152.5,4.2,21.5,202.5,109.74,89.15
2016,4,26,8,0,54.0,176.0,4.3,22.0,200.0,128.19,104.28
2016,4,26,8,15,180.0,199.0,4.45,22.5,293.5,138.86,112.63
2016,4,26,8,30,306.0,222.0,4.6,23.0,387.0,146.18,118.08
2016,4,26,8,45,292.0,250.5,4.75,23.5,420.5,160.28,129.12
2016,4,26,9,0,278.0,279.0,4.9,24.0,454.0,173.44,139.26
2016,4,26,9,15,497.0,224.5,5.0,24.0,567.0,134.66,106.95
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,118.04,77.59
2016,4,26,9,45,729.0,175.5,5.2,24.5,721.5,170.01,101.65
2016,4,26,10,0,742.0,181.0,5.3,25.0,763.0,223.84,138.81
2016,4,26,10,15,752.5,184.0,5.35,25.0,798.5,277.23,181.82
2016,4,26,10,30,763.0,187.0,5.4,25.0,834.0,331.75,228.2
2016,4,26,10,45,765.0,193.5,5.5,25.5,860.5,386.64,275.15
2016,4,26,11,0,767.0,200.0,5.6,26.0,887.0,441.43,321.37
2016,4,26,11,15,772.0,202.0,5.6,26.0,907.0,496.81,367.48
2016,4,26,11,30,777.0,204.0,5.6,26.0,927.0,547.96,409.47
2016,4,26,11,45,476.5,350.0,5.65,26.5,795.0,536.09,401.86
2016,4,26,12,0,176.0,496.0,5.7,27.0,663.0,500.27,373.36
2016,4,26,12,15,185.0,498.0,5.65,27.0,674.5,526.66,393.23
2016,4,26,12,30,194.0,500.0,5.6,27.0,686.0,553.65,413.24
2016,4,26,12,45,117.5,459.5,5.55,27.0,572.0,481.99,360.54
2016,4,26,13,0,41.0,419.0,5.5,27.0,458.0,393.63,294.64
2016,4,26,13,15,117.5,450.0,5.45,27.0,560.0,501.39,375.77
2016,4,26,13,30,194.0,481.0,5.4,27.0,662.0,608.51,454.55
2016,4,26,13,45,164.0,468.5,5.4,27.5,619.5,585.64,436.84
2016,4,26,14,0,134.0,456.0,5.4,28.0,577.0,559.69,417.32
2016,4,26,14,15,182.5,439.0,5.35,28.0,597.5,600.92,449.03
2016,4,26,14,30,231.0,422.0,5.3,28.0,618.0,642.85,480.95
2016,4,26,14,45,269.5,394.5,5.25,28.0,614.0,683.53,511.52
2016,4,26,15,0,308.0,367.0,5.2,28.0,610.0,704.86,528.74
2016,4,26,15,15,241.5,355.0,5.05,27.5,539.5,614.58,464.75
2016,4,26,15,30,175.0,343.0,4.9,27.0,469.0,542.79,412.88
2016,4,26,15,45,228.0,311.5,4.75,27.0,464.0,568.12,434.48
2016,4,26,16,0,281.0,280.0,4.6,27.0,459.0,613.67,470.03
2016,4,26,16,15,140.5,203.0,4.35,26.5,292.5,362.98,282.85
2016,4,26,16,30,0.0,126.0,4.1,26.0,126.0,108.54,81.49
2016,4,26,16,45,1.0,134.0,3.95,26.0,134.5,118.98,90.42
2016,4,26,17,0,2.0,142.0,3.8,26.0,143.0,131.27,100.62
2016,4,26,17,15,1.0,121.0,3.65,25.5,121.5,111.02,84.86
2016,4,26,17,30,0.0,100.0,3.5,25.0,100.0,90.52,68.62
2016,4,26,17,45,90.5,101.0,3.4,24.5,122.0,207.18,166.76
2016,4,26,18,0,181.0,102.0,3.3,24.0,144.0,312.71,252.45
2016,4,26,18,15,125.0,74.0,3.25,23.5,99.5,211.74,169.28
2016,4,26,18,30,69.0,46.0,3.2,23.0,55.0,126.69,97.32
2016,4,26,18,45,34.5,23.0,3.2,23.0,27.5,62.62,34.4
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,113.0,22.5,2.2,17.0,36.0,17.4,6.03
2016,4,27,6,30,226.0,45.0,2.4,17.0,72.0,34.41,23.81
2016,4,27,6,45,345.5,57.5,2.65,17.0,125.0,43.74,32.71
2016,4,27,7,0,465.0,70.0,2.9,17.0,178.0,55.18,43.15
2016,4,27,7,15,532.5,79.5,2.85,17.0,235.0,61.24,48.61
2016,4,27,7,30,600.0,89.0,2.8,17.0,292.0,67.14,53.75
2016,4,27,7,45,663.5,92.0,2.75,17.5,354.0,67.99,54.22
2016,4,27,8,0,727.0,95.0,2.7,18.0,416.0,69.04,54.81
2016,4,27,8,15,759.0,100.0,2.65,19.0,474.5,71.1,56.14
2016,4,27,8,30,791.0,105.0,2.6,20.0,533.0,80.04,63.32
2016,4,27,8,45,824.5,105.0,2.55,21.0,590.5,78.67,61.65
2016,4,27,9,0,858.0,105.0,2.5,22.0,648.0,77.46,60.17
2016,4,27,9,15,874.5,108.0,2.45,22.5,698.5,77.93,60.25
2016,4,27,9,30,891.0,111.0,2.4,23.0,749.0,111.25,68.42
2016,4,27,9,45,906.5,112.5,2.4,24.0,794.0,169.5,94.04
2016,4,27,10,0,922.0,114.0,2.4,25.0,839.0,229.49,134.84
2016,4,27,10,15,930.5,115.5,2.4,25.5,876.5,289.45,182.76
2016,4,27,10,30,939.0,117.0,2.4,26.0,914.0,349.89,233.5
2016,4,27,10,45,946.0,118.0,2.4,26.5,944.0,409.77,284.03
2016,4,27,11,0,953.0,119.0,2.4,27.0,974.0,469.5,333.48
2016,4,27,11,15,956.5,120.0,2.35,27.0,995.5,527.28,380.71
2016,4,27,11,30,960.0,121.0,2.3,27.0,1017.0,584.1,425.74
2016,4,27,11,45,965.5,119.5,2.3,27.5,1031.0,639.12,467.35
2016,4,27,12,0,971.0,118.0,2.3,28.0,1045.0,692.92,506.68
2016,4,27,12,15,971.0,118.5,2.3,28.0,1048.5,743.18,543.38
2016,4,27,12,30,971.0,119.0,2.3,28.0,1052.0,791.4,577.76
2016,4,27,12,45,970.0,118.0,2.3,28.0,1047.0,835.41,607.65
2016,4,27,13,0,969.0,117.0,2.3,28.0,1042.0,876.78,634.56
2016,4,27,13,15,966.0,116.5,2.3,28.0,1028.5,914.05,658.64
2016,4,27,13,30,963.0,116.0,2.3,28.0,1015.0,948.11,680.6
2016,4,27,13,45,957.5,115.0,2.3,28.0,992.5,976.08,698.67
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,1000.38,714.5
2016,4,27,14,15,945.0,112.5,2.2,28.0,939.5,1019.0,725.75
2016,4,27,14,30,938.0,111.0,2.1,28.0,909.0,1033.74,734.63
2016,4,27,14,45,928.0,110.0,2.05,28.0,871.0,1042.15,740.29
2016,4,27,15,0,918.0,109.0,2.0,28.0,833.0,1046.64,743.73
2016,4,27,15,15,905.5,106.5,1.85,28.0,788.5,1043.09,741.02
2016,4,27,15,30,893.0,104.0,1.7,28.0,744.0,1035.67,736.07
2016,4,27,15,45,875.5,101.5,1.55,28.0,694.0,1019.47,725.78
2016,4,27,16,0,858.0,99.0,1.4,28.0,644.0,1011.85,721.0
2016,4,27,16,15,836.5,95.5,1.3,28.0,589.5,983.35,703.95
2016,4,27,16,30,815.0,92.0,1.2,28.0,535.0,951.7,685.14
2016,4,27,16,45,783.5,88.5,1.1,28.0,477.5,907.37,658.14
2016,4,27,17,0,752.0,85.0,1.0,28.0,420.0,860.73,629.4
2016,4,27,17,15,711.0,79.5,0.8,27.5,361.0,807.22,595.18
2016,4,27,17,30,670.0,74.0,0.6,27.0,302.0,747.04,555.47
2016,4,27,17,45,605.0,67.0,0.45,26.5,244.0,663.19,498.76
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,580.96,440.56
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,468.97,359.32
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,362.99,276.5
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,192.37,119.06
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,17.04,6.41
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,33.76,23.34
2016,4,28,6,45,358.5,57.0,2.4,18.0,126.5,43.42,32.32
2016,4,28,7,0,459.0,70.0,2.8,19.0,177.0,55.02,42.66
2016,4,28,7,15,522.0,79.0,3.0,19.5,232.5,60.63,47.58
2016,4,28,7,30,585.0,88.0,3.2,20.0,288.0,66.1,52.18
2016,4,28,7,45,631.0,94.5,3.45,20.5,345.0,69.35,54.72
2016,4,28,8,0,677.0,101.0,3.7,21.0,402.0,72.5,57.11
2016,4,28,8,15,708.0,106.5,3.8,21.5,457.5,74.64,58.58
2016,4,28,8,30,739.0,112.0,3.9,22.0,513.0,76.64,59.93
2016,4,28,8,45,763.5,115.5,4.0,22.5,566.0,84.79,66.45
2016,4,28,9,0,788.0,119.0,4.1,23.0,619.0,85.33,66.54
2016,4,28,9,15,804.5,122.5,4.1,23.5,667.0,85.64,66.45
2016,4,28,9,30,821.0,126.0,4.1,24.0,715.0,109.02,66.43
2016,4,28,9,45,833.5,128.5,4.15,24.5,757.0,164.12,92.23
2016,4,28,10,0,846.0,131.0,4.2,25.0,799.0,220.84,131.87
2016,4,28,10,15,855.0,133.5,4.2,25.0,835.0,285.46,184.07
2016,4,28,10,30,864.0,136.0,4.2,25.0,871.0,342.37,232.76
2016,4,28,10,45,867.5,139.5,4.25,25.5,898.5,398.41,280.9
2016,4,28,11,0,871.0,143.0,4.3,26.0,926.0,454.05,327.93
2016,4,28,11,15,875.0,144.0,4.25,26.0,946.5,507.73,372.89
2016,4,28,11,30,879.0,145.0,4.2,26.0,967.0,560.65,416.05
2016,4,28,11,45,872.0,151.5,4.2,26.5,976.0,610.17,454.69
2016,4,28,12,0,865.0,158.0,4.2,27.0,985.0,657.67,490.61
2016,4,28,12,15,864.5,158.5,4.15,27.0,988.0,703.21,525.05
2016,4,28,12,30,864.0,159.0,4.1,27.0,991.0,747.02,557.45
2016,4,28,12,45,848.5,167.5,4.1,27.0,981.5,793.06,590.37
2016,4,28,13,0,833.0,176.0,4.1,27.0,972.0,828.7,615.69
2016,4,28,13,15,828.0,175.0,4.05,27.0,958.0,861.45,637.81
2016,4,28,13,30,823.0,174.0,4.0,27.0,944.0,891.12,657.79
2016,4,28,13,45,789.5,190.0,3.95,27.5,915.0,907.61,667.62
2016,4,28,14,0,756.0,206.0,3.9,28.0,886.0,928.55,680.53
2016,4,28,14,15,431.5,313.0,3.85,27.5,698.5,745.8,552.54
2016,4,28,14,30,107.0,420.0,3.8,27.0,511.0,502.52,374.75
2016,4,28,14,45,59.5,330.5,3.8,27.0,381.0,371.33,279.89
2016,4,28,15,0,12.0,241.0,3.8,27.0,251.0,222.33,167.54
2016,4,28,15,15,23.0,265.5,3.75,27.0,283.0,258.61,196.21
2016,4,28,15,30,34.0,290.0,3.7,27.0,315.0,318.74,242.31
2016,4,28,15,45,75.0,291.5,3.65,27.0,341.0,367.82,281.21
2016,4,28,16,0,116.0,293.0,3.6,27.0,367.0,439.93,336.79
2016,4,28,16,15,63.0,237.0,3.5,26.5,277.0,304.12,234.73
2016,4,28,16,30,10.0,181.0,3.4,26.0,187.0,173.75,133.31
2016,4,28,16,45,5.0,146.5,3.3,26.0,149.5,135.6,103.67
2016,4,28,17,0,0.0,112.0,3.2,26.0,112.0,97.49,73.42
2016,4,28,17,15,0.0,95.0,3.1,25.5,95.0,82.04,61.39
2016,4,28,17,30,0.0,78.0,3.0,25.0,78.0,66.45,49.01
2016,4,28,17,45,66.0,92.5,2.9,24.5,108.0,155.97,124.74
2016,4,28,18,0,132.0,107.0,2.8,24.0,138.0,262.62,211.47
2016,4,28,18,15,90.5,75.5,2.9,23.5,94.0,184.94,147.04
2016,4,28,18,30,49.0,44.0,3.0,23.0,50.0,105.19,80.04
2016,4,28,18,45,24.5,22.0,3.1,23.0,25.0,52.46,30.14
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,3.41,0.0
2016,4,29,6,15,54.0,25.5,2.8,21.0,32.5,20.48,9.14
2016,4,29,6,30,103.0,47.0,3.0,21.0,61.0,35.97,24.82
2016,4,29,6,45,155.0,72.5,3.25,21.5,104.5,54.18,41.08
2016,4,29,7,0,207.0,98.0,3.5,22.0,148.0,71.81,56.59
2016,4,29,7,15,104.0,106.0,3.8,22.5,131.5,79.04,62.83
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,89.61,71.67
2016,4,29,7,45,25.0,146.0,4.4,23.5,157.5,108.67,87.49
2016,4,29,8,0,49.0,178.0,4.7,24.0,200.0,129.59,104.6
2016,4,29,8,15,43.0,197.0,4.85,24.0,218.0,142.19,114.72
2016,4,29,8,30,37.0,216.0,5.0,24.0,236.0,154.45,124.47
2016,4,29,8,45,146.0,251.0,5.15,24.5,342.5,167.63,134.65
2016,4,29,9,0,255.0,286.0,5.3,25.0,449.0,176.32,141.06
2016,4,29,9,15,134.5,262.5,5.3,25.0,349.5,173.52,138.34
2016,4,29,9,30,14.0,239.0,5.3,25.0,250.0,184.86,140.51
2016,4,29,9,45,50.0,307.0,5.35,25.5,346.5,221.22,166.25
2016,4,29,10,0,86.0,375.0,5.4,26.0,443.0,274.61,204.54
2016,4,29,10,15,322.5,342.5,5.45,26.0,615.0,296.35,212.05
2016,4,29,10,30,559.0,310.0,5.5,26.0,787.0,360.65,255.5
2016,4,29,10,45,594.5,297.0,5.55,26.5,819.5,404.79,291.47
2016,4,29,11,0,630.0,284.0,5.6,27.0,852.0,447.48,326.54
2016,4,29,11,15,315.0,204.5,5.55,27.0,488.5,294.86,219.83
2016,4,29,11,30,0.0,125.0,5.5,27.0,125.0,103.89,75.6
2016,4,29,11,45,14.0,253.0,5.45,27.5,266.5,215.63,161.21
2016,4,29,12,0,28.0,381.0,5.4,28.0,408.0,325.55,243.05
2016,4,29,12,15,42.0,416.0,5.35,28.0,456.5,369.12,275.18
2016,4,29,12,30,56.0,451.0,5.3,28.0,505.0,415.45,309.28
2016,4,29,12,45,109.5,474.5,5.3,28.0,580.0,484.72,360.78
2016,4,29,13,0,163.0,498.0,5.3,28.0,655.0,565.69,420.08
2016,4,29,13,15,92.0,418.0,5.2,28.0,506.5,442.88,330.51
2016,4,29,13,30,21.0,338.0,5.1,28.0,358.0,306.82,229.17
2016,4,29,13,45,27.5,356.5,5.05,28.0,382.0,345.09,258.18
2016,4,29,14,0,34.0,375.0,5.0,28.0,406.0,373.95,279.81
2016,4,29,14,15,87.5,401.5,4.8,28.0,477.5,456.77,342.23
2016,4,29,14,30,141.0,428.0,4.6,28.0,549.0,562.06,419.28
2016,4,29,14,45,137.0,408.5,4.4,28.0,521.5,548.46,409.5
2016,4,29,15,0,133.0,389.0,4.2,28.0,494.0,533.48,399.37
2016,4,29,15,15,272.0,341.5,3.95,27.5,542.0,651.92,489.65
2016,4,29,15,30,411.0,294.0,3.7,27.0,590.0,768.49,575.98
2016,4,29,15,45,309.0,294.0,3.5,27.0,508.0,652.2,492.54
2016,4,29,16,0,207.0,294.0,3.3,27.0,426.0,533.09,406.12
2016,4,29,16,15,283.0,254.5,3.05,27.0,419.0,590.19,451.18
2016,4,29,16,30,359.0,215.0,2.8,27.0,412.0,620.87,476.35
2016,4,29,16,45,321.0,196.5,2.6,27.0,358.5,561.55,433.76
2016,4,29,17,0,283.0,178.0,2.4,27.0,305.0,501.91,390.73
2016,4,29,17,15,203.0,173.0,2.3,26.5,258.0,401.97,316.2
2016,4,29,17,30,123.0,168.0,2.2,26.0,211.0,329.23,259.75
2016,4,29,17,45,98.5,136.0,2.1,25.5,166.5,268.58,213.09
2016,4,29,18,0,74.0,104.0,2.0,25.0,122.0,191.45,151.85
2016,4,29,18,15,39.0,73.0,2.05,24.5,82.0,122.57,95.08
2016,4,29,18,30,4.0,42.0,2.1,24.0,42.0,44.65,30.27
2016,4,29,18,45,2.0,22.0,2.15,24.0,22.0,20.48,8.45
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.9,13.0,8.0,6.83,0.0
2016,4,30,6,15,118.0,28.5,3.95,13.5,42.5,22.36,11.43
2016,4,30,6,30,220.0,49.0,4.0,14.0,77.0,37.3,26.81
2016,4,30,6,45,318.5,63.5,4.05,14.5,127.5,47.89,36.79
2016,4,30,7,0,417.0,78.0,4.1,15.0,178.0,58.28,46.28
2016,4,30,7,15,481.0,89.0,4.1,15.5,233.5,65.75,52.9
2016,4,30,7,30,545.0,100.0,4.1,16.0,289.0,74.81,60.7
2016,4,30,7,45,598.5,106.0,4.15,17.0,347.5,77.3,62.45
2016,4,30,8,0,652.0,112.0,4.2,18.0,406.0,79.79,64.12
2016,4,30,8,15,684.0,118.5,4.2,18.5,461.5,82.26,65.86
2016,4,30,8,30,716.0,125.0,4.2,19.0,517.0,84.57,67.44
2016,4,30,8,45,746.5,127.0,4.25,20.0,571.5,83.81,66.27
2016,4,30,9,0,777.0,129.0,4.3,21.0,626.0,91.64,72.39
2016,4,30,9,15,794.5,132.5,4.15,21.5,674.0,91.66,72.03
2016,4,30,9,30,812.0,136.0,4.0,22.0,722.0,119.06,73.04
2016,4,30,9,45,538.0,257.5,3.85,22.5,655.5,208.78,138.88
2016,4,30,10,0,264.0,379.0,3.7,23.0,589.0,280.68,203.21
2016,4,30,10,15,566.5,259.5,3.55,23.5,736.0,293.05,201.55
2016,4,30,10,30,869.0,140.0,3.4,24.0,883.0,349.87,239.05
2016,4,30,10,45,880.0,139.0,3.25,24.5,913.0,405.89,286.72
2016,4,30,11,0,891.0,138.0,3.1,25.0,943.0,462.24,333.69
2016,4,30,11,15,895.5,139.5,2.9,25.0,964.0,517.34,379.0
2016,4,30,11,30,900.0,141.0,2.7,25.0,985.0,571.72,422.24
2016,4,30,11,45,907.5,138.0,2.55,25.5,999.0,623.81,461.64
2016,4,30,12,0,915.0,135.0,2.4,26.0,1013.0,674.98,498.87
2016,4,30,12,15,915.5,135.5,2.3,26.0,1017.0,722.95,533.75
2016,4,30,12,30,916.0,136.0,2.2,26.0,1021.0,769.12,566.36
2016,4,30,12,45,917.0,134.5,2.1,26.5,1017.0,812.11,594.33
2016,4,30,13,0,918.0,133.0,2.0,27.0,1013.0,852.79,618.89
2016,4,30,13,15,915.0,132.0,2.0,27.0,999.5,887.98,641.68
2016,4,30,13,30,912.0,131.0,2.0,27.0,986.0,920.11,662.47
2016,4,30,13,45,908.0,129.5,2.0,27.0,965.0,947.66,680.31
2016,4,30,14,0,904.0,128.0,2.0,27.0,944.0,971.75,696.03
2016,4,30,14,15,897.5,126.5,2.0,27.0,915.0,989.92,708.11
2016,4,30,14,30,891.0,125.0,2.0,27.0,886.0,1004.4,718.05
2016,4,30,14,45,883.0,122.0,2.0,27.0,850.0,1012.16,723.93
2016,4,30,15,0,875.0,119.0,2.0,27.0,814.0,1016.1,727.66
2016,4,30,15,15,863.0,116.5,1.95,27.0,771.0,1012.8,726.42
2016,4,30,15,30,851.0,114.0,1.9,27.0,728.0,1018.57,731.16
2016,4,30,15,45,838.0,109.5,1.85,27.0,680.5,1004.57,723.5
2016,4,30,16,0,825.0,105.0,1.8,27.0,633.0,986.99,713.91
2016,4,30,16,15,804.0,101.5,1.7,26.5,580.0,959.18,698.61
2016,4,30,16,30,783.0,98.0,1.6,26.0,527.0,928.3,681.36
2016,4,30,16,45,756.5,92.5,1.55,26.0,471.5,886.77,656.27
2016,4,30,17,0,730.0,87.0,1.5,26.0,416.0,842.88,629.32
2016,4,30,17,15,690.0,81.5,1.35,25.5,359.0,790.9,596.32
2016,4,30,17,30,650.0,76.0,1.2,25.0,302.0,732.08,557.58
2016,4,30,17,45,593.0,68.5,1.1,24.5,245.5,655.11,504.92
2016,4,30,18,0,536.0,61.0,1.0,24.0,189.0,579.35,450.46
2016,4,30,18,15,443.0,50.5,1.0,23.0,137.5,472.07,370.57
2016,4,30,18,30,350.0,40.0,1.0,22.0,86.0,370.26,289.32
2016,4,30,18,45,203.5,25.0,1.05,21.5,48.5,227.89,155.8
2016,4,30,19,0,57.0,10.0,1.1,21.0,11.0,48.23,0.0
2016,4,30,19,15,28.5,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,16.5,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,33.0,10.0,3.3,15.0,11.0,8.54,0.0
2016,5,1,6,15,151.5,28.0,3.45,15.5,46.5,21.62,11.13
2016,5,1,6,30,270.0,46.0,3.6,16.0,82.0,35.24,24.86
2016,5,1,6,45,357.5,59.0,3.8,16.5,131.0,44.8,33.81
2016,5,1,7,0,445.0,72.0,4.0,17.0,180.0,56.22,44.11
2016,5,1,7,15,222.5,43.0,4.05,17.5,97.0,31.62,22.4
2016,5,1,7,30,0.0,14.0,4.1,18.0,14.0,11.53,4.55
2016,5,1,7,45,0.0,70.0,4.2,18.5,70.0,58.04,45.32
2016,5,1,8,0,0.0,126.0,4.3,19.0,126.0,100.56,81.77
2016,5,1,8,15,38.0,181.5,4.35,19.5,202.5,133.32,109.17
2016,5,1,8,30,76.0,237.0,4.4,20.0,279.0,166.69,136.59
2016,5,1,8,45,49.0,237.0,4.5,20.5,265.0,167.9,136.83
2016,5,1,9,0,22.0,237.0,4.6,21.0,251.0,180.35,146.45
2016,5,1,9,15,25.5,260.0,4.6,21.0,277.5,196.42,159.23
2016,5,1,9,30,29.0,283.0,4.6,21.0,304.0,198.99,153.22
2016,5,1,9,45,15.0,214.5,4.65,21.5,226.0,171.09,130.77
2016,5,1,10,0,1.0,146.0,4.7,22.0,148.0,119.51,90.18
2016,5,1,10,15,15.5,245.0,4.7,22.0,259.0,197.95,151.1
2016,5,1,10,30,30.0,344.0,4.7,22.0,370.0,262.43,200.18
2016,5,1,10,45,104.0,402.5,4.7,22.5,496.0,322.69,243.92
2016,5,1,11,0,178.0,461.0,4.7,23.0,622.0,403.4,303.36
2016,5,1,11,15,112.0,440.5,4.7,23.0,543.0,378.42,286.0
2016,5,1,11,30,46.0,420.0,4.7,23.0,464.0,350.42,265.56
2016,5,1,11,45,39.5,410.5,4.75,23.5,449.0,348.0,263.44
2016,5,1,12,0,33.0,401.0,4.8,24.0,434.0,344.33,260.26
2016,5,1,12,15,116.0,451.5,4.8,24.0,564.0,446.79,337.63
2016,5,1,12,30,199.0,502.0,4.8,24.0,694.0,560.58,421.75
2016,5,1,12,45,187.5,500.0,4.85,24.0,680.5,569.4,428.13
2016,5,1,13,0,176.0,498.0,4.9,24.0,667.0,576.53,433.64
2016,5,1,13,15,111.5,460.0,4.95,24.0,567.0,506.08,381.84
2016,5,1,13,30,47.0,422.0,5.0,24.0,467.0,416.57,315.11
2016,5,1,13,45,50.5,409.5,5.05,24.0,457.0,415.33,315.01
2016,5,1,14,0,54.0,397.0,5.1,24.0,447.0,413.62,314.38
2016,5,1,14,15,64.5,401.0,5.1,23.5,458.5,434.42,331.28
2016,5,1,14,30,75.0,405.0,5.1,23.0,470.0,456.03,348.82
2016,5,1,14,45,389.0,303.0,5.1,23.0,615.0,726.11,557.11
2016,5,1,15,0,703.0,201.0,5.1,23.0,760.0,953.67,724.11
2016,5,1,15,15,687.0,196.5,5.05,23.0,718.5,944.34,717.36
2016,5,1,15,30,671.0,192.0,5.0,23.0,677.0,931.53,709.83
2016,5,1,15,45,497.5,233.0,5.0,23.0,579.0,796.97,614.27
2016,5,1,16,0,324.0,274.0,5.0,23.0,481.0,650.04,505.64
2016,5,1,16,15,453.0,218.0,4.9,22.5,481.5,739.92,578.33
2016,5,1,16,30,582.0,162.0,4.8,22.0,482.0,801.93,628.4
2016,5,1,16,45,549.0,152.5,4.7,22.0,429.5,753.51,594.36
2016,5,1,17,0,516.0,143.0,4.6,22.0,377.0,703.86,559.55
2016,5,1,17,15,471.0,131.5,4.35,21.5,323.0,639.6,513.43
2016,5,1,17,30,426.0,120.0,4.1,21.0,269.0,575.61,466.38
2016,5,1,17,45,366.0,105.5,3.9,20.5,217.0,495.27,404.62
2016,5,1,18,0,306.0,91.0,3.7,20.0,165.0,417.37,342.33
2016,5,1,18,15,230.5,71.0,3.6,19.5,118.5,305.19,250.23
2016,5,1,18,30,155.0,51.0,3.5,19.0,72.0,215.61,173.06
2016,5,1,18,45,77.5,29.0,3.45,19.0,39.5,122.01,84.38
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,8.54,0.0
2016,5,2,6,15,156.5,27.5,5.1,13.0,46.0,21.24,11.27
2016,5,2,6,30,269.0,45.0,5.2,13.0,81.0,34.47,24.56
2016,5,2,6,45,134.5,24.0,5.3,13.0,42.0,18.13,10.55
2016,5,2,7,0,0.0,3.0,5.4,13.0,3.0,2.46,0.0
2016,5,2,7,15,0.0,3.5,5.45,13.0,3.5,2.88,0.0
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.29,0.0
2016,5,2,7,45,19.0,90.5,5.6,13.0,99.0,72.37,59.09
2016,5,2,8,0,38.0,177.0,5.7,13.0,194.0,129.15,108.84
2016,5,2,8,15,49.0,204.5,5.7,13.0,229.5,146.75,123.7
2016,5,2,8,30,60.0,232.0,5.7,13.0,265.0,163.85,138.01
2016,5,2,8,45,30.0,181.5,5.7,13.5,198.0,135.05,112.44
2016,5,2,9,0,0.0,131.0,5.7,14.0,131.0,106.57,87.33
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,110.58,90.53
2016,5,2,9,30,0.0,141.0,5.5,14.0,141.0,114.72,89.67
2016,5,2,9,45,0.0,138.0,5.45,14.0,138.0,112.84,87.91
2016,5,2,10,0,0.0,135.0,5.4,14.0,135.0,110.82,86.06
2016,5,2,10,15,1.0,141.0,5.35,14.0,142.5,116.0,90.09
2016,5,2,10,30,2.0,147.0,5.3,14.0,150.0,121.35,94.27
2016,5,2,10,45,6.0,180.0,5.25,14.5,186.5,149.17,116.41
2016,5,2,11,0,10.0,213.0,5.2,15.0,223.0,177.55,138.81
2016,5,2,11,15,11.5,217.0,5.3,15.0,228.5,182.71,142.88
2016,5,2,11,30,13.0,221.0,5.4,15.0,234.0,188.07,147.15
2016,5,2,11,45,13.5,223.5,5.5,15.5,237.0,191.83,149.89
2016,5,2,12,0,14.0,226.0,5.6,16.0,240.0,195.66,152.68
2016,5,2,12,15,18.0,276.0,5.6,16.0,293.5,240.74,188.42
2016,5,2,12,30,22.0,326.0,5.6,16.0,347.0,288.97,226.3
2016,5,2,12,45,20.5,326.5,5.7,16.5,346.5,288.94,225.87
2016,5,2,13,0,19.0,327.0,5.8,17.0,346.0,290.74,226.98
2016,5,2,13,15,25.0,356.0,5.7,17.0,380.5,332.16,259.39
2016,5,2,13,30,31.0,385.0,5.6,17.0,415.0,368.92,287.96
2016,5,2,13,45,20.5,300.0,5.55,17.5,320.0,275.41,215.01
2016,5,2,14,0,10.0,215.0,5.5,18.0,225.0,192.5,149.56
2016,5,2,14,15,43.5,310.5,5.35,18.0,348.5,326.05,255.68
2016,5,2,14,30,77.0,406.0,5.2,18.0,472.0,458.96,358.38
2016,5,2,14,45,48.0,343.0,5.1,18.0,383.5,372.63,291.77
2016,5,2,15,0,19.0,280.0,5.0,18.0,295.0,265.98,208.56
2016,5,2,15,15,9.5,213.0,4.85,18.0,221.0,194.96,152.66
2016,5,2,15,30,0.0,146.0,4.7,18.0,147.0,124.45,96.07
2016,5,2,15,45,6.0,178.5,4.6,18.0,183.0,161.29,126.44
2016,5,2,16,0,12.0,211.0,4.5,18.0,219.0,200.71,158.71
2016,5,2,16,15,40.5,223.0,4.35,17.5,246.0,264.38,211.68
2016,5,2,16,30,69.0,235.0,4.2,17.0,273.0,313.32,252.73
2016,5,2,16,45,34.5,146.0,4.05,17.0,165.0,177.15,142.68
2016,5,2,17,0,0.0,57.0,3.9,17.0,57.0,47.21,34.13
2016,5,2,17,15,0.0,49.0,3.6,16.5,49.0,40.53,28.76
2016,5,2,17,30,0.0,41.0,3.3,16.0,41.0,33.87,23.27
2016,5,2,17,45,218.5,57.0,3.05,16.0,110.5,293.6,248.27
2016,5,2,18,0,437.0,73.0,2.8,16.0,180.0,503.69,417.5
2016,5,2,18,15,350.5,59.5,2.4,15.5,131.0,403.17,333.26
2016,5,2,18,30,264.0,46.0,2.0,15.0,82.0,308.71,251.38
2016,5,2,18,45,151.5,28.0,1.7,14.5,46.5,193.2,140.46
2016,5,2,19,0,39.0,10.0,1.4,14.0,11.0,35.74,0.0
2016,5,2,19,15,19.5,5.0,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
