Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,7.0,2.5,19.0,7.0,5.97,0.0
2016,5,13,6,0,13.0,14.0,2.6,19.0,14.0,11.85,0.0
2016,5,13,6,15,54.5,41.0,2.6,19.0,49.0,31.97,21.19
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,51.25,38.73
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.5,70.08,55.53
2016,5,13,7,0,200.0,122.0,2.7,20.0,177.0,87.22,70.51
2016,5,13,7,15,247.0,144.0,2.7,20.5,227.0,101.57,82.7
2016,5,13,7,30,294.0,166.0,2.7,21.0,277.0,115.44,94.18
2016,5,13,7,45,338.0,182.5,2.75,21.5,329.0,125.59,102.25
2016,5,13,8,0,382.0,199.0,2.8,22.0,381.0,135.34,109.84
2016,5,13,8,15,414.5,212.5,2.75,22.5,431.5,142.82,115.42
2016,5,13,8,30,447.0,226.0,2.7,23.0,482.0,142.27,114.29
2016,5,13,8,45,479.0,234.0,2.7,23.5,531.5,144.1,115.17
2016,5,13,9,0,511.0,242.0,2.7,24.0,581.0,145.7,115.89
2016,5,13,9,15,532.0,250.5,2.6,24.5,625.5,147.13,116.46
2016,5,13,9,30,553.0,259.0,2.5,25.0,670.0,187.99,125.2
2016,5,13,9,45,576.0,262.0,2.4,25.5,711.0,231.11,150.65
2016,5,13,10,0,599.0,265.0,2.3,26.0,752.0,274.32,181.8
2016,5,13,10,15,355.0,347.0,2.15,26.0,639.0,316.8,224.65
2016,5,13,10,30,111.0,429.0,2.0,26.0,526.0,342.79,252.16
2016,5,13,10,45,96.0,437.0,1.95,26.5,523.0,355.58,261.63
2016,5,13,11,0,81.0,445.0,1.9,27.0,520.0,366.61,269.55
2016,5,13,11,15,87.0,449.5,1.85,27.0,531.5,383.65,281.97
2016,5,13,11,30,93.0,454.0,1.8,27.0,543.0,401.27,294.73
2016,5,13,11,45,412.0,347.5,1.75,27.5,748.0,507.29,372.07
2016,5,13,12,0,731.0,241.0,1.7,28.0,953.0,655.23,476.84
2016,5,13,12,15,732.0,241.5,1.65,28.0,956.5,699.11,506.88
2016,5,13,12,30,733.0,242.0,1.6,28.0,960.0,741.85,536.2
2016,5,13,12,45,525.5,359.0,1.6,28.0,873.0,721.3,519.34
2016,5,13,13,0,318.0,476.0,1.6,28.0,786.0,679.45,487.78
2016,5,13,13,15,225.0,480.5,1.6,28.0,699.0,620.67,447.61
2016,5,13,13,30,132.0,485.0,1.6,28.0,612.0,560.14,405.21
2016,5,13,13,45,286.5,436.0,1.6,28.0,701.5,680.55,491.72
2016,5,13,14,0,441.0,387.0,1.6,28.0,791.0,807.99,578.92
2016,5,13,14,15,481.5,361.5,1.55,28.0,790.5,842.85,601.7
2016,5,13,14,30,522.0,336.0,1.5,28.0,790.0,875.98,624.17
2016,5,13,14,45,469.5,334.0,1.5,28.0,729.5,837.96,599.66
2016,5,13,15,0,417.0,332.0,1.5,28.0,669.0,796.12,573.1
2016,5,13,15,15,375.0,328.5,1.45,28.0,620.0,741.74,538.08
2016,5,13,15,30,333.0,325.0,1.4,28.0,571.0,703.83,513.27
2016,5,13,15,45,320.0,304.5,1.4,28.0,529.0,674.62,495.39
2016,5,13,16,0,307.0,284.0,1.4,28.0,487.0,643.46,475.94
2016,5,13,16,15,213.5,268.0,1.3,27.5,403.5,512.28,384.76
2016,5,13,16,30,120.0,252.0,1.2,27.0,320.0,404.36,306.9
2016,5,13,16,45,306.5,199.0,1.2,27.0,349.5,548.83,418.96
2016,5,13,17,0,493.0,146.0,1.2,27.0,379.0,685.52,519.42
2016,5,13,17,15,427.0,144.5,1.05,26.5,327.5,614.3,468.77
2016,5,13,17,30,361.0,143.0,0.9,26.0,276.0,524.96,405.9
2016,5,13,17,45,316.5,124.5,0.8,25.5,227.0,456.68,357.12
2016,5,13,18,0,272.0,106.0,0.7,25.0,178.0,390.04,307.36
2016,5,13,18,15,210.5,84.5,0.75,24.5,132.5,306.64,242.83
2016,5,13,18,30,149.0,63.0,0.8,24.0,87.0,226.5,177.92
2016,5,13,18,45,74.5,40.0,0.85,24.0,52.0,121.86,90.64
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.4,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,5.5,1.3,19.5,5.5,4.69,0.0
2016,5,14,6,0,0.0,11.0,1.4,20.0,11.0,9.05,0.0
2016,5,14,6,15,0.0,28.0,1.45,20.0,28.0,23.14,13.79
2016,5,14,6,30,0.0,45.0,1.5,20.0,45.0,36.68,26.1
2016,5,14,6,45,0.0,67.0,1.55,20.5,67.0,53.64,41.12
2016,5,14,7,0,0.0,89.0,1.6,21.0,89.0,70.37,55.7
2016,5,14,7,15,6.0,110.0,1.45,21.5,112.5,86.33,69.26
2016,5,14,7,30,12.0,131.0,1.3,22.0,136.0,102.17,82.4
2016,5,14,7,45,58.5,167.0,1.2,23.0,194.5,122.58,98.89
2016,5,14,8,0,105.0,203.0,1.1,24.0,253.0,145.57,117.07
2016,5,14,8,15,85.0,223.0,0.95,24.0,267.0,158.3,126.9
2016,5,14,8,30,65.0,243.0,0.8,24.0,281.0,170.62,136.29
2016,5,14,8,45,52.0,256.0,0.65,24.5,288.0,178.93,142.03
2016,5,14,9,0,39.0,269.0,0.5,25.0,295.0,186.88,147.39
2016,5,14,9,15,32.0,275.0,0.4,25.0,297.5,190.86,149.91
2016,5,14,9,30,25.0,281.0,0.3,25.0,300.0,215.22,160.3
2016,5,14,9,45,31.0,308.5,0.25,25.5,333.0,223.24,164.75
2016,5,14,10,0,37.0,336.0,0.2,26.0,366.0,247.53,181.5
2016,5,14,10,15,32.0,338.0,0.2,26.0,365.0,254.62,186.57
2016,5,14,10,30,27.0,340.0,0.2,26.0,364.0,260.79,191.09
2016,5,14,10,45,24.5,338.0,0.25,26.0,360.5,264.35,193.83
2016,5,14,11,0,22.0,336.0,0.3,26.0,357.0,276.78,202.98
2016,5,14,11,15,22.5,345.0,0.4,25.5,366.5,287.25,211.17
2016,5,14,11,30,23.0,354.0,0.5,25.0,376.0,297.87,219.51
2016,5,14,11,45,18.0,303.5,0.6,25.0,321.0,258.64,191.28
2016,5,14,12,0,13.0,253.0,0.7,25.0,266.0,217.23,161.18
2016,5,14,12,15,13.5,259.0,0.8,24.5,272.5,224.14,167.02
2016,5,14,12,30,14.0,265.0,0.9,24.0,279.0,231.16,172.75
2016,5,14,12,45,16.0,293.5,1.0,24.0,309.5,258.24,193.06
2016,5,14,13,0,18.0,322.0,1.1,24.0,340.0,285.97,213.67
2016,5,14,13,15,16.5,298.0,1.2,23.5,314.0,266.37,199.76
2016,5,14,13,30,15.0,274.0,1.3,23.0,288.0,246.12,185.4
2016,5,14,13,45,19.0,307.5,1.4,23.0,325.5,280.71,211.73
2016,5,14,14,0,23.0,341.0,1.5,23.0,363.0,316.5,238.59
2016,5,14,14,15,59.0,381.5,1.5,23.0,434.0,409.49,307.93
2016,5,14,14,30,95.0,422.0,1.5,23.0,505.0,492.04,368.0
2016,5,14,14,45,134.0,410.0,1.55,23.0,521.5,546.13,407.77
2016,5,14,15,0,173.0,398.0,1.6,23.0,538.0,582.03,434.97
2016,5,14,15,15,259.5,360.0,1.6,22.5,558.0,658.83,492.78
2016,5,14,15,30,346.0,322.0,1.6,22.0,578.0,713.61,534.94
2016,5,14,15,45,376.5,290.5,1.6,22.0,553.0,716.12,538.9
2016,5,14,16,0,407.0,259.0,1.6,22.0,528.0,737.26,555.9
2016,5,14,16,15,354.5,247.5,1.45,22.0,468.5,652.38,496.64
2016,5,14,16,30,302.0,236.0,1.3,22.0,409.0,588.44,451.59
2016,5,14,16,45,154.0,195.5,1.15,22.0,283.5,372.26,291.29
2016,5,14,17,0,6.0,155.0,1.0,22.0,158.0,146.98,113.56
2016,5,14,17,15,3.0,135.5,0.8,21.5,137.0,126.51,98.24
2016,5,14,17,30,0.0,116.0,0.6,21.0,116.0,105.98,81.97
2016,5,14,17,45,0.0,95.5,0.45,21.0,95.5,86.88,66.58
2016,5,14,18,0,0.0,75.0,0.3,21.0,75.0,67.39,50.57
2016,5,14,18,15,0.0,56.0,0.5,20.5,56.0,49.19,35.44
2016,5,14,18,30,0.0,37.0,0.7,20.0,37.0,30.6,19.7
2016,5,14,18,45,0.0,22.5,0.9,20.0,22.5,18.56,9.2
2016,5,14,19,0,0.0,8.0,1.1,20.0,8.0,6.57,0.0
2016,5,14,19,15,0.0,4.0,1.35,19.5,4.0,3.41,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.0,2.85,15.0,4.0,3.41,0.0
2016,5,15,6,0,0.0,8.0,3.0,15.0,8.0,6.57,0.0
2016,5,15,6,15,0.0,22.0,3.05,15.0,22.0,18.14,9.89
2016,5,15,6,30,0.0,36.0,3.1,15.0,36.0,29.76,20.59
2016,5,15,6,45,0.0,53.5,3.15,15.0,53.5,43.91,33.47
2016,5,15,7,0,0.0,71.0,3.2,15.0,71.0,57.69,45.86
2016,5,15,7,15,0.0,64.5,3.25,15.0,64.5,53.45,42.08
2016,5,15,7,30,0.0,58.0,3.3,15.0,58.0,48.02,37.16
2016,5,15,7,45,0.0,81.5,3.35,15.5,81.5,67.48,54.07
2016,5,15,8,0,0.0,105.0,3.4,16.0,105.0,85.7,69.62
2016,5,15,8,15,9.0,154.5,3.4,16.5,159.5,122.17,100.62
2016,5,15,8,30,18.0,204.0,3.4,17.0,214.0,156.83,129.45
2016,5,15,8,45,17.5,218.5,3.45,17.5,229.0,167.67,137.82
2016,5,15,9,0,17.0,233.0,3.5,18.0,244.0,178.37,146.04
2016,5,15,9,15,36.5,279.0,3.4,18.5,305.5,193.13,157.53
2016,5,15,9,30,56.0,325.0,3.3,19.0,367.0,227.17,174.81
2016,5,15,9,45,61.0,348.5,3.25,19.5,396.5,250.26,191.13
2016,5,15,10,0,66.0,372.0,3.2,20.0,426.0,274.44,208.75
2016,5,15,10,15,46.5,355.5,3.1,20.0,394.5,269.32,205.46
2016,5,15,10,30,27.0,339.0,3.0,20.0,363.0,260.22,199.06
2016,5,15,10,45,34.5,369.5,2.9,20.5,401.0,289.31,220.63
2016,5,15,11,0,42.0,400.0,2.8,21.0,439.0,320.13,243.22
2016,5,15,11,15,30.5,361.5,2.75,21.0,390.0,294.93,224.29
2016,5,15,11,30,19.0,323.0,2.7,21.0,341.0,271.83,206.91
2016,5,15,11,45,27.5,368.5,2.65,21.5,395.0,310.48,235.67
2016,5,15,12,0,36.0,414.0,2.6,22.0,449.0,357.15,269.84
2016,5,15,12,15,29.5,389.5,2.6,22.0,418.5,340.57,257.39
2016,5,15,12,30,23.0,365.0,2.6,22.0,388.0,320.2,242.29
2016,5,15,12,45,21.5,352.5,2.6,22.0,374.0,311.81,236.19
2016,5,15,13,0,20.0,340.0,2.6,22.0,360.0,302.85,229.62
2016,5,15,13,15,18.0,316.5,2.6,22.0,334.5,283.51,215.25
2016,5,15,13,30,16.0,293.0,2.6,22.0,309.0,263.46,200.31
2016,5,15,13,45,23.0,331.0,2.6,22.0,353.0,317.33,241.33
2016,5,15,14,0,30.0,369.0,2.6,22.0,397.0,364.15,276.45
2016,5,15,14,15,25.5,340.5,2.6,22.0,364.0,337.45,256.67
2016,5,15,14,30,21.0,312.0,2.6,22.0,331.0,292.97,223.63
2016,5,15,14,45,34.5,332.5,2.6,22.0,361.5,347.65,265.78
2016,5,15,15,0,48.0,353.0,2.6,22.0,392.0,387.68,296.39
2016,5,15,15,15,33.5,307.5,2.55,21.5,334.5,330.28,253.9
2016,5,15,15,30,19.0,262.0,2.5,21.0,277.0,252.69,195.38
2016,5,15,15,45,13.0,227.5,2.5,21.0,237.5,215.04,166.68
2016,5,15,16,0,7.0,193.0,2.5,21.0,198.0,177.08,137.2
2016,5,15,16,15,5.0,180.5,2.45,20.5,184.0,164.51,127.9
2016,5,15,16,30,3.0,168.0,2.4,20.0,170.0,151.98,118.49
2016,5,15,16,45,1.5,106.0,2.4,20.0,107.0,91.29,69.73
2016,5,15,17,0,0.0,44.0,2.4,20.0,44.0,36.41,24.71
2016,5,15,17,15,0.0,38.0,2.25,20.0,38.0,31.4,20.67
2016,5,15,17,30,0.0,32.0,2.1,20.0,32.0,26.41,16.57
2016,5,15,17,45,0.0,26.5,2.0,20.0,26.5,21.85,12.78
2016,5,15,18,0,0.0,21.0,1.9,20.0,21.0,17.29,8.94
2016,5,15,18,15,0.0,16.0,1.7,19.5,16.0,13.16,5.43
2016,5,15,18,30,0.0,11.0,1.5,19.0,11.0,9.03,1.88
2016,5,15,18,45,0.0,6.5,1.35,19.0,6.5,5.33,0.0
2016,5,15,19,0,0.0,2.0,1.2,19.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,1.15,19.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.5,2.7,17.5,4.5,3.84,0.0
2016,5,16,6,0,0.0,9.0,2.9,18.0,9.0,7.39,0.0
2016,5,16,6,15,0.0,22.5,2.95,18.0,22.5,18.56,10.1
2016,5,16,6,30,0.0,36.0,3.0,18.0,36.0,29.75,20.32
2016,5,16,6,45,0.0,52.5,3.15,18.0,52.5,43.19,32.41
2016,5,16,7,0,0.0,69.0,3.3,18.0,69.0,56.25,44.03
2016,5,16,7,15,0.0,87.0,3.3,18.5,87.0,70.29,56.2
2016,5,16,7,30,0.0,105.0,3.3,19.0,105.0,84.2,68.0
2016,5,16,7,45,18.5,145.5,3.35,19.5,155.0,113.67,92.93
2016,5,16,8,0,37.0,186.0,3.4,20.0,205.0,135.22,110.66
2016,5,16,8,15,19.0,172.0,3.3,20.0,181.5,134.32,109.43
2016,5,16,8,30,1.0,158.0,3.2,20.0,158.0,125.41,101.52
2016,5,16,8,45,1.0,158.5,3.1,20.5,159.0,126.46,101.85
2016,5,16,9,0,1.0,159.0,3.0,21.0,160.0,127.34,102.05
2016,5,16,9,15,5.5,187.5,2.9,21.5,191.5,148.25,118.84
2016,5,16,9,30,10.0,216.0,2.8,22.0,223.0,170.43,130.14
2016,5,16,9,45,18.5,265.5,2.75,22.5,280.0,208.44,158.56
2016,5,16,10,0,27.0,315.0,2.7,23.0,337.0,233.12,176.36
2016,5,16,10,15,22.0,303.0,2.5,23.0,321.5,242.3,183.25
2016,5,16,10,30,17.0,291.0,2.3,23.0,306.0,235.54,178.02
2016,5,16,10,45,33.0,352.5,2.15,23.5,383.0,277.45,208.73
2016,5,16,11,0,49.0,414.0,2.0,24.0,460.0,332.67,248.76
2016,5,16,11,15,41.0,405.5,1.85,24.5,444.5,331.28,246.96
2016,5,16,11,30,33.0,397.0,1.7,25.0,429.0,328.39,244.2
2016,5,16,11,45,69.5,445.5,1.6,25.5,513.5,392.88,290.44
2016,5,16,12,0,106.0,494.0,1.5,26.0,598.0,462.87,339.28
2016,5,16,12,15,63.0,418.5,1.4,26.0,480.5,386.53,284.47
2016,5,16,12,30,20.0,343.0,1.3,26.0,363.0,299.93,221.71
2016,5,16,12,45,28.0,379.5,1.25,26.0,407.5,343.89,254.08
2016,5,16,13,0,36.0,416.0,1.2,26.0,452.0,387.89,285.44
2016,5,16,13,15,26.5,360.5,1.3,26.0,387.0,337.54,249.47
2016,5,16,13,30,17.0,305.0,1.4,26.0,322.0,274.76,204.19
2016,5,16,13,45,17.0,304.5,1.5,26.5,321.5,276.24,205.46
2016,5,16,14,0,17.0,304.0,1.6,27.0,321.0,277.7,206.47
2016,5,16,14,15,15.5,285.5,1.75,27.0,300.5,261.48,194.9
2016,5,16,14,30,14.0,267.0,1.9,27.0,280.0,244.88,183.01
2016,5,16,14,45,51.5,326.0,2.1,27.0,369.0,357.88,268.38
2016,5,16,15,0,89.0,385.0,2.3,27.0,458.0,462.77,345.62
2016,5,16,15,15,157.5,367.5,2.4,26.5,488.0,541.96,405.6
2016,5,16,15,30,226.0,350.0,2.5,26.0,518.0,600.41,450.93
2016,5,16,15,45,225.5,326.0,2.7,26.0,484.5,580.11,438.38
2016,5,16,16,0,225.0,302.0,2.9,26.0,451.0,558.26,425.04
2016,5,16,16,15,191.5,279.0,2.95,25.5,398.5,502.79,386.38
2016,5,16,16,30,158.0,256.0,3.0,25.0,346.0,446.66,346.44
2016,5,16,16,45,168.0,229.0,3.1,25.0,316.5,428.06,334.8
2016,5,16,17,0,178.0,202.0,3.2,25.0,287.0,407.78,321.54
2016,5,16,17,15,168.0,178.0,3.15,24.5,250.0,370.85,294.95
2016,5,16,17,30,158.0,154.0,3.1,24.0,213.0,333.25,267.24
2016,5,16,17,45,323.0,114.0,3.1,23.5,209.5,446.51,361.4
2016,5,16,18,0,488.0,74.0,3.1,23.0,206.0,556.28,447.31
2016,5,16,18,15,411.5,63.0,3.0,22.5,156.5,462.97,373.74
2016,5,16,18,30,335.0,52.0,2.9,22.0,107.0,370.63,298.36
2016,5,16,18,45,227.0,36.5,2.8,21.5,67.5,259.32,202.57
2016,5,16,19,0,119.0,21.0,2.7,21.0,28.0,142.1,61.09
2016,5,16,19,15,59.5,10.5,2.65,20.5,14.0,48.39,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.15,16.5,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.6,17.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,7.0,2.7,17.0,7.0,5.74,0.0
2016,5,17,6,30,0.0,11.0,2.8,17.0,11.0,9.03,2.28
2016,5,17,6,45,0.0,16.5,2.95,17.5,16.5,13.57,6.37
2016,5,17,7,0,0.0,22.0,3.1,18.0,22.0,18.12,10.42
2016,5,17,7,15,1.0,73.0,3.15,18.5,73.5,60.02,47.24
2016,5,17,7,30,2.0,124.0,3.2,19.0,125.0,97.48,79.49
2016,5,17,7,45,1.0,69.5,3.25,19.5,70.0,57.64,44.63
2016,5,17,8,0,0.0,15.0,3.3,20.0,15.0,12.38,5.14
2016,5,17,8,15,1.0,88.5,3.3,20.5,89.5,73.55,57.77
2016,5,17,8,30,2.0,162.0,3.3,21.0,164.0,128.26,103.59
2016,5,17,8,45,14.5,208.0,3.3,21.5,218.0,160.79,130.01
2016,5,17,9,0,27.0,254.0,3.3,22.0,272.0,178.58,143.92
2016,5,17,9,15,13.5,190.0,3.2,22.0,199.0,150.23,120.19
2016,5,17,9,30,0.0,126.0,3.1,22.0,126.0,103.44,77.64
2016,5,17,9,45,10.0,208.0,3.05,22.5,216.0,166.77,126.76
2016,5,17,10,0,20.0,290.0,3.0,23.0,306.0,229.17,173.89
2016,5,17,10,15,20.0,299.0,2.95,23.0,316.0,239.02,181.06
2016,5,17,10,30,20.0,308.0,2.9,23.0,326.0,248.86,188.38
2016,5,17,10,45,16.0,272.5,2.9,23.5,287.5,224.17,169.26
2016,5,17,11,0,12.0,237.0,2.9,24.0,249.0,197.47,148.63
2016,5,17,11,15,13.0,252.5,2.85,24.0,265.5,211.69,159.47
2016,5,17,11,30,14.0,268.0,2.8,24.0,282.0,226.22,170.42
2016,5,17,11,45,25.5,343.5,2.8,24.5,369.0,290.3,218.21
2016,5,17,12,0,37.0,419.0,2.8,25.0,456.0,361.69,270.32
2016,5,17,12,15,89.5,463.5,2.75,25.0,552.5,440.29,327.98
2016,5,17,12,30,142.0,508.0,2.7,25.0,649.0,526.56,390.12
2016,5,17,12,45,474.0,343.5,2.7,25.0,807.5,669.68,498.03
2016,5,17,13,0,806.0,179.0,2.7,25.0,966.0,819.7,607.66
2016,5,17,13,15,803.0,178.5,2.7,25.0,954.0,852.76,628.93
2016,5,17,13,30,800.0,178.0,2.7,25.0,942.0,883.01,649.2
2016,5,17,13,45,521.0,319.0,2.7,25.5,812.5,797.06,585.89
2016,5,17,14,0,242.0,460.0,2.7,26.0,683.0,664.84,488.49
2016,5,17,14,15,125.0,322.5,2.7,25.5,437.5,431.68,324.57
2016,5,17,14,30,8.0,185.0,2.7,25.0,192.0,165.58,124.08
2016,5,17,14,45,66.0,290.5,2.7,25.0,344.5,336.63,256.57
2016,5,17,15,0,124.0,396.0,2.7,25.0,497.0,530.17,398.82
2016,5,17,15,15,159.0,375.0,2.7,25.0,498.0,551.54,415.26
2016,5,17,15,30,194.0,354.0,2.7,25.0,499.0,572.12,432.17
2016,5,17,15,45,102.5,283.5,2.7,25.0,360.0,405.94,310.2
2016,5,17,16,0,11.0,213.0,2.7,25.0,221.0,200.69,153.13
2016,5,17,16,15,7.5,192.0,2.7,24.5,197.5,178.35,136.83
2016,5,17,16,30,4.0,171.0,2.7,24.0,174.0,155.87,119.76
2016,5,17,16,45,2.0,138.0,2.75,24.0,139.5,122.69,93.78
2016,5,17,17,0,0.0,105.0,2.8,24.0,105.0,89.65,67.51
2016,5,17,17,15,0.0,91.5,2.75,23.5,91.5,77.6,58.14
2016,5,17,17,30,0.0,78.0,2.7,23.0,78.0,65.49,48.55
2016,5,17,17,45,0.0,64.5,2.65,23.0,64.5,53.45,38.75
2016,5,17,18,0,0.0,51.0,2.6,23.0,51.0,42.2,29.45
2016,5,17,18,15,0.0,38.5,2.6,22.5,38.5,31.8,20.78
2016,5,17,18,30,0.0,26.0,2.6,22.0,26.0,21.44,12.01
2016,5,17,18,45,0.0,16.0,2.6,22.0,16.0,13.17,4.87
2016,5,17,19,0,0.0,6.0,2.6,22.0,6.0,4.92,0.0
2016,5,17,19,15,0.0,3.0,2.65,21.5,3.0,2.56,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.95,15.0,8.0,6.83,0.0
2016,5,18,6,0,0.0,16.0,3.9,15.0,16.0,13.19,2.98
2016,5,18,6,15,6.0,37.5,3.9,15.0,38.5,30.29,20.39
2016,5,18,6,30,12.0,59.0,3.9,15.0,61.0,46.82,35.62
2016,5,18,6,45,29.0,81.0,3.9,15.5,88.5,62.39,49.73
2016,5,18,7,0,46.0,103.0,3.9,16.0,116.0,78.29,63.84
2016,5,18,7,15,51.5,128.5,3.95,16.0,146.0,95.93,79.28
2016,5,18,7,30,57.0,154.0,4.0,16.0,176.0,113.15,94.09
2016,5,18,7,45,28.5,125.5,4.1,16.5,136.5,96.75,79.33
2016,5,18,8,0,0.0,97.0,4.2,17.0,97.0,79.73,64.14
2016,5,18,8,15,0.0,126.0,4.1,17.0,126.0,101.79,82.93
2016,5,18,8,30,0.0,155.0,4.0,17.0,155.0,123.31,101.01
2016,5,18,8,45,2.5,168.5,3.95,17.5,170.5,133.61,109.17
2016,5,18,9,0,5.0,182.0,3.9,18.0,186.0,143.8,117.18
2016,5,18,9,15,26.5,250.5,3.8,18.5,270.5,177.58,144.76
2016,5,18,9,30,48.0,319.0,3.7,19.0,355.0,223.89,172.58
2016,5,18,9,45,49.5,339.0,3.65,19.5,378.0,243.91,186.83
2016,5,18,10,0,51.0,359.0,3.6,20.0,401.0,264.46,201.91
2016,5,18,10,15,66.0,388.5,3.5,20.5,445.5,294.79,224.07
2016,5,18,10,30,81.0,418.0,3.4,21.0,490.0,327.66,248.17
2016,5,18,10,45,257.0,405.0,3.3,21.5,641.0,373.49,279.19
2016,5,18,11,0,433.0,392.0,3.2,22.0,792.0,454.05,337.93
2016,5,18,11,15,339.0,437.5,3.15,22.0,754.5,479.79,359.13
2016,5,18,11,30,245.0,483.0,3.1,22.0,717.0,496.24,372.14
2016,5,18,11,45,142.5,455.0,3.05,22.5,592.0,438.04,329.43
2016,5,18,12,0,40.0,427.0,3.0,23.0,467.0,369.77,278.1
2016,5,18,12,15,135.0,465.5,2.95,23.0,598.5,472.34,354.9
2016,5,18,12,30,230.0,504.0,2.9,23.0,730.0,587.37,438.37
2016,5,18,12,45,174.0,501.0,2.85,23.5,671.5,562.04,418.31
2016,5,18,13,0,118.0,498.0,2.8,24.0,613.0,531.38,394.93
2016,5,18,13,15,173.0,491.5,2.8,24.0,658.5,586.46,435.84
2016,5,18,13,30,228.0,485.0,2.8,24.0,704.0,644.25,477.88
2016,5,18,13,45,221.0,475.0,2.8,24.0,683.0,644.71,478.37
2016,5,18,14,0,214.0,465.0,2.8,24.0,662.0,643.39,478.02
2016,5,18,14,15,177.0,450.5,2.85,24.0,610.0,607.26,452.72
2016,5,18,14,30,140.0,436.0,2.9,24.0,558.0,568.23,425.21
2016,5,18,14,45,444.0,306.5,2.95,24.0,672.0,785.02,587.49
2016,5,18,15,0,748.0,177.0,3.0,24.0,786.0,975.36,721.04
2016,5,18,15,15,384.0,221.0,3.1,23.5,533.0,655.69,499.16
2016,5,18,15,30,20.0,265.0,3.2,23.0,280.0,256.45,196.34
2016,5,18,15,45,15.0,237.0,3.3,23.0,248.5,226.22,174.41
2016,5,18,16,0,10.0,209.0,3.4,23.0,217.0,195.65,150.98
2016,5,18,16,15,23.5,217.5,3.5,22.5,232.5,220.32,171.83
2016,5,18,16,30,37.0,226.0,3.6,22.0,248.0,266.95,209.85
2016,5,18,16,45,28.5,199.5,3.7,22.0,215.5,232.14,182.87
2016,5,18,17,0,20.0,173.0,3.8,22.0,183.0,179.79,141.65
2016,5,18,17,15,15.0,152.0,3.8,21.5,159.5,155.84,123.01
2016,5,18,17,30,10.0,131.0,3.8,21.0,136.0,131.86,103.94
2016,5,18,17,45,5.0,110.0,3.8,20.5,112.5,107.83,84.44
2016,5,18,18,0,0.0,89.0,3.8,20.0,89.0,83.71,64.45
2016,5,18,18,15,0.0,67.5,3.75,19.5,67.5,62.82,46.98
2016,5,18,18,30,0.0,46.0,3.7,19.0,46.0,41.02,28.46
2016,5,18,18,45,0.0,29.0,3.65,19.0,29.0,24.03,13.78
2016,5,18,19,0,0.0,12.0,3.6,19.0,12.0,9.88,0.0
2016,5,18,19,15,0.0,6.0,3.6,18.5,6.0,5.12,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.85,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.64,0.0
2016,5,19,6,15,0.0,5.0,2.75,15.0,5.0,4.1,0.0
2016,5,19,6,30,0.0,8.0,2.9,15.0,8.0,6.57,0.15
2016,5,19,6,45,0.0,11.5,3.1,15.0,11.5,9.45,2.8
2016,5,19,7,0,0.0,15.0,3.3,15.0,15.0,12.34,5.42
2016,5,19,7,15,0.0,13.5,3.15,15.0,13.5,11.11,4.31
2016,5,19,7,30,0.0,12.0,3.0,15.0,12.0,9.88,3.19
2016,5,19,7,45,0.0,21.5,2.95,15.5,21.5,17.74,10.13
2016,5,19,8,0,0.0,31.0,2.9,16.0,31.0,25.62,17.01
2016,5,19,8,15,0.0,37.5,3.0,16.0,37.5,31.04,21.67
2016,5,19,8,30,0.0,44.0,3.1,16.0,44.0,36.46,26.32
2016,5,19,8,45,0.0,58.5,3.25,16.0,58.5,48.57,36.74
2016,5,19,9,0,0.0,73.0,3.4,16.0,73.0,60.72,47.1
2016,5,19,9,15,0.0,67.5,3.3,16.0,67.5,56.17,43.03
2016,5,19,9,30,0.0,62.0,3.2,16.0,62.0,51.62,37.14
2016,5,19,9,45,0.0,78.5,3.15,16.5,78.5,65.47,48.33
2016,5,19,10,0,0.0,95.0,3.1,17.0,95.0,79.16,59.26
2016,5,19,10,15,0.0,105.0,2.85,17.0,105.0,87.22,65.67
2016,5,19,10,30,0.0,115.0,2.6,17.0,115.0,95.33,72.08
2016,5,19,10,45,2.0,134.5,2.35,17.5,137.0,111.86,85.04
2016,5,19,11,0,4.0,154.0,2.1,18.0,159.0,128.68,98.1
2016,5,19,11,15,194.5,291.0,2.25,18.0,478.0,310.15,238.7
2016,5,19,11,30,385.0,428.0,2.4,18.0,797.0,525.46,399.21
2016,5,19,11,45,330.5,458.5,2.55,18.5,778.0,544.45,412.54
2016,5,19,12,0,276.0,489.0,2.7,19.0,759.0,559.13,423.09
2016,5,19,12,15,234.5,499.0,2.6,19.5,729.5,565.93,426.94
2016,5,19,12,30,193.0,509.0,2.5,20.0,700.0,564.43,424.51
2016,5,19,12,45,234.5,499.0,2.45,20.5,729.5,606.93,455.1
2016,5,19,13,0,276.0,489.0,2.4,21.0,759.0,656.6,490.03
2016,5,19,13,15,547.5,330.5,2.25,21.5,857.0,777.75,579.26
2016,5,19,13,30,819.0,172.0,2.1,22.0,955.0,894.34,660.06
2016,5,19,13,45,514.5,319.0,1.95,22.5,807.5,791.11,583.09
2016,5,19,14,0,210.0,466.0,1.8,23.0,660.0,640.52,471.83
2016,5,19,14,15,138.5,436.5,1.8,23.0,563.0,556.45,413.58
2016,5,19,14,30,67.0,407.0,1.8,23.0,466.0,448.91,336.33
2016,5,19,14,45,78.5,397.0,1.8,23.0,463.5,457.19,343.99
2016,5,19,15,0,90.0,387.0,1.8,23.0,461.0,465.49,351.07
2016,5,19,15,15,50.5,307.0,1.7,23.0,348.5,346.57,263.59
2016,5,19,15,30,11.0,227.0,1.6,23.0,236.0,210.54,160.51
2016,5,19,15,45,14.5,230.0,1.5,23.0,240.5,218.79,167.81
2016,5,19,16,0,18.0,233.0,1.4,23.0,245.0,227.67,175.16
2016,5,19,16,15,50.0,241.5,1.4,22.5,271.0,292.8,227.29
2016,5,19,16,30,82.0,250.0,1.4,22.0,297.0,340.95,265.99
2016,5,19,16,45,42.0,199.5,1.45,22.0,223.5,245.27,192.04
2016,5,19,17,0,2.0,149.0,1.5,22.0,150.0,136.12,105.26
2016,5,19,17,15,1.0,130.5,1.5,21.5,131.0,118.54,91.88
2016,5,19,17,30,0.0,112.0,1.5,21.0,112.0,100.84,77.94
2016,5,19,17,45,236.0,95.0,1.5,21.0,160.0,341.06,279.29
2016,5,19,18,0,472.0,78.0,1.5,21.0,208.0,547.49,439.11
2016,5,19,18,15,398.5,66.5,1.45,20.5,159.0,451.23,363.32
2016,5,19,18,30,325.0,55.0,1.4,20.0,110.0,367.01,295.27
2016,5,19,18,45,223.5,39.0,1.4,19.5,70.5,260.09,204.64
2016,5,19,19,0,122.0,23.0,1.4,19.0,31.0,150.1,83.22
2016,5,19,19,15,61.0,11.5,1.55,18.5,15.5,50.33,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,63.0,12.5,1.6,13.5,17.0,10.67,0.0
2016,5,20,6,0,126.0,25.0,1.8,14.0,34.0,19.33,7.83
2016,5,20,6,15,226.5,41.0,1.8,14.5,74.5,31.42,21.52
2016,5,20,6,30,327.0,57.0,1.8,15.0,115.0,43.3,32.59
2016,5,20,6,45,403.0,68.5,1.85,15.5,165.0,51.56,40.21
2016,5,20,7,0,479.0,80.0,1.9,16.0,215.0,61.41,48.97
2016,5,20,7,15,265.0,115.0,1.9,16.5,192.5,83.76,68.44
2016,5,20,7,30,51.0,150.0,1.9,17.0,170.0,110.87,91.62
2016,5,20,7,45,133.5,177.0,1.95,17.5,239.5,124.79,103.02
2016,5,20,8,0,216.0,204.0,2.0,18.0,309.0,141.98,117.02
2016,5,20,8,15,184.5,232.0,2.0,18.5,329.0,157.48,129.36
2016,5,20,8,30,153.0,260.0,2.0,19.0,349.0,172.17,140.85
2016,5,20,8,45,129.5,283.0,2.0,20.0,363.5,183.75,149.34
2016,5,20,9,0,106.0,306.0,2.0,21.0,378.0,207.36,167.52
2016,5,20,9,15,134.5,332.5,2.0,21.0,429.5,209.28,168.54
2016,5,20,9,30,163.0,359.0,2.0,21.0,481.0,240.36,179.18
2016,5,20,9,45,168.5,380.5,2.05,21.5,513.0,269.65,199.07
2016,5,20,10,0,174.0,402.0,2.1,22.0,545.0,300.09,221.23
2016,5,20,10,15,500.5,275.5,2.1,22.5,709.5,303.53,213.06
2016,5,20,10,30,827.0,149.0,2.1,23.0,874.0,360.43,250.64
2016,5,20,10,45,833.5,150.5,2.15,23.5,901.5,413.95,295.8
2016,5,20,11,0,840.0,152.0,2.2,24.0,929.0,469.63,341.47
2016,5,20,11,15,844.5,153.0,2.15,24.0,948.5,520.19,382.63
2016,5,20,11,30,849.0,154.0,2.1,24.0,968.0,570.09,422.09
2016,5,20,11,45,860.5,148.5,2.1,24.5,982.0,618.98,459.06
2016,5,20,12,0,872.0,143.0,2.1,25.0,996.0,667.38,494.58
2016,5,20,12,15,872.5,143.0,2.05,25.0,999.5,711.59,526.78
2016,5,20,12,30,873.0,143.0,2.0,25.0,1003.0,754.3,557.14
2016,5,20,12,45,871.0,143.0,2.0,25.5,998.0,793.45,583.05
2016,5,20,13,0,869.0,143.0,2.0,26.0,993.0,830.45,606.25
2016,5,20,13,15,866.0,142.5,2.0,26.0,980.5,863.71,628.02
2016,5,20,13,30,863.0,142.0,2.0,26.0,968.0,894.12,647.89
2016,5,20,13,45,858.0,140.5,2.0,26.0,947.0,918.82,664.07
2016,5,20,14,0,853.0,139.0,2.0,26.0,926.0,940.21,678.22
2016,5,20,14,15,845.5,137.5,2.0,26.0,898.0,955.85,688.78
2016,5,20,14,30,838.0,136.0,2.0,26.0,870.0,967.99,697.29
2016,5,20,14,45,827.5,134.5,2.0,26.0,835.0,973.68,701.85
2016,5,20,15,0,817.0,133.0,2.0,26.0,800.0,989.51,713.12
2016,5,20,15,15,804.5,130.5,2.05,26.0,759.5,985.19,712.18
2016,5,20,15,30,792.0,128.0,2.1,26.0,719.0,977.36,709.34
2016,5,20,15,45,776.0,124.5,2.15,26.0,673.0,961.42,701.42
2016,5,20,16,0,760.0,121.0,2.2,26.0,627.0,942.22,691.5
2016,5,20,16,15,739.5,117.0,2.2,25.5,577.5,914.79,677.03
2016,5,20,16,30,719.0,113.0,2.2,25.0,528.0,891.21,665.08
2016,5,20,16,45,691.0,108.0,2.25,25.0,475.5,850.21,640.34
2016,5,20,17,0,663.0,103.0,2.3,25.0,423.0,807.28,613.93
2016,5,20,17,15,626.0,97.0,2.15,24.5,369.0,752.92,578.59
2016,5,20,17,30,589.0,91.0,2.0,24.0,315.0,697.72,541.78
2016,5,20,17,45,537.0,83.0,1.9,24.0,262.5,626.12,491.08
2016,5,20,18,0,485.0,75.0,1.8,24.0,210.0,555.38,439.16
2016,5,20,18,15,412.5,64.0,1.65,23.0,160.5,465.53,371.56
2016,5,20,18,30,340.0,53.0,1.5,22.0,111.0,375.46,300.2
2016,5,20,18,45,234.5,38.0,1.4,21.5,71.0,266.12,208.28
2016,5,20,19,0,129.0,23.0,1.3,21.0,31.0,155.61,90.16
2016,5,20,19,15,64.5,11.5,1.35,21.0,15.5,52.69,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.0,11.5,1.9,19.5,12.5,9.82,0.0
2016,5,21,6,0,38.0,23.0,2.1,20.0,25.0,18.61,7.31
2016,5,21,6,15,96.0,48.0,2.15,20.0,63.0,37.13,25.81
2016,5,21,6,30,154.0,73.0,2.2,20.0,101.0,54.4,41.46
2016,5,21,6,45,77.0,41.5,2.3,20.5,55.5,32.23,22.54
2016,5,21,7,0,0.0,10.0,2.4,21.0,10.0,8.22,1.56
2016,5,21,7,15,182.5,81.0,2.4,21.5,152.0,60.54,47.11
2016,5,21,7,30,365.0,152.0,2.4,22.0,294.0,107.87,87.34
2016,5,21,7,45,200.5,169.5,2.4,22.5,249.5,121.43,98.23
2016,5,21,8,0,36.0,187.0,2.4,23.0,205.0,135.97,109.8
2016,5,21,8,15,58.5,219.5,2.4,23.0,252.5,156.31,126.23
2016,5,21,8,30,81.0,252.0,2.4,23.0,300.0,175.94,141.87
2016,5,21,8,45,54.0,253.5,2.45,23.5,286.5,177.84,142.64
2016,5,21,9,0,27.0,255.0,2.5,24.0,273.0,179.2,143.03
2016,5,21,9,15,21.0,253.0,2.5,24.0,268.0,193.07,153.83
2016,5,21,9,30,15.0,251.0,2.5,24.0,263.0,195.15,147.84
2016,5,21,9,45,19.5,279.0,2.5,24.5,295.0,218.11,164.46
2016,5,21,10,0,24.0,307.0,2.5,25.0,327.0,241.92,181.64
2016,5,21,10,15,19.0,287.5,2.45,25.0,304.0,230.78,173.15
2016,5,21,10,30,14.0,268.0,2.4,25.0,281.0,217.89,163.44
2016,5,21,10,45,53.0,361.0,2.4,25.5,410.0,290.96,217.04
2016,5,21,11,0,92.0,454.0,2.4,26.0,539.0,378.2,279.98
2016,5,21,11,15,96.5,467.0,2.35,26.0,558.0,401.04,296.4
2016,5,21,11,30,101.0,480.0,2.3,26.0,577.0,424.69,313.56
2016,5,21,11,45,61.0,416.5,2.3,26.5,475.5,366.43,271.15
2016,5,21,12,0,21.0,353.0,2.3,27.0,374.0,302.74,224.25
2016,5,21,12,15,18.0,319.5,2.25,27.0,338.0,276.64,205.28
2016,5,21,12,30,15.0,286.0,2.2,27.0,302.0,249.32,185.16
2016,5,21,12,45,77.0,394.5,2.2,27.0,471.0,394.17,292.49
2016,5,21,13,0,139.0,503.0,2.2,27.0,640.0,552.46,404.65
2016,5,21,13,15,143.0,497.0,2.2,27.0,636.0,565.76,413.41
2016,5,21,13,30,147.0,491.0,2.2,27.0,632.0,578.34,422.59
2016,5,21,13,45,81.0,387.5,2.25,27.5,465.5,422.11,311.82
2016,5,21,14,0,15.0,284.0,2.3,28.0,299.0,257.95,191.24
2016,5,21,14,15,364.0,248.0,2.35,28.0,568.5,619.29,462.26
2016,5,21,14,30,713.0,212.0,2.4,28.0,838.0,944.8,684.22
2016,5,21,14,45,676.0,224.5,2.45,28.0,798.5,938.45,678.5
2016,5,21,15,0,639.0,237.0,2.5,28.0,759.0,927.95,672.96
2016,5,21,15,15,623.5,231.5,2.55,27.5,719.5,917.56,669.33
2016,5,21,15,30,608.0,226.0,2.6,27.0,680.0,903.86,663.56
2016,5,21,15,45,559.5,224.0,2.65,27.0,621.5,850.16,630.27
2016,5,21,16,0,511.0,222.0,2.7,27.0,563.0,801.64,598.25
2016,5,21,16,15,522.0,205.5,2.7,26.5,530.5,794.94,597.64
2016,5,21,16,30,533.0,189.0,2.7,26.0,498.0,785.41,594.83
2016,5,21,16,45,507.0,177.0,2.75,26.0,448.0,741.86,566.66
2016,5,21,17,0,481.0,165.0,2.8,26.0,398.0,696.9,537.19
2016,5,21,17,15,441.5,153.0,2.65,25.5,346.5,638.1,496.9
2016,5,21,17,30,402.0,141.0,2.5,25.0,295.0,579.31,455.58
2016,5,21,17,45,346.5,126.5,2.45,25.0,244.0,484.64,385.67
2016,5,21,18,0,291.0,112.0,2.4,25.0,193.0,413.28,330.77
2016,5,21,18,15,230.5,91.5,2.35,24.5,146.5,331.61,266.21
2016,5,21,18,30,170.0,71.0,2.3,24.0,100.0,253.39,201.9
2016,5,21,18,45,105.0,46.5,2.3,23.5,62.0,167.21,129.13
2016,5,21,19,0,40.0,22.0,2.3,23.0,24.0,62.58,34.44
2016,5,21,19,15,20.0,11.0,2.4,23.0,12.0,22.69,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.5,11.52,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,33.0,21.13,9.28
2016,5,22,6,15,170.5,46.0,2.3,21.0,72.0,35.49,24.34
2016,5,22,6,30,260.0,65.0,2.4,21.0,111.0,48.77,36.47
2016,5,22,6,45,328.5,79.5,2.5,21.5,159.0,58.88,45.52
2016,5,22,7,0,397.0,94.0,2.6,22.0,207.0,68.7,54.05
2016,5,22,7,15,198.5,99.5,2.6,22.0,156.0,73.05,57.74
2016,5,22,7,30,0.0,105.0,2.6,22.0,105.0,84.34,67.25
2016,5,22,7,45,8.0,138.5,2.6,22.5,142.5,108.99,87.78
2016,5,22,8,0,16.0,172.0,2.6,23.0,180.0,133.01,107.37
2016,5,22,8,15,56.0,214.0,2.6,23.5,246.0,153.26,123.5
2016,5,22,8,30,96.0,256.0,2.6,24.0,312.0,178.32,143.31
2016,5,22,8,45,108.5,283.0,2.6,24.5,351.5,194.26,155.42
2016,5,22,9,0,121.0,310.0,2.6,25.0,391.0,196.88,156.71
2016,5,22,9,15,158.5,334.0,2.6,25.0,448.5,211.2,167.74
2016,5,22,9,30,196.0,358.0,2.6,25.0,506.0,243.28,177.74
2016,5,22,9,45,176.5,380.5,2.6,25.5,519.0,271.31,197.26
2016,5,22,10,0,157.0,403.0,2.6,26.0,532.0,297.63,217.09
2016,5,22,10,15,93.0,375.5,2.6,26.0,453.0,294.47,217.47
2016,5,22,10,30,29.0,348.0,2.6,26.0,374.0,267.22,199.28
2016,5,22,10,45,19.5,276.0,2.65,26.5,293.5,228.24,170.08
2016,5,22,11,0,10.0,204.0,2.7,27.0,213.0,170.93,126.71
2016,5,22,11,15,9.0,193.0,2.75,27.0,202.0,162.88,120.68
2016,5,22,11,30,8.0,182.0,2.8,27.0,191.0,154.51,114.3
2016,5,22,11,45,15.0,270.5,2.85,27.0,286.0,230.77,171.95
2016,5,22,12,0,22.0,359.0,2.9,27.0,381.0,308.16,229.22
2016,5,22,12,15,20.5,346.0,2.95,27.0,366.5,299.87,222.95
2016,5,22,12,30,19.0,333.0,3.0,27.0,352.0,291.01,216.53
2016,5,22,12,45,112.5,418.5,3.1,27.5,529.0,446.51,331.4
2016,5,22,13,0,206.0,504.0,3.2,28.0,706.0,607.43,445.33
2016,5,22,13,15,266.0,482.5,3.25,28.0,740.0,664.59,486.0
2016,5,22,13,30,326.0,461.0,3.3,28.0,774.0,718.53,524.86
2016,5,22,13,45,236.0,465.0,3.35,28.0,689.0,648.66,475.56
2016,5,22,14,0,146.0,469.0,3.4,28.0,604.0,583.23,428.78
2016,5,22,14,15,239.0,440.5,3.4,28.0,654.0,656.33,483.51
2016,5,22,14,30,332.0,412.0,3.4,28.0,704.0,749.12,550.03
2016,5,22,14,45,182.0,370.0,3.45,28.0,529.0,551.36,410.22
2016,5,22,15,0,32.0,328.0,3.5,28.0,354.0,344.71,257.79
2016,5,22,15,15,23.0,284.5,3.5,27.5,303.0,275.75,207.9
2016,5,22,15,30,14.0,241.0,3.5,27.0,252.0,226.85,171.63
2016,5,22,15,45,189.0,258.5,3.55,27.0,386.0,465.5,363.65
2016,5,22,16,0,364.0,276.0,3.6,27.0,520.0,690.74,524.05
2016,5,22,16,15,373.0,250.0,3.55,26.5,483.0,672.9,513.25
2016,5,22,16,30,382.0,224.0,3.5,26.0,446.0,652.56,502.06
2016,5,22,16,45,435.0,193.0,3.45,26.0,422.5,689.58,531.7
2016,5,22,17,0,488.0,162.0,3.4,26.0,399.0,700.0,542.47
2016,5,22,17,15,448.5,150.0,3.2,25.5,347.5,641.01,501.31
2016,5,22,17,30,409.0,138.0,3.0,25.0,296.0,582.02,459.49
2016,5,22,17,45,356.0,124.0,2.9,25.0,245.5,508.94,405.0
2016,5,22,18,0,303.0,110.0,2.8,25.0,195.0,420.33,337.18
2016,5,22,18,15,240.5,90.0,2.65,24.5,148.5,337.07,271.18
2016,5,22,18,30,178.0,70.0,2.5,24.0,102.0,257.39,205.52
2016,5,22,18,45,112.5,46.5,2.45,24.0,64.0,172.15,133.18
2016,5,22,19,0,47.0,23.0,2.4,24.0,26.0,69.59,40.26
2016,5,22,19,15,23.5,11.5,2.45,23.5,13.0,25.46,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
