Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.5,12.38,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,41.0,22.39,10.87
2016,6,22,6,15,249.5,42.5,2.65,23.5,81.0,32.59,21.71
2016,6,22,6,30,351.0,56.0,2.8,24.0,121.0,42.65,30.82
2016,6,22,6,45,428.0,65.0,3.0,24.5,170.0,50.73,37.99
2016,6,22,7,0,505.0,74.0,3.2,25.0,219.0,56.67,43.11
2016,6,22,7,15,554.0,81.0,3.2,25.5,270.5,60.67,46.39
2016,6,22,7,30,603.0,88.0,3.2,26.0,322.0,64.56,49.46
2016,6,22,7,45,641.5,92.5,3.2,26.5,375.0,66.42,50.74
2016,6,22,8,0,680.0,97.0,3.2,27.0,428.0,68.24,51.94
2016,6,22,8,15,705.5,101.0,3.15,27.5,479.5,69.46,52.64
2016,6,22,8,30,731.0,105.0,3.1,28.0,531.0,77.43,58.92
2016,6,22,8,45,752.0,108.5,3.1,28.5,580.0,78.19,59.2
2016,6,22,9,0,773.0,112.0,3.1,29.0,629.0,78.84,59.42
2016,6,22,9,15,788.0,114.5,3.1,29.5,674.0,82.82,62.35
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,132.65,71.55
2016,6,22,9,45,547.5,248.0,3.1,30.5,669.0,221.67,141.92
2016,6,22,10,0,292.0,379.0,3.1,31.0,619.0,295.2,206.12
2016,6,22,10,15,567.5,252.5,3.15,31.0,743.0,297.93,200.12
2016,6,22,10,30,843.0,126.0,3.2,31.0,867.0,349.93,235.2
2016,6,22,10,45,850.0,127.5,3.25,31.5,895.0,402.01,278.49
2016,6,22,11,0,857.0,129.0,3.3,32.0,923.0,454.1,320.92
2016,6,22,11,15,861.5,130.0,3.35,32.0,943.5,504.49,361.77
2016,6,22,11,30,866.0,131.0,3.4,32.0,964.0,554.25,401.11
2016,6,22,11,45,875.5,127.0,3.5,32.5,978.5,602.66,437.81
2016,6,22,12,0,885.0,123.0,3.6,33.0,993.0,650.44,473.08
2016,6,22,12,15,886.0,123.0,3.65,33.0,998.5,694.64,505.79
2016,6,22,12,30,887.0,123.0,3.7,33.0,1004.0,737.44,536.86
2016,6,22,12,45,887.5,122.0,3.75,33.0,1001.5,777.7,564.9
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,816.16,590.66
2016,6,22,13,15,886.0,120.5,3.8,33.0,988.5,850.68,613.5
2016,6,22,13,30,884.0,120.0,3.8,33.0,978.0,882.46,634.48
2016,6,22,13,45,881.5,118.5,3.85,33.0,960.5,909.96,652.93
2016,6,22,14,0,879.0,117.0,3.9,33.0,943.0,934.32,669.4
2016,6,22,14,15,873.5,115.5,3.85,33.0,917.5,952.6,681.47
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,967.46,691.47
2016,6,22,14,45,848.0,120.0,3.8,33.0,857.0,972.21,695.38
2016,6,22,15,0,828.0,126.0,3.8,33.0,822.0,973.46,697.26
2016,6,22,15,15,817.5,123.5,3.8,33.0,783.5,972.09,697.63
2016,6,22,15,30,807.0,121.0,3.8,33.0,745.0,980.51,704.52
2016,6,22,15,45,549.0,214.0,3.8,33.0,627.5,824.5,602.49
2016,6,22,16,0,291.0,307.0,3.8,33.0,510.0,647.92,477.32
2016,6,22,16,15,515.5,209.0,3.75,32.5,536.5,790.25,585.14
2016,6,22,16,30,740.0,111.0,3.7,32.0,563.0,904.05,665.14
2016,6,22,16,45,506.0,161.5,3.65,32.0,458.0,721.68,541.62
2016,6,22,17,0,272.0,212.0,3.6,32.0,353.0,528.08,401.14
2016,6,22,17,15,447.5,152.5,3.4,31.5,354.5,643.8,491.95
2016,6,22,17,30,623.0,93.0,3.2,31.0,356.0,736.05,559.63
2016,6,22,17,45,578.0,86.5,3.05,30.5,303.5,672.46,516.04
2016,6,22,18,0,533.0,80.0,2.9,30.0,251.0,609.12,472.14
2016,6,22,18,15,471.5,71.5,2.75,29.5,201.5,530.03,414.63
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,453.16,356.13
2016,6,22,18,45,321.0,50.5,2.5,28.5,108.0,349.87,274.18
2016,6,22,19,0,232.0,38.0,2.4,28.0,64.0,259.62,197.59
2016,6,22,19,15,116.0,19.0,2.55,27.5,32.0,132.86,63.46
2016,6,22,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,82.0,14.0,2.65,22.5,20.5,11.95,0.0
2016,6,23,6,0,164.0,28.0,2.8,23.0,41.0,21.67,10.21
2016,6,23,6,15,268.0,41.5,2.9,23.0,82.0,31.92,21.18
2016,6,23,6,30,372.0,55.0,3.0,23.0,123.0,42.04,30.43
2016,6,23,6,45,458.0,61.5,3.2,23.5,173.5,48.08,35.88
2016,6,23,7,0,544.0,68.0,3.4,24.0,224.0,52.28,39.53
2016,6,23,7,15,591.0,74.5,3.4,24.5,276.5,56.14,42.72
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,59.9,45.7
2016,6,23,7,45,680.0,83.5,3.4,25.5,383.5,60.69,46.11
2016,6,23,8,0,722.0,86.0,3.4,26.0,438.0,67.22,51.32
2016,6,23,8,15,746.0,89.5,3.35,26.5,489.5,68.6,52.16
2016,6,23,8,30,770.0,93.0,3.3,27.0,541.0,69.9,52.92
2016,6,23,8,45,563.5,184.0,3.3,27.5,527.0,116.3,90.8
2016,6,23,9,0,357.0,275.0,3.3,28.0,513.0,171.31,134.76
2016,6,23,9,15,599.0,188.0,3.25,28.5,622.0,112.57,86.73
2016,6,23,9,30,841.0,101.0,3.2,29.0,731.0,135.79,73.3
2016,6,23,9,45,853.5,101.5,3.2,29.5,771.0,187.3,104.07
2016,6,23,10,0,866.0,102.0,3.2,30.0,811.0,240.19,143.6
2016,6,23,10,15,874.0,104.0,3.2,30.0,845.5,294.09,187.99
2016,6,23,10,30,882.0,106.0,3.2,30.0,880.0,348.51,234.04
2016,6,23,10,45,888.0,106.5,3.25,30.5,908.0,401.53,278.54
2016,6,23,11,0,894.0,107.0,3.3,31.0,936.0,454.39,322.02
2016,6,23,11,15,898.0,108.0,3.35,31.0,956.5,506.3,364.36
2016,6,23,11,30,902.0,109.0,3.4,31.0,977.0,557.46,405.05
2016,6,23,11,45,608.0,293.0,3.45,31.5,882.0,568.18,413.02
2016,6,23,12,0,314.0,477.0,3.5,32.0,787.0,566.35,409.09
2016,6,23,12,15,601.0,301.5,3.55,32.0,897.5,644.54,468.96
2016,6,23,12,30,888.0,126.0,3.6,32.0,1008.0,739.77,540.47
2016,6,23,12,45,887.5,126.0,3.65,32.5,1005.5,780.19,567.3
2016,6,23,13,0,887.0,126.0,3.7,33.0,1003.0,818.81,591.97
2016,6,23,13,15,885.0,125.5,3.7,33.0,992.0,853.5,614.86
2016,6,23,13,30,883.0,125.0,3.7,33.0,981.0,885.45,635.91
2016,6,23,13,45,879.5,123.5,3.75,33.0,963.0,912.23,653.85
2016,6,23,14,0,876.0,122.0,3.8,33.0,945.0,935.82,669.8
2016,6,23,14,15,870.5,120.5,3.75,33.0,919.5,954.23,681.93
2016,6,23,14,30,865.0,119.0,3.7,33.0,894.0,969.23,691.98
2016,6,23,14,45,597.0,250.5,3.7,33.0,776.5,878.33,632.31
2016,6,23,15,0,329.0,382.0,3.7,33.0,659.0,734.91,531.09
2016,6,23,15,15,232.5,376.0,3.7,33.0,567.0,621.08,453.35
2016,6,23,15,30,136.0,370.0,3.7,33.0,475.0,524.77,384.95
2016,6,23,15,45,471.0,237.0,3.7,33.0,570.5,770.46,566.55
2016,6,23,16,0,806.0,104.0,3.7,33.0,666.0,967.19,700.16
2016,6,23,16,15,788.5,101.0,3.65,32.5,618.0,944.85,687.11
2016,6,23,16,30,771.0,98.0,3.6,32.0,570.0,919.58,673.77
2016,6,23,16,45,744.5,95.5,3.55,32.0,518.5,883.29,651.64
2016,6,23,17,0,718.0,93.0,3.5,32.0,467.0,844.77,627.88
2016,6,23,17,15,687.5,88.5,3.3,31.5,414.5,803.59,602.44
2016,6,23,17,30,657.0,84.0,3.1,31.0,362.0,755.98,572.02
2016,6,23,17,45,606.0,80.0,2.95,30.5,308.0,689.52,527.64
2016,6,23,18,0,555.0,76.0,2.8,30.0,254.0,623.57,482.16
2016,6,23,18,15,494.0,68.0,2.65,29.0,204.0,544.98,426.18
2016,6,23,18,30,433.0,60.0,2.5,28.0,154.0,468.65,368.97
2016,6,23,18,45,335.5,49.0,2.35,27.5,109.5,358.68,282.02
2016,6,23,19,0,238.0,38.0,2.2,27.0,65.0,264.03,201.74
2016,6,23,19,15,119.0,19.0,2.35,26.5,32.5,135.11,66.17
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,80.5,14.0,1.65,22.5,20.5,11.95,0.0
2016,6,24,6,0,161.0,28.0,1.8,23.0,41.0,21.67,10.07
2016,6,24,6,15,267.5,41.0,1.9,23.5,81.5,31.55,20.81
2016,6,24,6,30,374.0,54.0,2.0,24.0,122.0,43.16,31.24
2016,6,24,6,45,252.5,81.0,2.15,24.5,133.5,60.96,46.72
2016,6,24,7,0,131.0,108.0,2.3,25.0,145.0,80.22,63.16
2016,6,24,7,15,393.0,92.0,2.4,25.5,237.5,66.32,51.18
2016,6,24,7,30,655.0,76.0,2.5,26.0,330.0,56.53,42.64
2016,6,24,7,45,378.0,140.0,2.6,26.5,292.0,95.18,74.88
2016,6,24,8,0,101.0,204.0,2.7,27.0,254.0,146.32,116.67
2016,6,24,8,15,209.0,220.0,2.75,27.5,337.0,151.48,120.12
2016,6,24,8,30,317.0,236.0,2.8,28.0,420.0,153.09,120.75
2016,6,24,8,45,278.0,268.0,2.9,28.5,440.0,168.02,132.13
2016,6,24,9,0,239.0,300.0,3.0,29.0,460.0,194.4,152.48
2016,6,24,9,15,366.0,282.5,3.05,29.0,546.5,174.79,136.43
2016,6,24,9,30,493.0,265.0,3.1,29.0,633.0,189.11,125.29
2016,6,24,9,45,418.5,314.5,3.2,29.5,639.0,240.69,162.0
2016,6,24,10,0,344.0,364.0,3.3,30.0,645.0,296.22,205.7
2016,6,24,10,15,620.0,229.0,3.4,30.0,762.5,294.92,196.98
2016,6,24,10,30,896.0,94.0,3.5,30.0,880.0,344.12,230.61
2016,6,24,10,45,673.0,241.5,3.6,30.0,843.0,401.9,283.22
2016,6,24,11,0,450.0,389.0,3.7,30.0,806.0,452.48,326.18
2016,6,24,11,15,419.0,406.0,3.75,30.0,801.5,481.75,349.75
2016,6,24,11,30,388.0,423.0,3.8,30.0,797.0,515.97,375.98
2016,6,24,11,45,380.0,433.5,3.9,30.0,803.5,547.42,399.75
2016,6,24,12,0,372.0,444.0,4.0,30.0,810.0,578.24,422.64
2016,6,24,12,15,397.0,445.5,4.0,30.0,838.5,623.88,455.65
2016,6,24,12,30,422.0,447.0,4.0,30.0,867.0,671.53,489.61
2016,6,24,12,45,387.5,451.5,4.05,30.0,836.5,678.22,494.47
2016,6,24,13,0,353.0,456.0,4.1,30.0,806.0,681.4,496.89
2016,6,24,13,15,386.0,440.5,4.1,30.0,819.0,719.94,524.71
2016,6,24,13,30,419.0,425.0,4.1,30.0,832.0,765.25,556.68
2016,6,24,13,45,628.5,283.5,4.1,30.0,881.0,851.94,621.63
2016,6,24,14,0,838.0,142.0,4.1,30.0,930.0,918.44,668.54
2016,6,24,14,15,641.5,255.0,4.05,30.0,848.0,887.85,646.96
2016,6,24,14,30,445.0,368.0,4.0,30.0,766.0,823.05,598.81
2016,6,24,14,45,258.0,378.0,4.0,30.0,607.0,648.34,476.88
2016,6,24,15,0,71.0,388.0,4.0,30.0,448.0,442.79,327.76
2016,6,24,15,15,264.5,339.5,3.95,29.5,547.0,635.07,472.92
2016,6,24,15,30,458.0,291.0,3.9,29.0,646.0,808.52,598.89
2016,6,24,15,45,490.0,260.5,3.85,29.0,620.0,815.37,605.0
2016,6,24,16,0,522.0,230.0,3.8,29.0,594.0,818.79,609.99
2016,6,24,16,15,348.0,252.5,3.7,29.0,488.0,647.12,488.15
2016,6,24,16,30,174.0,275.0,3.6,29.0,382.0,479.74,364.9
2016,6,24,16,45,126.5,246.5,3.55,29.0,321.0,402.66,308.63
2016,6,24,17,0,79.0,218.0,3.5,29.0,260.0,304.97,235.11
2016,6,24,17,15,179.5,189.5,3.25,28.5,270.0,390.87,305.3
2016,6,24,17,30,280.0,161.0,3.0,28.0,280.0,470.49,369.06
2016,6,24,17,45,261.5,140.0,2.75,27.5,239.0,424.43,335.18
2016,6,24,18,0,243.0,119.0,2.5,27.0,198.0,378.03,300.67
2016,6,24,18,15,213.0,99.0,2.35,26.5,158.5,323.24,258.3
2016,6,24,18,30,183.0,79.0,2.2,26.0,119.0,269.35,215.09
2016,6,24,18,45,137.0,59.5,2.05,26.0,85.0,204.98,161.33
2016,6,24,19,0,91.0,40.0,1.9,26.0,51.0,142.78,107.74
2016,6,24,19,15,45.5,20.0,1.95,25.5,25.5,72.21,33.47
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,12.5,2.1,23.0,13.0,10.67,0.0
2016,6,25,6,0,13.0,25.0,2.2,23.0,26.0,20.31,8.93
2016,6,25,6,15,52.5,46.0,2.25,23.0,54.5,35.73,24.34
2016,6,25,6,30,92.0,67.0,2.3,23.0,83.0,51.13,38.16
2016,6,25,6,45,129.5,86.5,2.35,23.5,118.5,65.32,50.64
2016,6,25,7,0,167.0,106.0,2.4,24.0,154.0,79.27,62.61
2016,6,25,7,15,249.0,121.0,2.55,24.0,209.0,87.42,69.5
2016,6,25,7,30,331.0,136.0,2.7,24.0,264.0,97.66,78.0
2016,6,25,7,45,272.5,168.5,2.85,24.5,285.0,116.47,93.37
2016,6,25,8,0,214.0,201.0,3.0,25.0,306.0,140.27,112.61
2016,6,25,8,15,120.5,209.0,3.1,25.0,269.5,144.13,115.35
2016,6,25,8,30,27.0,217.0,3.2,25.0,233.0,155.76,124.5
2016,6,25,8,45,39.5,248.5,3.35,25.5,274.0,174.74,139.3
2016,6,25,9,0,52.0,280.0,3.5,26.0,315.0,193.0,153.33
2016,6,25,9,15,77.5,314.0,3.55,26.0,370.0,212.38,168.41
2016,6,25,9,30,103.0,348.0,3.6,26.0,425.0,242.94,180.64
2016,6,25,9,45,92.0,364.0,3.7,26.0,435.5,262.71,194.62
2016,6,25,10,0,81.0,380.0,3.8,26.0,446.0,281.33,208.73
2016,6,25,10,15,122.0,407.5,3.8,26.0,512.5,305.33,225.27
2016,6,25,10,30,163.0,435.0,3.8,26.0,579.0,348.38,256.65
2016,6,25,10,45,112.0,430.5,3.85,26.5,531.0,344.28,255.01
2016,6,25,11,0,61.0,426.0,3.9,27.0,483.0,343.93,255.45
2016,6,25,11,15,30.5,275.0,3.85,27.0,303.5,230.64,171.78
2016,6,25,11,30,0.0,124.0,3.8,27.0,124.0,103.06,74.79
2016,6,25,11,45,1.5,134.5,3.8,27.0,136.5,112.7,82.32
2016,6,25,12,0,3.0,145.0,3.8,27.0,149.0,122.58,89.91
2016,6,25,12,15,11.5,246.5,3.75,27.0,258.5,212.12,158.21
2016,6,25,12,30,20.0,348.0,3.7,27.0,368.0,303.11,226.06
2016,6,25,12,45,17.5,309.5,3.65,27.5,327.0,272.06,202.44
2016,6,25,13,0,15.0,271.0,3.6,28.0,286.0,239.82,178.19
2016,6,25,13,15,13.5,246.5,3.55,28.0,259.5,219.32,162.99
2016,6,25,13,30,12.0,222.0,3.5,28.0,233.0,198.27,147.28
2016,6,25,13,45,18.0,286.0,3.5,28.0,303.0,260.09,193.91
2016,6,25,14,0,24.0,350.0,3.5,28.0,373.0,337.85,251.48
2016,6,25,14,15,15.5,263.5,3.5,28.0,278.5,240.95,179.65
2016,6,25,14,30,7.0,177.0,3.5,28.0,184.0,157.33,116.63
2016,6,25,14,45,3.5,116.0,3.55,28.0,119.5,101.12,73.57
2016,6,25,15,0,0.0,55.0,3.6,28.0,55.0,45.88,30.51
2016,6,25,15,15,4.0,127.5,3.6,27.5,130.5,111.69,82.35
2016,6,25,15,30,8.0,200.0,3.6,27.0,206.0,181.25,136.62
2016,6,25,15,45,4.0,162.5,3.65,27.0,165.5,143.43,107.46
2016,6,25,16,0,0.0,125.0,3.7,27.0,125.0,105.74,78.18
2016,6,25,16,15,0.0,117.5,3.6,27.0,117.5,99.2,73.3
2016,6,25,16,30,0.0,110.0,3.5,27.0,110.0,92.66,68.38
2016,6,25,16,45,0.0,93.0,3.45,27.0,93.0,77.5,56.58
2016,6,25,17,0,0.0,76.0,3.4,27.0,76.0,63.1,45.28
2016,6,25,17,15,0.0,66.5,3.15,26.5,66.5,55.14,39.15
2016,6,25,17,30,0.0,57.0,2.9,26.0,57.0,47.2,32.94
2016,6,25,17,45,0.0,48.5,2.65,26.0,48.5,40.11,27.28
2016,6,25,18,0,0.0,40.0,2.4,26.0,40.0,33.04,21.55
2016,6,25,18,15,0.0,32.0,2.2,25.5,32.0,26.4,16.14
2016,6,25,18,30,0.0,24.0,2.0,25.0,24.0,19.77,10.65
2016,6,25,18,45,0.0,17.0,1.8,24.5,17.0,13.98,5.77
2016,6,25,19,0,0.0,10.0,1.6,24.0,10.0,8.21,0.87
2016,6,25,19,15,0.0,5.0,1.7,24.0,5.0,4.1,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.15,22.5,11.5,9.82,0.0
2016,6,26,6,0,0.0,23.0,1.2,23.0,23.0,18.81,7.71
2016,6,26,6,15,23.5,43.5,1.35,23.0,48.0,34.44,23.25
2016,6,26,6,30,47.0,64.0,1.5,23.0,73.0,49.8,37.02
2016,6,26,6,45,73.5,85.5,1.65,23.5,104.5,64.28,49.75
2016,6,26,7,0,100.0,107.0,1.8,24.0,136.0,79.29,62.62
2016,6,26,7,15,322.0,104.0,1.85,24.0,223.5,73.84,57.92
2016,6,26,7,30,544.0,101.0,1.9,24.0,311.0,73.76,57.71
2016,6,26,7,45,418.0,145.5,2.0,24.5,321.5,99.32,78.95
2016,6,26,8,0,292.0,190.0,2.1,25.0,332.0,128.82,103.03
2016,6,26,8,15,494.5,153.5,2.15,25.5,426.0,101.56,79.82
2016,6,26,8,30,697.0,117.0,2.2,26.0,520.0,77.64,59.55
2016,6,26,8,45,729.5,115.5,2.3,26.5,571.0,82.63,63.37
2016,6,26,9,0,762.0,114.0,2.4,27.0,622.0,80.05,60.91
2016,6,26,9,15,410.5,220.0,2.45,27.0,496.0,128.22,100.05
2016,6,26,9,30,59.0,326.0,2.5,27.0,370.0,227.83,169.67
2016,6,26,9,45,443.0,222.0,2.6,27.5,582.0,190.04,123.73
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,239.85,145.74
2016,6,26,10,15,565.5,264.5,2.8,28.5,736.0,302.65,205.36
2016,6,26,10,30,304.0,411.0,2.9,29.0,678.0,364.2,260.59
2016,6,26,10,45,277.5,433.0,3.0,29.5,683.0,393.09,283.37
2016,6,26,11,0,251.0,455.0,3.1,30.0,688.0,419.75,303.95
2016,6,26,11,15,307.5,444.5,3.15,30.0,736.0,462.28,335.39
2016,6,26,11,30,364.0,434.0,3.2,30.0,784.0,510.01,370.63
2016,6,26,11,45,601.5,292.0,3.25,30.0,880.0,562.01,410.84
2016,6,26,12,0,839.0,150.0,3.3,30.0,976.0,637.64,468.62
2016,6,26,12,15,613.0,296.5,3.3,30.0,902.0,647.32,473.61
2016,6,26,12,30,387.0,443.0,3.3,30.0,828.0,642.56,467.17
2016,6,26,12,45,424.5,442.5,3.35,30.5,863.5,697.87,505.45
2016,6,26,13,0,462.0,442.0,3.4,31.0,899.0,757.64,545.77
2016,6,26,13,15,425.0,435.5,3.35,31.0,852.5,751.72,541.52
2016,6,26,13,30,388.0,429.0,3.3,31.0,806.0,734.48,530.08
2016,6,26,13,45,243.0,445.5,3.3,31.0,680.5,641.46,464.65
2016,6,26,14,0,98.0,462.0,3.3,31.0,555.0,511.9,372.4
2016,6,26,14,15,288.5,412.5,3.25,31.0,674.0,685.1,498.25
2016,6,26,14,30,479.0,363.0,3.2,31.0,793.0,850.91,613.14
2016,6,26,14,45,640.0,250.0,3.15,31.0,802.0,919.74,662.83
2016,6,26,15,0,801.0,137.0,3.1,31.0,811.0,970.76,696.88
2016,6,26,15,15,594.5,229.5,3.05,31.0,717.0,880.52,637.89
2016,6,26,15,30,388.0,322.0,3.0,31.0,623.0,749.89,547.19
2016,6,26,15,45,440.5,281.0,2.95,31.0,603.5,786.64,575.44
2016,6,26,16,0,493.0,240.0,2.9,31.0,584.0,800.32,587.57
2016,6,26,16,15,603.5,179.0,2.8,30.5,570.0,855.15,628.92
2016,6,26,16,30,714.0,118.0,2.7,30.0,556.0,892.97,656.19
2016,6,26,16,45,517.0,161.0,2.6,30.0,463.5,732.32,548.52
2016,6,26,17,0,320.0,204.0,2.5,30.0,371.0,565.01,429.17
2016,6,26,17,15,222.5,189.0,2.2,29.5,299.0,452.34,347.58
2016,6,26,17,30,125.0,174.0,1.9,29.0,227.0,322.97,250.36
2016,6,26,17,45,115.5,150.0,1.65,28.5,193.5,286.51,223.93
2016,6,26,18,0,106.0,126.0,1.4,28.0,160.0,249.53,196.02
2016,6,26,18,15,89.5,103.5,1.3,27.5,128.5,208.38,163.95
2016,6,26,18,30,73.0,81.0,1.2,27.0,97.0,167.21,130.87
2016,6,26,18,45,49.0,59.5,1.15,26.5,69.0,108.02,82.43
2016,6,26,19,0,25.0,38.0,1.1,26.0,41.0,63.13,44.59
2016,6,26,19,15,12.5,19.0,1.1,25.5,20.5,27.77,9.7
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,45,0.0,10.5,0.85,22.5,10.5,8.96,0.0
2016,6,27,6,0,0.0,21.0,0.9,23.0,21.0,17.31,6.49
2016,6,27,6,15,11.0,41.0,0.95,23.0,43.0,32.9,21.95
2016,6,27,6,30,22.0,61.0,1.0,23.0,65.0,47.69,35.23
2016,6,27,6,45,37.0,82.5,1.1,23.5,92.0,63.46,49.04
2016,6,27,7,0,52.0,104.0,1.2,24.0,119.0,79.0,62.34
2016,6,27,7,15,340.0,92.0,1.2,24.5,220.0,65.86,50.98
2016,6,27,7,30,628.0,80.0,1.2,25.0,321.0,59.18,45.08
2016,6,27,7,45,396.5,142.0,1.3,26.0,302.5,96.81,76.34
2016,6,27,8,0,165.0,204.0,1.4,27.0,284.0,141.15,112.18
2016,6,27,8,15,463.5,148.0,1.45,27.5,408.0,97.75,75.92
2016,6,27,8,30,762.0,92.0,1.5,28.0,532.0,69.2,52.06
2016,6,27,8,45,783.0,94.0,1.6,28.5,581.5,69.38,51.95
2016,6,27,9,0,804.0,96.0,1.7,29.0,631.0,69.53,51.79
2016,6,27,9,15,817.5,98.5,1.7,29.5,676.0,81.1,60.92
2016,6,27,9,30,831.0,101.0,1.7,30.0,721.0,131.4,70.89
2016,6,27,9,45,654.5,204.0,1.75,30.5,709.5,202.49,122.93
2016,6,27,10,0,478.0,307.0,1.8,31.0,698.0,276.27,183.95
2016,6,27,10,15,673.0,207.5,1.85,31.0,783.5,292.39,191.22
2016,6,27,10,30,868.0,108.0,1.9,31.0,869.0,342.05,226.96
2016,6,27,10,45,873.5,109.5,1.95,31.5,896.5,394.87,270.63
2016,6,27,11,0,879.0,111.0,2.0,32.0,924.0,447.52,313.24
2016,6,27,11,15,883.0,112.0,2.0,32.0,944.5,498.78,354.24
2016,6,27,11,30,887.0,113.0,2.0,32.0,965.0,549.32,393.55
2016,6,27,11,45,631.5,277.0,2.0,32.5,888.0,568.14,407.03
2016,6,27,12,0,376.0,441.0,2.0,33.0,811.0,577.28,411.07
2016,6,27,12,15,378.5,443.0,2.0,33.0,817.0,608.35,433.0
2016,6,27,12,30,381.0,445.0,2.0,33.0,823.0,639.44,454.47
2016,6,27,12,45,403.5,444.0,2.0,33.5,843.5,683.07,483.24
2016,6,27,13,0,426.0,443.0,2.0,34.0,864.0,729.36,513.15
2016,6,27,13,15,650.0,283.0,2.0,34.0,918.0,808.06,570.09
2016,6,27,13,30,874.0,123.0,2.0,34.0,972.0,874.1,614.93
2016,6,27,13,45,869.5,122.5,2.05,34.0,954.0,900.73,631.96
2016,6,27,14,0,865.0,122.0,2.1,34.0,936.0,924.21,647.43
2016,6,27,14,15,647.5,246.0,2.1,34.0,846.0,884.22,621.82
2016,6,27,14,30,430.0,370.0,2.1,34.0,756.0,809.77,569.57
2016,6,27,14,45,462.0,345.0,2.1,34.0,746.0,832.98,587.04
2016,6,27,15,0,494.0,320.0,2.1,34.0,736.0,853.96,602.35
2016,6,27,15,15,507.5,295.5,2.05,34.0,705.5,854.21,603.86
2016,6,27,15,30,521.0,271.0,2.0,34.0,675.0,851.43,603.74
2016,6,27,15,45,397.0,291.5,2.0,34.0,589.0,753.25,538.8
2016,6,27,16,0,273.0,312.0,2.0,34.0,503.0,635.1,459.45
2016,6,27,16,15,250.5,291.0,2.0,33.5,457.0,593.27,433.82
2016,6,27,16,30,228.0,270.0,2.0,33.0,411.0,527.93,391.07
2016,6,27,16,45,206.5,246.5,2.0,33.0,365.5,482.08,360.15
2016,6,27,17,0,185.0,223.0,2.0,33.0,320.0,435.57,328.04
2016,6,27,17,15,206.5,195.5,1.85,32.5,292.5,424.62,322.81
2016,6,27,17,30,228.0,168.0,1.7,32.0,265.0,431.36,329.83
2016,6,27,17,45,214.5,145.5,1.6,31.5,226.5,389.49,300.31
2016,6,27,18,0,201.0,123.0,1.5,31.0,188.0,347.04,269.73
2016,6,27,18,15,177.0,101.5,1.35,30.0,151.0,296.7,232.14
2016,6,27,18,30,153.0,80.0,1.2,29.0,114.0,246.73,193.31
2016,6,27,18,45,117.0,59.5,1.1,28.5,81.5,189.51,146.71
2016,6,27,19,0,81.0,39.0,1.0,28.0,49.0,118.72,88.25
2016,6,27,19,15,40.5,19.5,1.05,27.5,24.5,56.95,25.93
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,46.0,13.0,2.35,23.5,16.5,11.1,0.0
2016,6,28,6,0,92.0,26.0,2.7,24.0,33.0,20.43,8.36
2016,6,28,6,15,173.5,45.0,2.75,24.5,71.0,34.77,23.29
2016,6,28,6,30,255.0,64.0,2.8,25.0,109.0,48.06,35.19
2016,6,28,6,45,318.5,79.0,2.85,25.5,155.5,58.53,44.43
2016,6,28,7,0,382.0,94.0,2.9,26.0,202.0,68.68,53.12
2016,6,28,7,15,432.0,105.5,2.65,26.5,252.0,75.99,59.16
2016,6,28,7,30,482.0,117.0,2.4,27.0,302.0,83.03,64.79
2016,6,28,7,45,519.0,126.5,2.2,28.0,353.0,88.36,68.71
2016,6,28,8,0,556.0,136.0,2.0,29.0,404.0,94.14,72.91
2016,6,28,8,15,585.5,143.0,1.75,29.5,454.5,96.12,74.07
2016,6,28,8,30,615.0,150.0,1.5,30.0,505.0,97.91,75.06
2016,6,28,8,45,637.0,156.5,1.25,30.5,553.0,99.04,75.52
2016,6,28,9,0,659.0,163.0,1.0,31.0,601.0,99.96,75.8
2016,6,28,9,15,676.5,168.0,0.85,31.5,645.5,99.67,75.15
2016,6,28,9,30,694.0,173.0,0.7,32.0,690.0,144.71,84.42
2016,6,28,9,45,347.0,135.0,0.6,32.5,393.5,119.39,71.67
2016,6,28,10,0,0.0,97.0,0.5,33.0,97.0,80.76,56.38
2016,6,28,10,15,89.5,265.5,0.55,33.0,344.0,211.72,150.32
2016,6,28,10,30,179.0,434.0,0.6,33.0,591.0,351.76,246.9
2016,6,28,10,45,154.5,448.0,0.65,33.5,587.0,369.4,259.31
2016,6,28,11,0,130.0,462.0,0.7,34.0,583.0,384.65,270.41
2016,6,28,11,15,179.0,472.5,0.8,34.0,642.5,429.82,301.86
2016,6,28,11,30,228.0,483.0,0.9,34.0,702.0,480.44,336.92
2016,6,28,11,45,220.5,492.0,1.05,34.0,706.0,502.98,353.26
2016,6,28,12,0,213.0,501.0,1.2,34.0,710.0,524.99,369.21
2016,6,28,12,15,510.5,338.0,1.3,34.0,843.5,615.16,434.84
2016,6,28,12,30,808.0,175.0,1.4,34.0,977.0,723.83,512.07
2016,6,28,12,45,517.0,338.5,1.55,34.0,851.5,685.61,483.35
2016,6,28,13,0,226.0,502.0,1.7,34.0,726.0,613.81,431.8
2016,6,28,13,15,508.0,341.5,1.75,33.5,837.5,741.69,524.68
2016,6,28,13,30,790.0,181.0,1.8,33.0,949.0,863.15,609.29
2016,6,28,13,45,786.0,179.5,1.9,33.0,931.0,889.18,625.93
2016,6,28,14,0,782.0,178.0,2.0,33.0,913.0,912.11,641.61
2016,6,28,14,15,541.5,301.5,2.15,33.0,804.5,832.86,589.42
2016,6,28,14,30,301.0,425.0,2.3,33.0,696.0,724.05,514.51
2016,6,28,14,45,152.0,288.5,2.45,33.0,425.5,434.33,317.9
2016,6,28,15,0,3.0,152.0,2.6,33.0,155.0,132.04,95.02
2016,6,28,15,15,3.5,158.0,2.7,32.5,161.5,138.09,100.45
2016,6,28,15,30,4.0,164.0,2.8,32.0,168.0,144.32,105.63
2016,6,28,15,45,2.0,102.0,2.95,31.5,104.0,87.4,62.46
2016,6,28,16,0,0.0,40.0,3.1,31.0,40.0,33.22,20.49
2016,6,28,16,15,0.0,36.5,3.1,30.5,36.5,30.28,18.31
2016,6,28,16,30,0.0,33.0,3.1,30.0,33.0,27.34,16.1
2016,6,28,16,45,0.0,22.0,3.15,30.0,22.0,18.2,8.88
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,9.08,1.63
2016,6,28,17,15,0.0,10.5,3.1,29.5,10.5,8.66,1.33
2016,6,28,17,30,0.0,10.0,3.0,29.0,10.0,8.24,1.03
2016,6,28,17,45,0.0,8.5,2.9,28.5,8.5,7.0,0.05
2016,6,28,18,0,0.0,7.0,2.8,28.0,7.0,5.76,0.0
2016,6,28,18,15,0.0,5.5,2.65,27.5,5.5,4.52,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.28,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.05,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,12.5,1.85,23.0,18.0,10.67,0.0
2016,6,29,6,0,151.0,25.0,2.1,23.0,36.0,19.38,7.46
2016,6,29,6,15,250.5,39.0,2.15,23.0,75.5,30.02,19.47
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,40.51,29.06
2016,6,29,6,45,424.5,62.0,2.25,23.5,163.0,48.49,36.21
2016,6,29,7,0,499.0,71.0,2.3,24.0,211.0,54.49,41.42
2016,6,29,7,15,548.0,78.5,2.25,24.5,262.5,58.96,45.13
2016,6,29,7,30,597.0,86.0,2.2,25.0,314.0,63.28,48.59
2016,6,29,7,45,636.0,90.5,2.15,26.0,367.0,65.19,49.82
2016,6,29,8,0,675.0,95.0,2.1,27.0,420.0,67.05,50.97
2016,6,29,8,15,701.0,99.5,2.05,27.5,471.5,68.65,51.98
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,76.93,58.51
2016,6,29,8,45,745.0,108.5,2.0,28.5,571.5,78.32,59.31
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,79.55,59.99
2016,6,29,9,15,778.5,116.5,2.0,29.0,665.5,79.94,60.12
2016,6,29,9,30,794.0,120.0,2.0,29.0,711.0,127.59,69.99
2016,6,29,9,45,459.5,256.5,2.05,29.5,603.5,210.26,137.42
2016,6,29,10,0,125.0,393.0,2.1,30.0,496.0,282.11,203.27
2016,6,29,10,15,475.0,264.5,2.15,30.0,677.0,282.36,191.55
2016,6,29,10,30,825.0,136.0,2.2,30.0,858.0,344.69,231.08
2016,6,29,10,45,819.5,146.0,2.25,30.5,883.0,392.46,271.21
2016,6,29,11,0,814.0,156.0,2.3,31.0,908.0,445.28,313.99
2016,6,29,11,15,819.0,157.5,2.4,31.0,929.0,495.98,354.77
2016,6,29,11,30,824.0,159.0,2.5,31.0,950.0,546.31,394.3
2016,6,29,11,45,545.5,324.0,2.6,31.5,851.0,557.27,402.49
2016,6,29,12,0,267.0,489.0,2.7,32.0,752.0,543.49,390.81
2016,6,29,12,15,551.5,324.0,2.75,32.0,870.5,631.5,456.71
2016,6,29,12,30,836.0,159.0,2.8,32.0,989.0,722.67,524.68
2016,6,29,12,45,820.5,169.5,2.85,32.5,982.5,768.58,554.97
2016,6,29,13,0,805.0,180.0,2.9,33.0,976.0,804.05,578.18
2016,6,29,13,15,802.5,179.0,2.95,33.0,966.0,837.74,600.66
2016,6,29,13,30,800.0,178.0,3.0,33.0,956.0,868.73,621.19
2016,6,29,13,45,785.0,184.0,3.05,33.0,935.5,891.96,636.72
2016,6,29,14,0,770.0,190.0,3.1,33.0,915.0,911.75,650.16
2016,6,29,14,15,763.0,188.5,3.1,33.0,890.0,928.69,661.55
2016,6,29,14,30,756.0,187.0,3.1,33.0,865.0,942.3,670.93
2016,6,29,14,45,471.5,300.0,3.15,33.0,717.5,797.73,573.44
2016,6,29,15,0,187.0,413.0,3.2,33.0,570.0,604.73,437.63
2016,6,29,15,15,454.5,291.0,3.25,32.5,649.5,795.82,578.12
2016,6,29,15,30,722.0,169.0,3.3,32.0,729.0,954.61,688.67
2016,6,29,15,45,702.5,166.5,3.35,32.0,685.5,938.36,678.73
2016,6,29,16,0,683.0,164.0,3.4,32.0,642.0,919.05,668.22
2016,6,29,16,15,662.5,158.5,3.4,31.5,595.0,892.4,653.93
2016,6,29,16,30,642.0,153.0,3.4,31.0,548.0,863.07,637.78
2016,6,29,16,45,617.0,146.0,3.45,31.0,498.5,825.1,614.59
2016,6,29,17,0,592.0,139.0,3.5,31.0,449.0,785.03,589.67
2016,6,29,17,15,558.0,131.0,3.35,30.5,397.5,733.38,556.48
2016,6,29,17,30,524.0,123.0,3.2,30.0,346.0,672.33,515.88
2016,6,29,17,45,486.5,111.5,3.1,30.0,295.5,613.1,474.69
2016,6,29,18,0,449.0,100.0,3.0,30.0,245.0,554.26,432.5
2016,6,29,18,15,390.0,87.5,2.75,29.0,196.5,476.71,375.69
2016,6,29,18,30,331.0,75.0,2.5,28.0,148.0,402.16,318.08
2016,6,29,18,45,263.5,58.0,2.25,27.5,106.0,318.16,249.98
2016,6,29,19,0,196.0,41.0,2.0,27.0,64.0,239.05,182.47
2016,6,29,19,15,98.0,20.5,1.95,26.5,32.0,124.73,63.81
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,0.85,23.5,17.0,11.1,0.0
2016,6,30,6,0,124.0,26.0,1.0,24.0,34.0,20.09,7.62
2016,6,30,6,15,219.0,41.5,1.1,24.5,73.0,31.79,20.78
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,43.26,31.13
2016,6,30,6,45,389.5,67.5,1.3,26.0,160.0,50.8,37.77
2016,6,30,7,0,465.0,78.0,1.4,27.0,208.0,59.9,45.46
2016,6,30,7,15,515.0,86.5,1.5,27.0,259.0,64.87,49.64
2016,6,30,7,30,565.0,95.0,1.6,27.0,310.0,69.66,53.55
2016,6,30,7,45,603.5,101.0,1.75,27.5,363.0,72.3,55.45
2016,6,30,8,0,642.0,107.0,1.9,28.0,416.0,74.83,57.22
2016,6,30,8,15,669.0,112.0,1.95,28.5,467.0,76.38,58.15
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,77.8,58.97
2016,6,30,8,45,716.0,122.0,2.1,29.5,566.5,78.95,59.58
2016,6,30,9,0,736.0,127.0,2.2,30.0,615.0,88.21,66.78
2016,6,30,9,15,491.0,235.5,2.25,30.0,571.0,138.16,106.76
2016,6,30,9,30,246.0,344.0,2.3,30.0,527.0,221.43,157.26
2016,6,30,9,45,520.0,242.0,2.35,30.5,656.5,209.24,133.62
2016,6,30,10,0,794.0,140.0,2.4,31.0,786.0,235.14,141.38
2016,6,30,10,15,803.5,142.5,2.45,31.0,821.0,287.14,183.34
2016,6,30,10,30,813.0,145.0,2.5,31.0,856.0,340.05,227.29
2016,6,30,10,45,820.5,146.5,2.55,31.5,884.0,392.27,270.31
2016,6,30,11,0,828.0,148.0,2.6,32.0,912.0,447.59,314.69
2016,6,30,11,15,833.0,149.0,2.65,32.0,933.5,497.11,354.58
2016,6,30,11,30,838.0,150.0,2.7,32.0,955.0,546.1,393.11
2016,6,30,11,45,842.5,150.0,2.75,32.5,969.0,593.46,428.65
2016,6,30,12,0,847.0,150.0,2.8,33.0,983.0,639.93,462.53
2016,6,30,12,15,848.5,150.5,2.85,33.0,988.5,683.78,494.69
2016,6,30,12,30,850.0,151.0,2.9,33.0,994.0,726.46,525.38
2016,6,30,12,45,852.0,149.0,2.95,33.5,992.5,766.56,552.7
2016,6,30,13,0,854.0,147.0,3.0,34.0,991.0,805.16,577.28
2016,6,30,13,15,851.5,146.5,3.05,34.0,981.0,839.18,599.72
2016,6,30,13,30,849.0,146.0,3.1,34.0,971.0,870.56,620.43
2016,6,30,13,45,845.0,145.0,3.15,34.0,953.0,897.3,638.17
2016,6,30,14,0,841.0,144.0,3.2,34.0,935.0,920.95,654.01
2016,6,30,14,15,835.0,142.5,3.25,34.0,910.0,939.06,666.4
2016,6,30,14,30,829.0,141.0,3.3,34.0,885.0,953.84,676.83
2016,6,30,14,45,827.5,135.0,3.4,34.0,854.5,965.32,685.64
2016,6,30,15,0,826.0,129.0,3.5,34.0,824.0,973.32,692.41
2016,6,30,15,15,815.5,126.5,3.55,33.5,786.5,985.72,703.3
2016,6,30,15,30,805.0,124.0,3.6,33.0,749.0,981.44,703.65
2016,6,30,15,45,791.0,121.5,3.65,33.0,705.5,970.21,698.34
2016,6,30,16,0,777.0,119.0,3.7,33.0,662.0,955.71,691.06
2016,6,30,16,15,759.0,115.0,3.7,32.5,614.5,932.27,679.11
2016,6,30,16,30,741.0,111.0,3.7,32.0,567.0,905.92,665.23
2016,6,30,16,45,717.5,107.0,3.75,32.0,516.5,877.4,648.74
2016,6,30,17,0,694.0,103.0,3.8,32.0,466.0,841.01,626.74
2016,6,30,17,15,663.0,97.5,3.65,31.5,413.5,793.55,597.1
2016,6,30,17,30,632.0,92.0,3.5,31.0,361.0,744.81,565.97
2016,6,30,17,45,589.0,86.0,3.4,31.0,308.5,683.55,524.14
2016,6,30,18,0,546.0,80.0,3.3,31.0,256.0,622.36,481.11
2016,6,30,18,15,487.0,71.0,3.0,30.0,206.0,544.34,425.08
2016,6,30,18,30,428.0,62.0,2.7,29.0,156.0,468.41,367.92
2016,6,30,18,45,342.0,50.0,2.45,28.5,112.0,366.36,287.16
2016,6,30,19,0,256.0,38.0,2.2,28.0,68.0,277.85,211.98
2016,6,30,19,15,128.0,19.0,2.15,27.5,34.0,142.18,73.33
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,10.67,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,19.43,6.92
2016,7,1,6,15,274.0,38.5,1.15,23.5,77.5,29.75,19.16
2016,7,1,6,30,380.0,52.0,1.2,24.0,118.0,41.76,29.99
2016,7,1,6,45,456.5,60.5,1.25,25.0,167.5,47.55,35.16
2016,7,1,7,0,533.0,69.0,1.3,26.0,217.0,53.26,40.01
2016,7,1,7,15,582.0,76.0,1.4,26.5,270.0,57.45,43.47
2016,7,1,7,30,631.0,83.0,1.5,27.0,323.0,61.53,46.7
2016,7,1,7,45,669.0,87.5,1.6,27.5,377.0,63.57,48.14
2016,7,1,8,0,707.0,92.0,1.7,28.0,431.0,65.56,49.5
2016,7,1,8,15,732.5,96.0,1.75,28.5,483.5,73.28,55.6
2016,7,1,8,30,758.0,100.0,1.8,29.0,536.0,74.75,56.46
2016,7,1,8,45,779.0,103.0,1.9,29.5,586.0,75.35,56.63
2016,7,1,9,0,800.0,106.0,2.0,30.0,636.0,75.87,56.75
2016,7,1,9,15,814.5,109.0,2.0,30.5,682.0,76.16,56.69
2016,7,1,9,30,829.0,112.0,2.0,31.0,728.0,133.68,73.72
2016,7,1,9,45,841.0,113.5,2.05,31.5,769.0,185.26,102.46
2016,7,1,10,0,853.0,115.0,2.1,32.0,810.0,238.2,140.6
2016,7,1,10,15,861.5,117.0,2.15,32.0,844.5,291.76,183.65
2016,7,1,10,30,870.0,119.0,2.2,32.0,879.0,345.92,228.63
2016,7,1,10,45,877.0,119.5,2.25,32.5,907.5,398.98,272.36
2016,7,1,11,0,884.0,120.0,2.3,33.0,936.0,452.04,315.22
2016,7,1,11,15,888.0,121.0,2.35,33.0,957.0,503.82,356.76
2016,7,1,11,30,892.0,122.0,2.4,33.0,978.0,554.88,396.67
2016,7,1,11,45,889.0,126.5,2.5,33.5,990.0,603.48,433.06
2016,7,1,12,0,886.0,131.0,2.6,34.0,1002.0,650.43,467.21
2016,7,1,12,15,887.0,131.5,2.65,34.0,1007.5,695.53,500.03
2016,7,1,12,30,888.0,132.0,2.7,34.0,1013.0,739.25,531.21
2016,7,1,12,45,887.5,131.5,2.8,34.5,1010.5,779.74,558.45
2016,7,1,13,0,887.0,131.0,2.9,35.0,1008.0,818.43,582.92
2016,7,1,13,15,884.5,130.5,2.95,35.0,997.0,853.21,605.66
2016,7,1,13,30,882.0,130.0,3.0,35.0,986.0,885.25,626.61
2016,7,1,13,45,877.5,129.0,3.05,35.0,967.5,912.12,644.28
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,935.76,659.98
2016,7,1,14,15,867.0,126.5,3.15,35.0,923.5,954.23,672.51
2016,7,1,14,30,861.0,125.0,3.2,35.0,898.0,969.27,683.02
2016,7,1,14,45,852.0,124.0,3.25,35.0,865.5,978.41,689.97
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,984.07,694.93
2016,7,1,15,15,832.5,121.0,3.35,34.5,794.5,983.73,697.7
2016,7,1,15,30,822.0,119.0,3.4,34.0,756.0,992.99,706.82
2016,7,1,15,45,806.0,117.0,3.5,34.0,712.0,980.31,700.92
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,964.34,693.13
2016,7,1,16,15,772.0,111.5,3.6,33.5,620.0,941.42,681.67
2016,7,1,16,30,754.0,108.0,3.6,33.0,572.0,915.56,668.28
2016,7,1,16,45,725.5,106.0,3.65,33.0,520.0,878.31,646.12
2016,7,1,17,0,697.0,104.0,3.7,33.0,468.0,845.43,626.7
2016,7,1,17,15,665.5,98.5,3.6,32.5,415.5,797.46,597.12
2016,7,1,17,30,634.0,93.0,3.5,32.0,363.0,748.2,566.03
2016,7,1,17,45,589.0,86.5,3.4,31.5,310.0,684.41,523.68
2016,7,1,18,0,544.0,80.0,3.3,31.0,257.0,620.82,479.98
2016,7,1,18,15,483.0,71.5,3.05,30.0,206.5,541.76,423.31
2016,7,1,18,30,422.0,63.0,2.8,29.0,156.0,464.85,365.47
2016,7,1,18,45,336.0,50.5,2.55,28.5,111.5,362.7,284.46
2016,7,1,19,0,250.0,38.0,2.3,28.0,67.0,273.59,208.8
2016,7,1,19,15,125.0,19.0,2.3,27.5,33.5,140.17,72.06
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
