Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,11.1,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,20.63,7.25
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,34.93,23.29
2016,7,2,6,30,233.0,65.0,3.4,25.0,105.0,49.38,36.24
2016,7,2,6,45,320.5,76.5,3.6,25.5,153.0,56.83,42.95
2016,7,2,7,0,408.0,88.0,3.8,26.0,201.0,64.78,49.81
2016,7,2,7,15,461.5,98.0,3.85,26.5,252.0,71.25,55.17
2016,7,2,7,30,515.0,108.0,3.9,27.0,303.0,77.52,60.21
2016,7,2,7,45,385.0,150.5,4.0,27.5,309.0,102.4,80.67
2016,7,2,8,0,255.0,193.0,4.1,28.0,315.0,130.12,103.1
2016,7,2,8,15,294.0,211.0,4.1,28.5,367.5,140.15,110.66
2016,7,2,8,30,333.0,229.0,4.1,29.0,420.0,149.72,117.8
2016,7,2,8,45,536.5,177.5,4.2,29.5,518.0,112.48,86.96
2016,7,2,9,0,740.0,126.0,4.3,30.0,616.0,87.74,66.45
2016,7,2,9,15,756.5,129.5,4.35,30.5,661.0,87.76,66.15
2016,7,2,9,30,773.0,133.0,4.4,31.0,706.0,131.2,73.93
2016,7,2,9,45,790.0,133.0,4.45,31.5,747.5,180.1,101.07
2016,7,2,10,0,807.0,133.0,4.5,32.0,789.0,231.12,137.88
2016,7,2,10,15,816.5,135.0,4.5,32.0,824.0,283.52,180.29
2016,7,2,10,30,826.0,137.0,4.5,32.0,859.0,342.85,229.3
2016,7,2,10,45,835.5,137.0,4.55,32.5,887.5,394.29,272.18
2016,7,2,11,0,845.0,137.0,4.6,33.0,916.0,446.03,314.6
2016,7,2,11,15,849.5,138.0,4.6,33.0,937.5,496.18,355.54
2016,7,2,11,30,854.0,139.0,4.6,33.0,959.0,545.72,395.01
2016,7,2,11,45,854.0,142.0,4.65,33.5,971.5,593.28,431.29
2016,7,2,12,0,854.0,145.0,4.7,34.0,984.0,639.54,465.6
2016,7,2,12,15,855.0,145.5,4.7,34.0,990.0,683.4,498.22
2016,7,2,12,30,856.0,146.0,4.7,34.0,996.0,726.01,529.26
2016,7,2,12,45,854.5,146.5,4.7,34.5,993.5,765.52,556.42
2016,7,2,13,0,853.0,147.0,4.7,35.0,991.0,803.35,580.76
2016,7,2,13,15,851.0,146.5,4.7,35.0,981.0,837.83,603.73
2016,7,2,13,30,849.0,146.0,4.7,35.0,971.0,869.72,624.93
2016,7,2,13,45,843.0,146.5,4.75,35.0,952.5,896.06,642.65
2016,7,2,14,0,837.0,147.0,4.8,35.0,934.0,919.28,658.55
2016,7,2,14,15,831.0,145.5,4.75,35.0,909.0,937.49,670.66
2016,7,2,14,30,825.0,144.0,4.7,35.0,884.0,952.37,680.8
2016,7,2,14,45,816.0,142.0,4.7,35.0,852.0,974.35,695.9
2016,7,2,15,0,807.0,140.0,4.7,35.0,820.0,979.2,699.99
2016,7,2,15,15,795.5,137.5,4.65,34.5,781.5,977.5,701.32
2016,7,2,15,30,784.0,135.0,4.6,34.0,743.0,972.34,700.58
2016,7,2,15,45,766.0,133.5,4.6,34.0,699.0,958.31,693.02
2016,7,2,16,0,748.0,132.0,4.6,34.0,655.0,941.05,683.49
2016,7,2,16,15,524.5,195.0,4.55,33.5,549.5,783.65,579.98
2016,7,2,16,30,301.0,258.0,4.5,33.0,444.0,609.38,456.11
2016,7,2,16,45,474.0,188.0,4.45,33.0,450.5,722.53,543.02
2016,7,2,17,0,647.0,118.0,4.4,33.0,457.0,814.47,609.49
2016,7,2,17,15,613.0,112.0,4.25,32.5,404.5,764.42,576.97
2016,7,2,17,30,579.0,106.0,4.1,32.0,352.0,713.21,543.75
2016,7,2,17,45,528.0,99.5,4.0,31.5,299.5,645.05,497.46
2016,7,2,18,0,477.0,93.0,3.9,31.0,247.0,569.89,444.41
2016,7,2,18,15,413.0,82.5,3.75,30.5,197.5,489.73,385.31
2016,7,2,18,30,349.0,72.0,3.6,30.0,148.0,412.96,325.79
2016,7,2,18,45,257.5,57.5,3.45,29.5,105.0,313.16,245.26
2016,7,2,19,0,166.0,43.0,3.3,29.0,62.0,204.43,155.21
2016,7,2,19,15,83.0,21.5,3.35,28.5,31.0,101.91,50.57
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,1.0,4.35,23.5,1.0,0.85,0.0
2016,7,3,6,0,0.0,2.0,4.5,24.0,2.0,1.64,0.0
2016,7,3,6,15,0.0,5.5,4.7,24.5,5.5,4.51,0.0
2016,7,3,6,30,0.0,9.0,4.9,25.0,9.0,7.39,0.63
2016,7,3,6,45,0.0,13.5,5.15,25.5,13.5,11.1,3.87
2016,7,3,7,0,0.0,18.0,5.4,26.0,18.0,14.81,7.09
2016,7,3,7,15,0.0,25.5,5.5,26.5,25.5,21.02,12.38
2016,7,3,7,30,0.0,33.0,5.6,27.0,33.0,27.24,17.61
2016,7,3,7,45,0.0,65.5,5.7,27.5,65.5,54.29,40.37
2016,7,3,8,0,0.0,98.0,5.8,28.0,98.0,80.41,61.97
2016,7,3,8,15,6.5,145.5,5.8,28.5,149.5,115.74,90.82
2016,7,3,8,30,13.0,193.0,5.8,29.0,201.0,149.36,117.75
2016,7,3,8,45,15.5,210.5,5.85,29.5,220.5,162.24,127.51
2016,7,3,9,0,18.0,228.0,5.9,30.0,240.0,174.97,137.07
2016,7,3,9,15,30.0,267.5,5.85,30.5,289.5,186.68,145.71
2016,7,3,9,30,42.0,307.0,5.8,31.0,339.0,215.1,159.0
2016,7,3,9,45,154.0,344.5,5.75,31.5,468.5,244.43,175.25
2016,7,3,10,0,266.0,382.0,5.7,32.0,598.0,287.03,201.47
2016,7,3,10,15,346.5,369.5,5.65,32.0,664.0,322.21,225.48
2016,7,3,10,30,427.0,357.0,5.6,32.0,730.0,354.76,249.27
2016,7,3,10,45,625.0,252.0,5.55,32.5,818.0,384.91,270.11
2016,7,3,11,0,823.0,147.0,5.5,33.0,906.0,442.38,313.38
2016,7,3,11,15,827.5,148.5,5.4,33.0,926.5,491.81,353.87
2016,7,3,11,30,832.0,150.0,5.3,33.0,947.0,540.69,392.92
2016,7,3,11,45,832.5,152.0,5.25,33.5,960.0,586.92,428.28
2016,7,3,12,0,833.0,154.0,5.2,34.0,973.0,631.92,461.69
2016,7,3,12,15,834.0,154.5,5.1,34.0,978.5,675.0,493.65
2016,7,3,12,30,835.0,155.0,5.0,34.0,984.0,716.88,524.01
2016,7,3,12,45,835.0,154.5,4.95,34.5,981.5,756.16,551.0
2016,7,3,13,0,835.0,154.0,4.9,35.0,979.0,793.91,575.44
2016,7,3,13,15,832.5,153.0,4.85,35.0,969.0,827.17,597.44
2016,7,3,13,30,830.0,152.0,4.8,35.0,959.0,857.83,617.63
2016,7,3,13,45,828.5,149.5,4.75,35.5,941.5,885.29,634.31
2016,7,3,14,0,827.0,147.0,4.7,36.0,924.0,909.75,649.2
2016,7,3,14,15,820.5,145.5,4.65,36.0,899.5,927.29,660.9
2016,7,3,14,30,814.0,144.0,4.6,36.0,875.0,955.13,679.37
2016,7,3,14,45,807.0,141.0,4.55,36.0,843.5,964.27,685.79
2016,7,3,15,0,800.0,138.0,4.5,36.0,812.0,969.94,690.22
2016,7,3,15,15,789.0,135.5,4.45,35.5,774.5,968.68,691.8
2016,7,3,15,30,778.0,133.0,4.4,35.0,737.0,964.0,691.35
2016,7,3,15,45,766.0,128.5,4.4,35.0,694.5,952.73,685.61
2016,7,3,16,0,754.0,124.0,4.4,35.0,652.0,938.19,677.89
2016,7,3,16,15,735.5,120.5,4.4,34.5,605.0,915.08,666.0
2016,7,3,16,30,717.0,117.0,4.4,34.0,558.0,895.5,656.48
2016,7,3,16,45,695.5,111.5,4.4,34.0,508.5,861.8,636.06
2016,7,3,17,0,674.0,106.0,4.4,34.0,459.0,825.87,613.99
2016,7,3,17,15,642.5,100.5,4.35,33.5,407.0,778.37,584.64
2016,7,3,17,30,611.0,95.0,4.3,33.0,355.0,729.64,553.75
2016,7,3,17,45,570.5,87.5,4.3,32.5,303.5,669.26,513.67
2016,7,3,18,0,530.0,80.0,4.3,32.0,252.0,608.89,472.11
2016,7,3,18,15,468.5,71.5,4.2,31.5,202.0,529.84,414.48
2016,7,3,18,30,407.0,63.0,4.1,31.0,152.0,453.0,355.88
2016,7,3,18,45,316.0,51.0,4.0,30.5,108.5,348.35,272.63
2016,7,3,19,0,225.0,39.0,3.9,30.0,65.0,257.36,195.53
2016,7,3,19,15,112.5,19.5,4.0,29.5,32.5,132.71,66.6
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.68,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,14.86,2.99
2016,7,4,6,15,18.5,40.0,4.25,24.0,43.0,31.75,20.62
2016,7,4,6,30,37.0,62.0,4.4,24.0,68.0,48.07,35.25
2016,7,4,6,45,73.0,82.5,4.6,24.5,100.5,62.1,47.62
2016,7,4,7,0,109.0,103.0,4.8,25.0,133.0,76.64,60.14
2016,7,4,7,15,114.5,127.0,4.9,25.5,164.5,92.68,73.63
2016,7,4,7,30,120.0,151.0,5.0,26.0,196.0,108.23,86.4
2016,7,4,7,45,274.0,155.0,5.15,26.5,279.5,108.46,86.12
2016,7,4,8,0,428.0,159.0,5.3,27.0,363.0,106.43,83.94
2016,7,4,8,15,538.5,146.5,5.35,27.5,433.5,98.26,76.67
2016,7,4,8,30,649.0,134.0,5.4,28.0,504.0,88.24,67.95
2016,7,4,8,45,520.5,197.0,5.45,28.5,511.5,123.64,96.61
2016,7,4,9,0,392.0,260.0,5.5,29.0,519.0,164.56,129.22
2016,7,4,9,15,571.0,201.0,5.5,29.5,608.0,118.19,91.15
2016,7,4,9,30,750.0,142.0,5.5,30.0,697.0,133.27,77.26
2016,7,4,9,45,770.5,140.5,5.5,30.5,739.5,180.35,102.82
2016,7,4,10,0,791.0,139.0,5.5,31.0,782.0,229.99,138.45
2016,7,4,10,15,801.5,141.5,5.45,31.5,817.0,282.15,180.41
2016,7,4,10,30,812.0,144.0,5.4,32.0,852.0,335.33,224.61
2016,7,4,10,45,623.5,265.5,5.35,32.5,820.0,392.43,275.31
2016,7,4,11,0,435.0,387.0,5.3,33.0,788.0,439.42,314.73
2016,7,4,11,15,642.0,264.5,5.2,33.5,872.0,480.59,345.29
2016,7,4,11,30,849.0,142.0,5.1,34.0,956.0,543.53,392.88
2016,7,4,11,45,634.0,288.5,5.1,34.5,902.0,573.25,414.7
2016,7,4,12,0,419.0,435.0,5.1,35.0,848.0,590.87,425.42
2016,7,4,12,15,634.5,293.0,5.05,35.0,921.5,654.73,474.14
2016,7,4,12,30,850.0,151.0,5.0,35.0,995.0,724.14,526.99
2016,7,4,12,45,856.5,146.5,5.0,35.5,995.0,765.95,555.76
2016,7,4,13,0,863.0,142.0,5.0,36.0,995.0,806.44,581.85
2016,7,4,13,15,658.5,286.0,5.0,36.0,933.0,814.55,583.98
2016,7,4,13,30,454.0,430.0,5.0,36.0,871.0,796.4,567.08
2016,7,4,13,45,657.5,281.5,5.0,36.5,907.0,872.66,622.94
2016,7,4,14,0,861.0,133.0,5.0,37.0,943.0,928.3,660.29
2016,7,4,14,15,855.5,131.5,5.0,37.0,918.0,947.26,672.9
2016,7,4,14,30,850.0,130.0,5.0,37.0,893.0,962.84,683.64
2016,7,4,14,45,615.0,246.0,5.0,37.0,787.5,889.93,636.0
2016,7,4,15,0,380.0,362.0,5.0,37.0,682.0,763.94,547.71
2016,7,4,15,15,369.5,350.0,4.95,36.5,649.5,751.79,542.15
2016,7,4,15,30,359.0,338.0,4.9,36.0,617.0,737.58,534.66
2016,7,4,15,45,560.0,233.0,4.9,36.0,639.0,856.73,622.13
2016,7,4,16,0,761.0,128.0,4.9,36.0,661.0,949.94,685.95
2016,7,4,16,15,742.0,124.0,4.85,35.5,613.0,925.78,672.43
2016,7,4,16,30,723.0,120.0,4.8,35.0,565.0,905.47,662.19
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,869.2,639.79
2016,7,4,17,0,671.0,112.0,4.7,35.0,463.0,830.79,615.93
2016,7,4,17,15,566.0,121.0,4.5,34.5,394.5,730.47,549.32
2016,7,4,17,30,461.0,130.0,4.3,34.0,326.0,623.16,475.84
2016,7,4,17,45,423.0,117.5,4.1,33.5,278.0,564.0,435.08
2016,7,4,18,0,385.0,105.0,3.9,33.0,230.0,505.4,392.99
2016,7,4,18,15,337.0,90.0,3.75,32.0,184.5,435.98,341.81
2016,7,4,18,30,289.0,75.0,3.6,31.0,139.0,368.76,289.96
2016,7,4,18,45,216.5,58.5,3.45,30.5,99.0,283.18,220.66
2016,7,4,19,0,144.0,42.0,3.3,30.0,59.0,186.45,140.55
2016,7,4,19,15,72.0,21.0,3.5,29.5,29.5,93.22,44.69
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.5,12.5,3.95,24.0,15.0,10.67,0.0
2016,7,5,6,0,85.0,25.0,4.0,24.0,30.0,19.57,5.2
2016,7,5,6,15,187.0,41.5,4.15,24.0,68.5,31.73,20.56
2016,7,5,6,30,289.0,58.0,4.3,24.0,107.0,43.94,31.73
2016,7,5,6,45,383.0,66.5,4.45,24.5,156.0,50.11,37.38
2016,7,5,7,0,477.0,75.0,4.6,25.0,205.0,57.83,44.08
2016,7,5,7,15,529.5,83.0,4.6,25.5,257.0,62.54,48.01
2016,7,5,7,30,582.0,91.0,4.6,26.0,309.0,67.1,51.66
2016,7,5,7,45,635.0,92.0,4.7,26.5,364.5,66.49,50.85
2016,7,5,8,0,688.0,93.0,4.8,27.0,420.0,66.12,50.24
2016,7,5,8,15,714.0,97.0,4.85,27.5,472.0,67.47,51.05
2016,7,5,8,30,740.0,101.0,4.9,28.0,524.0,75.3,57.25
2016,7,5,8,45,768.5,101.0,4.95,28.5,575.0,73.99,55.83
2016,7,5,9,0,797.0,101.0,5.0,29.0,626.0,72.8,54.55
2016,7,5,9,15,591.0,203.5,5.0,29.5,608.5,120.28,92.89
2016,7,5,9,30,385.0,306.0,5.0,30.0,591.0,208.99,145.51
2016,7,5,9,45,620.0,206.0,5.0,30.5,695.5,192.54,118.02
2016,7,5,10,0,855.0,106.0,5.0,31.0,800.0,228.86,134.84
2016,7,5,10,15,863.5,107.5,5.0,31.5,834.5,282.24,178.02
2016,7,5,10,30,872.0,109.0,5.0,32.0,869.0,336.22,223.25
2016,7,5,10,45,639.5,250.5,5.0,32.5,818.0,387.53,271.05
2016,7,5,11,0,407.0,392.0,5.0,33.0,767.0,430.57,308.31
2016,7,5,11,15,389.0,410.5,4.95,33.0,776.0,473.87,341.47
2016,7,5,11,30,371.0,429.0,4.9,33.0,785.0,506.17,366.07
2016,7,5,11,45,396.5,432.5,4.9,33.5,817.5,551.21,398.5
2016,7,5,12,0,422.0,436.0,4.9,34.0,850.0,592.95,428.19
2016,7,5,12,15,428.0,442.5,4.85,34.0,864.5,633.31,456.98
2016,7,5,12,30,434.0,449.0,4.8,34.0,879.0,674.28,485.72
2016,7,5,12,45,421.0,443.5,4.8,34.5,860.0,692.81,497.93
2016,7,5,13,0,408.0,438.0,4.8,35.0,841.0,706.21,506.57
2016,7,5,13,15,337.5,460.0,4.8,35.0,791.0,693.06,496.82
2016,7,5,13,30,267.0,482.0,4.8,35.0,741.0,674.61,483.29
2016,7,5,13,45,313.0,454.0,4.8,35.5,752.5,710.03,508.17
2016,7,5,14,0,359.0,426.0,4.8,36.0,764.0,745.25,532.57
2016,7,5,14,15,428.5,393.0,4.8,36.0,785.5,810.12,577.97
2016,7,5,14,30,498.0,360.0,4.8,36.0,807.0,864.88,616.41
2016,7,5,14,45,671.0,238.5,4.8,36.0,817.5,937.71,670.14
2016,7,5,15,0,844.0,117.0,4.8,36.0,828.0,978.44,697.29
2016,7,5,15,15,834.0,115.0,4.8,35.5,790.5,978.63,699.89
2016,7,5,15,30,824.0,113.0,4.8,35.0,753.0,975.4,700.69
2016,7,5,15,45,811.0,110.5,4.85,35.0,709.5,977.87,704.29
2016,7,5,16,0,798.0,108.0,4.9,35.0,666.0,964.42,697.62
2016,7,5,16,15,781.0,104.5,4.95,34.5,618.5,942.52,687.0
2016,7,5,16,30,764.0,101.0,5.0,34.0,571.0,917.66,674.39
2016,7,5,16,45,740.5,97.5,5.05,34.0,520.5,883.57,654.02
2016,7,5,17,0,717.0,94.0,5.1,34.0,470.0,847.13,631.85
2016,7,5,17,15,687.0,89.5,5.0,33.5,417.5,806.8,607.14
2016,7,5,17,30,657.0,85.0,4.9,33.0,365.0,759.88,577.25
2016,7,5,17,45,612.5,80.0,4.85,32.5,312.0,698.05,536.06
2016,7,5,18,0,568.0,75.0,4.8,32.0,259.0,636.37,493.51
2016,7,5,18,15,507.0,67.0,4.6,31.5,208.0,557.32,435.64
2016,7,5,18,30,446.0,59.0,4.4,31.0,157.0,480.49,377.0
2016,7,5,18,45,350.0,48.5,4.25,30.5,112.0,376.32,294.47
2016,7,5,19,0,254.0,38.0,4.1,30.0,67.0,277.25,210.87
2016,7,5,19,15,127.0,19.0,4.1,29.5,33.5,141.62,69.78
2016,7,5,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,12.0,4.25,23.5,14.5,10.24,0.0
2016,7,6,6,0,71.0,24.0,4.4,24.0,29.0,18.81,4.2
2016,7,6,6,15,169.5,41.5,4.55,24.5,66.0,31.68,20.43
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,44.58,32.12
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,50.72,37.72
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,58.57,44.52
2016,7,6,7,15,512.5,84.5,5.05,26.5,252.5,63.61,48.71
2016,7,6,7,30,565.0,93.0,5.1,27.0,304.0,68.48,52.62
2016,7,6,7,45,614.0,95.5,5.2,27.5,358.5,68.77,52.57
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,69.22,52.62
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,71.06,53.83
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,72.77,54.92
2016,7,6,8,45,741.5,110.0,5.6,29.5,566.0,79.59,60.21
2016,7,6,9,0,765.0,112.0,5.7,30.0,616.0,79.26,59.61
2016,7,6,9,15,780.5,115.5,5.7,30.5,661.5,79.68,59.65
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,119.72,66.05
2016,7,6,9,45,810.5,120.0,5.7,31.5,748.0,170.26,93.35
2016,7,6,10,0,825.0,121.0,5.7,32.0,789.0,231.43,137.59
2016,7,6,10,15,834.0,123.0,5.7,32.5,824.5,283.74,179.62
2016,7,6,10,30,843.0,125.0,5.7,33.0,860.0,336.72,223.82
2016,7,6,10,45,851.5,125.5,5.7,33.5,889.0,389.06,267.7
2016,7,6,11,0,860.0,126.0,5.7,34.0,918.0,441.6,311.06
2016,7,6,11,15,865.0,127.0,5.7,34.0,939.5,492.84,353.21
2016,7,6,11,30,870.0,128.0,5.7,34.0,961.0,543.52,393.93
2016,7,6,11,45,875.0,127.5,5.7,34.5,975.5,592.44,431.53
2016,7,6,12,0,880.0,127.0,5.7,35.0,990.0,640.44,467.38
2016,7,6,12,15,881.5,127.0,5.7,35.0,996.0,685.44,501.2
2016,7,6,12,30,883.0,127.0,5.7,35.0,1002.0,729.07,533.37
2016,7,6,12,45,883.0,126.5,5.7,35.5,1000.5,769.82,561.45
2016,7,6,13,0,883.0,126.0,5.7,36.0,999.0,808.79,586.6
2016,7,6,13,15,881.5,125.5,5.7,36.0,989.5,844.32,610.52
2016,7,6,13,30,880.0,125.0,5.7,36.0,980.0,877.21,632.62
2016,7,6,13,45,875.5,125.0,5.75,36.5,962.0,905.0,650.21
2016,7,6,14,0,871.0,125.0,5.8,37.0,944.0,929.65,665.73
2016,7,6,14,15,865.5,123.5,5.8,36.5,919.0,948.71,680.22
2016,7,6,14,30,860.0,122.0,5.8,36.0,894.0,964.37,692.67
2016,7,6,14,45,845.0,125.0,5.8,36.0,860.5,971.75,698.39
2016,7,6,15,0,830.0,128.0,5.8,36.0,827.0,975.67,702.03
2016,7,6,15,15,819.0,125.5,5.85,36.0,789.0,987.77,711.53
2016,7,6,15,30,808.0,123.0,5.9,36.0,751.0,983.25,710.23
2016,7,6,15,45,789.0,123.0,5.95,36.0,706.5,970.03,703.41
2016,7,6,16,0,770.0,123.0,6.0,36.0,662.0,953.55,694.56
2016,7,6,16,15,751.5,119.0,6.0,35.5,614.5,929.88,682.13
2016,7,6,16,30,733.0,115.0,6.0,35.0,567.0,903.28,667.69
2016,7,6,16,45,702.5,113.0,6.0,34.5,515.0,871.14,649.33
2016,7,6,17,0,672.0,111.0,6.0,34.0,463.0,830.83,625.04
2016,7,6,17,15,638.5,105.5,5.85,33.5,410.5,781.5,593.32
2016,7,6,17,30,605.0,100.0,5.7,33.0,358.0,730.95,560.09
2016,7,6,17,45,554.0,94.0,5.6,32.5,304.5,662.92,513.37
2016,7,6,18,0,503.0,88.0,5.5,32.0,251.0,595.26,465.38
2016,7,6,18,15,438.0,78.5,5.3,31.0,201.0,505.97,399.63
2016,7,6,18,30,373.0,69.0,5.1,30.0,151.0,428.8,340.3
2016,7,6,18,45,277.5,55.5,4.9,29.5,107.5,326.23,256.72
2016,7,6,19,0,182.0,42.0,4.7,29.0,64.0,231.55,176.1
2016,7,6,19,15,91.0,21.0,4.55,28.5,32.0,121.04,57.92
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,8.11,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,15.6,1.97
2016,7,7,6,15,32.5,39.5,4.6,24.5,45.0,31.31,20.07
2016,7,7,6,30,65.0,60.0,4.8,25.0,71.0,46.02,33.3
2016,7,7,6,45,97.0,81.5,5.0,25.5,104.5,61.5,46.87
2016,7,7,7,0,129.0,103.0,5.2,26.0,138.0,76.67,59.91
2016,7,7,7,15,146.5,125.5,5.25,26.5,173.5,91.98,72.75
2016,7,7,7,30,164.0,148.0,5.3,27.0,209.0,106.87,84.95
2016,7,7,7,45,429.0,118.5,5.4,28.0,313.5,82.33,63.81
2016,7,7,8,0,694.0,89.0,5.5,29.0,418.0,63.59,47.7
2016,7,7,8,15,720.5,93.5,5.55,29.5,470.0,71.54,54.01
2016,7,7,8,30,747.0,98.0,5.6,30.0,522.0,73.42,55.23
2016,7,7,8,45,773.5,98.0,5.65,30.5,573.0,72.18,53.89
2016,7,7,9,0,800.0,98.0,5.7,31.0,624.0,71.04,52.67
2016,7,7,9,15,814.5,100.5,5.7,31.5,669.5,82.37,61.58
2016,7,7,9,30,829.0,103.0,5.7,32.0,715.0,121.76,66.92
2016,7,7,9,45,841.5,104.0,5.7,32.5,756.0,173.11,94.05
2016,7,7,10,0,854.0,105.0,5.7,33.0,797.0,225.88,131.66
2016,7,7,10,15,862.5,107.0,5.65,33.5,832.0,279.58,174.69
2016,7,7,10,30,871.0,109.0,5.6,34.0,867.0,333.89,219.89
2016,7,7,10,45,877.5,110.0,5.6,34.5,895.5,387.27,264.62
2016,7,7,11,0,884.0,111.0,5.6,35.0,924.0,440.62,308.61
2016,7,7,11,15,888.0,112.0,5.55,35.0,945.5,492.57,351.18
2016,7,7,11,30,892.0,113.0,5.5,35.0,967.0,543.83,392.15
2016,7,7,11,45,885.0,120.5,5.5,35.5,978.0,592.52,429.37
2016,7,7,12,0,878.0,128.0,5.5,36.0,989.0,639.22,464.0
2016,7,7,12,15,879.0,128.5,5.5,36.0,994.5,684.23,497.6
2016,7,7,12,30,880.0,129.0,5.5,36.0,1000.0,727.85,529.54
2016,7,7,12,45,877.5,130.0,5.5,36.5,997.5,767.83,556.99
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,805.93,581.38
2016,7,7,13,15,873.0,130.0,5.5,37.0,985.0,840.55,604.52
2016,7,7,13,30,871.0,129.0,5.5,37.0,975.0,872.49,625.84
2016,7,7,13,45,865.0,130.0,5.5,37.0,956.5,899.71,644.05
2016,7,7,14,0,859.0,131.0,5.5,37.0,938.0,923.79,660.24
2016,7,7,14,15,853.0,129.5,5.5,37.0,913.0,942.31,672.89
2016,7,7,14,30,847.0,128.0,5.5,37.0,888.0,957.45,683.46
2016,7,7,14,45,835.5,128.0,5.55,37.0,855.5,965.25,689.71
2016,7,7,15,0,824.0,128.0,5.6,37.0,823.0,969.59,693.9
2016,7,7,15,15,813.5,126.0,5.6,36.5,785.0,982.73,705.21
2016,7,7,15,30,803.0,124.0,5.6,36.0,747.0,979.3,705.81
2016,7,7,15,45,784.5,123.5,5.65,36.0,703.0,966.04,699.01
2016,7,7,16,0,766.0,123.0,5.7,36.0,659.0,949.54,690.19
2016,7,7,16,15,747.5,119.5,5.7,35.5,611.5,926.49,678.23
2016,7,7,16,30,729.0,116.0,5.7,35.0,564.0,900.53,664.28
2016,7,7,16,45,701.0,113.0,5.75,35.0,512.5,869.79,645.85
2016,7,7,17,0,673.0,110.0,5.8,35.0,461.0,830.7,621.47
2016,7,7,17,15,640.0,104.5,5.7,34.5,409.0,781.84,590.49
2016,7,7,17,30,607.0,99.0,5.6,34.0,357.0,731.75,557.99
2016,7,7,17,45,563.0,92.0,5.6,33.5,304.5,668.85,515.59
2016,7,7,18,0,519.0,85.0,5.6,33.0,252.0,606.04,471.71
2016,7,7,18,15,454.5,75.5,5.35,32.0,202.0,523.31,411.19
2016,7,7,18,30,390.0,66.0,5.1,31.0,152.0,438.34,346.18
2016,7,7,18,45,301.0,53.0,4.95,30.5,108.5,340.69,267.25
2016,7,7,19,0,212.0,40.0,4.8,30.0,65.0,250.37,190.11
2016,7,7,19,15,106.0,20.0,4.6,29.5,32.5,129.2,60.67
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.65,24.0,13.5,9.82,0.0
2016,7,8,6,0,65.0,23.0,3.8,24.0,27.0,18.04,2.43
2016,7,8,6,15,164.5,41.0,3.95,24.5,64.5,31.75,20.38
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,44.6,32.09
2016,7,8,6,45,359.0,68.5,4.3,26.0,151.0,51.44,38.24
2016,7,8,7,0,454.0,78.0,4.5,27.0,200.0,58.25,44.05
2016,7,8,7,15,244.5,108.0,4.55,27.5,175.5,79.05,61.56
2016,7,8,7,30,35.0,138.0,4.6,28.0,151.0,102.94,81.3
2016,7,8,7,45,354.0,117.0,4.65,28.5,282.5,80.46,62.11
2016,7,8,8,0,673.0,96.0,4.7,29.0,414.0,68.08,51.45
2016,7,8,8,15,700.5,101.0,4.75,29.5,466.0,69.99,52.72
2016,7,8,8,30,728.0,106.0,4.8,30.0,518.0,78.75,59.61
2016,7,8,8,45,757.0,105.5,4.9,30.5,569.5,76.92,57.77
2016,7,8,9,0,786.0,105.0,5.0,31.0,621.0,75.26,56.09
2016,7,8,9,15,801.0,108.0,5.0,31.5,666.5,75.57,56.06
2016,7,8,9,30,816.0,111.0,5.0,32.0,712.0,113.8,61.52
2016,7,8,9,45,831.5,111.0,5.0,32.5,754.0,174.95,95.88
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,227.2,132.72
2016,7,8,10,15,855.5,113.0,4.95,33.0,831.0,280.61,175.65
2016,7,8,10,30,864.0,115.0,4.9,33.0,866.0,334.64,220.93
2016,7,8,10,45,871.5,115.0,4.9,33.5,895.0,387.45,265.15
2016,7,8,11,0,879.0,115.0,4.9,34.0,924.0,440.31,308.7
2016,7,8,11,15,883.5,116.0,4.85,34.5,945.5,492.33,350.47
2016,7,8,11,30,888.0,117.0,4.8,35.0,967.0,543.7,390.49
2016,7,8,11,45,888.5,119.5,4.8,35.5,980.0,593.05,427.92
2016,7,8,12,0,889.0,122.0,4.8,36.0,993.0,641.07,463.25
2016,7,8,12,15,890.0,122.5,4.8,36.0,999.0,686.56,496.9
2016,7,8,12,30,891.0,123.0,4.8,36.0,1005.0,730.62,528.83
2016,7,8,12,45,890.5,122.5,4.8,36.0,1003.0,771.33,557.48
2016,7,8,13,0,890.0,122.0,4.8,36.0,1001.0,810.18,583.33
2016,7,8,13,15,888.0,122.0,4.8,36.0,991.5,845.95,607.01
2016,7,8,13,30,886.0,122.0,4.8,36.0,982.0,879.05,628.88
2016,7,8,13,45,881.5,121.5,4.8,36.5,964.0,906.59,645.73
2016,7,8,14,0,877.0,121.0,4.8,37.0,946.0,930.95,660.49
2016,7,8,14,15,871.5,119.5,4.85,37.0,921.0,950.13,673.72
2016,7,8,14,30,866.0,118.0,4.9,37.0,896.0,965.9,684.9
2016,7,8,14,45,590.0,253.0,4.95,37.0,774.0,871.58,623.14
2016,7,8,15,0,314.0,388.0,5.0,37.0,652.0,724.89,519.64
2016,7,8,15,15,566.0,253.5,5.05,36.5,703.0,868.8,626.57
2016,7,8,15,30,818.0,119.0,5.1,36.0,754.0,988.84,709.36
2016,7,8,15,45,518.0,220.5,5.15,36.0,614.5,800.1,583.82
2016,7,8,16,0,218.0,322.0,5.2,36.0,475.0,568.42,418.14
2016,7,8,16,15,483.5,216.0,5.2,35.5,523.0,766.61,566.99
2016,7,8,16,30,749.0,110.0,5.2,35.0,571.0,913.78,671.26
2016,7,8,16,45,721.5,107.5,5.25,35.0,519.5,883.23,652.28
2016,7,8,17,0,694.0,105.0,5.3,35.0,468.0,844.99,628.85
2016,7,8,17,15,662.0,99.5,5.2,34.5,415.0,796.69,598.62
2016,7,8,17,30,630.0,94.0,5.1,34.0,362.0,747.1,566.84
2016,7,8,17,45,583.5,88.0,5.0,33.5,309.0,682.69,523.48
2016,7,8,18,0,537.0,82.0,4.9,33.0,256.0,618.47,478.8
2016,7,8,18,15,473.5,73.5,4.65,32.0,205.5,537.31,420.02
2016,7,8,18,30,410.0,65.0,4.4,31.0,155.0,453.32,356.41
2016,7,8,18,45,315.0,52.5,4.15,30.5,110.0,350.96,274.5
2016,7,8,19,0,220.0,40.0,3.9,30.0,65.0,256.49,194.28
2016,7,8,19,15,110.0,20.0,3.85,29.5,32.5,131.9,60.36
2016,7,8,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,8.0,3.1,23.5,8.0,6.83,0.0
2016,7,9,6,0,0.0,16.0,3.2,24.0,16.0,13.21,0.0
2016,7,9,6,15,16.5,36.5,3.35,24.5,39.5,29.14,18.21
2016,7,9,6,30,33.0,57.0,3.5,25.0,63.0,44.55,32.04
2016,7,9,6,45,54.0,79.5,3.7,25.5,93.0,61.04,46.46
2016,7,9,7,0,75.0,102.0,3.9,26.0,123.0,77.29,60.41
2016,7,9,7,15,90.5,124.5,3.9,26.5,155.0,90.77,71.69
2016,7,9,7,30,106.0,147.0,3.9,27.0,187.0,105.59,83.81
2016,7,9,7,45,259.0,153.5,3.95,27.5,270.5,107.41,84.87
2016,7,9,8,0,412.0,160.0,4.0,28.0,354.0,107.11,84.13
2016,7,9,8,15,212.0,174.0,4.0,28.5,274.5,117.66,92.31
2016,7,9,8,30,12.0,188.0,4.0,29.0,195.0,145.84,114.73
2016,7,9,8,45,32.0,231.0,4.0,29.5,252.0,164.57,129.17
2016,7,9,9,0,52.0,274.0,4.0,30.0,309.0,189.49,148.35
2016,7,9,9,15,31.5,247.5,4.0,30.5,269.0,175.49,136.47
2016,7,9,9,30,11.0,221.0,4.0,31.0,229.0,173.24,127.94
2016,7,9,9,45,92.5,306.5,4.0,31.5,381.0,227.48,164.7
2016,7,9,10,0,174.0,392.0,4.0,32.0,533.0,287.09,204.41
2016,7,9,10,15,157.0,410.5,4.0,32.5,542.0,311.13,222.42
2016,7,9,10,30,140.0,429.0,4.0,33.0,551.0,333.64,239.46
2016,7,9,10,45,494.0,281.5,4.0,33.5,732.0,358.91,251.06
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,439.16,307.14
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,489.77,348.17
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,539.79,387.82
2016,7,9,11,45,852.0,142.0,4.0,34.5,966.5,587.05,423.58
2016,7,9,12,0,847.0,148.0,4.0,35.0,978.0,632.58,456.98
2016,7,9,12,15,848.0,148.5,3.95,35.0,984.0,676.57,489.28
2016,7,9,12,30,849.0,149.0,3.9,35.0,990.0,719.29,519.96
2016,7,9,12,45,846.0,150.0,3.9,35.5,987.0,758.14,546.4
2016,7,9,13,0,843.0,151.0,3.9,36.0,984.0,795.21,570.19
2016,7,9,13,15,840.5,150.5,3.9,36.0,974.0,829.34,592.63
2016,7,9,13,30,838.0,150.0,3.9,36.0,964.0,860.88,613.33
2016,7,9,13,45,830.5,151.0,3.9,36.0,945.0,886.43,630.12
2016,7,9,14,0,823.0,152.0,3.9,36.0,926.0,921.99,653.43
2016,7,9,14,15,817.0,150.5,3.85,36.0,901.5,940.82,665.64
2016,7,9,14,30,811.0,149.0,3.8,36.0,877.0,956.26,675.89
2016,7,9,14,45,803.5,146.0,3.8,36.0,845.5,965.26,682.45
2016,7,9,15,0,796.0,143.0,3.8,36.0,814.0,970.77,686.97
2016,7,9,15,15,785.0,140.5,3.75,36.0,776.0,969.82,687.26
2016,7,9,15,30,774.0,138.0,3.7,36.0,738.0,965.43,685.55
2016,7,9,15,45,507.0,228.5,3.7,36.0,612.5,797.82,575.91
2016,7,9,16,0,240.0,319.0,3.7,36.0,487.0,587.46,428.57
2016,7,9,16,15,468.0,223.5,3.7,35.5,521.5,759.43,556.06
2016,7,9,16,30,696.0,128.0,3.7,35.0,556.0,888.88,647.11
2016,7,9,16,45,514.5,165.0,3.7,35.0,466.0,736.17,545.2
2016,7,9,17,0,333.0,202.0,3.7,35.0,376.0,576.41,432.45
2016,7,9,17,15,298.5,183.0,3.65,34.5,326.0,518.68,393.65
2016,7,9,17,30,264.0,164.0,3.6,34.0,276.0,460.97,353.32
2016,7,9,17,45,236.0,145.0,3.6,33.5,234.5,409.66,316.82
2016,7,9,18,0,208.0,126.0,3.6,33.0,193.0,358.9,279.52
2016,7,9,18,15,176.0,104.5,3.65,32.0,154.0,301.81,236.51
2016,7,9,18,30,144.0,83.0,3.7,31.0,115.0,229.58,180.15
2016,7,9,18,45,100.5,62.0,3.8,30.5,81.0,167.57,129.22
2016,7,9,19,0,57.0,41.0,3.9,30.0,47.0,106.99,78.1
2016,7,9,19,15,28.5,20.5,4.05,29.5,23.5,51.39,19.29
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.56,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.92,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,14.0,5.79
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,23.1,13.92
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,35.14,24.43
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,47.11,34.75
2016,7,10,7,15,0.0,73.0,3.75,26.5,73.0,59.81,45.49
2016,7,10,7,30,0.0,89.0,3.8,27.0,89.0,72.38,55.92
2016,7,10,7,45,41.0,141.0,3.9,27.5,160.5,106.41,84.07
2016,7,10,8,0,82.0,193.0,4.0,28.0,232.0,139.22,110.65
2016,7,10,8,15,60.5,207.5,4.05,28.5,238.5,148.96,117.93
2016,7,10,8,30,39.0,222.0,4.1,29.0,245.0,158.33,124.85
2016,7,10,8,45,28.0,224.5,4.2,29.5,242.0,160.8,126.14
2016,7,10,9,0,17.0,227.0,4.3,30.0,239.0,174.11,136.15
2016,7,10,9,15,20.5,250.0,4.3,30.5,265.0,190.26,148.28
2016,7,10,9,30,24.0,273.0,4.3,31.0,291.0,208.64,154.41
2016,7,10,9,45,20.5,273.0,4.3,31.5,289.0,212.52,156.4
2016,7,10,10,0,17.0,273.0,4.3,32.0,287.0,215.51,158.08
2016,7,10,10,15,35.0,329.5,4.3,32.0,360.0,247.66,181.01
2016,7,10,10,30,53.0,386.0,4.3,32.0,433.0,295.01,215.16
2016,7,10,10,45,59.0,395.0,4.3,32.5,448.5,311.42,226.57
2016,7,10,11,0,65.0,404.0,4.3,33.0,464.0,328.55,238.59
2016,7,10,11,15,49.0,398.0,4.3,33.0,444.0,326.03,237.07
2016,7,10,11,30,33.0,392.0,4.3,33.0,424.0,321.28,233.76
2016,7,10,11,45,124.5,445.0,4.35,33.5,567.0,412.52,299.15
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,521.24,375.63
2016,7,10,12,15,515.0,334.5,4.4,34.0,843.5,609.94,442.13
2016,7,10,12,30,814.0,171.0,4.4,34.0,977.0,718.12,522.34
2016,7,10,12,45,812.5,172.0,4.45,34.5,975.0,758.77,550.0
2016,7,10,13,0,811.0,173.0,4.5,35.0,973.0,797.68,576.24
2016,7,10,13,15,809.0,172.5,4.5,35.0,963.5,832.73,599.69
2016,7,10,13,30,807.0,172.0,4.5,35.0,954.0,865.17,621.22
2016,7,10,13,45,542.0,315.5,4.55,35.0,837.5,798.22,572.84
2016,7,10,14,0,277.0,459.0,4.6,35.0,721.0,700.02,501.01
2016,7,10,14,15,302.0,438.5,4.6,35.0,716.0,721.07,517.19
2016,7,10,14,30,327.0,418.0,4.6,35.0,711.0,740.94,532.09
2016,7,10,14,45,534.5,297.5,4.6,35.0,756.5,856.16,615.89
2016,7,10,15,0,742.0,177.0,4.6,35.0,802.0,951.62,682.4
2016,7,10,15,15,447.0,274.5,4.6,35.0,646.5,770.7,558.89
2016,7,10,15,30,152.0,372.0,4.6,35.0,491.0,542.84,395.87
2016,7,10,15,45,405.0,274.0,4.65,35.0,563.5,743.16,544.09
2016,7,10,16,0,658.0,176.0,4.7,35.0,636.0,907.66,660.43
2016,7,10,16,15,636.0,170.5,4.7,34.5,589.0,879.96,644.1
2016,7,10,16,30,614.0,165.0,4.7,34.0,542.0,849.58,626.96
2016,7,10,16,45,566.5,165.0,4.7,34.0,489.5,788.08,587.09
2016,7,10,17,0,519.0,165.0,4.7,34.0,437.0,736.51,553.58
2016,7,10,17,15,480.5,155.5,4.55,33.5,385.5,681.61,517.35
2016,7,10,17,30,442.0,146.0,4.4,33.0,334.0,626.39,479.94
2016,7,10,17,45,375.5,137.5,4.3,32.5,281.5,547.0,423.28
2016,7,10,18,0,309.0,129.0,4.2,32.0,229.0,452.71,353.96
2016,7,10,18,15,246.0,111.5,3.95,31.0,181.5,372.45,293.15
2016,7,10,18,30,183.0,94.0,3.7,30.0,134.0,296.27,233.03
2016,7,10,18,45,111.5,69.5,3.5,29.5,92.0,191.26,148.15
2016,7,10,19,0,40.0,45.0,3.3,29.0,50.0,91.27,65.8
2016,7,10,19,15,20.0,22.5,3.35,28.5,25.0,41.1,13.62
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.1,24.0,9.5,7.68,0.0
2016,7,11,6,0,10.0,18.0,4.2,24.0,19.0,14.81,0.0
2016,7,11,6,15,72.5,42.5,4.4,24.5,54.0,32.79,21.03
2016,7,11,6,30,135.0,67.0,4.6,25.0,89.0,50.01,36.57
2016,7,11,6,45,223.0,83.5,4.85,25.5,135.5,62.15,47.38
2016,7,11,7,0,311.0,100.0,5.1,26.0,182.0,74.12,57.73
2016,7,11,7,15,369.5,112.5,5.25,26.5,232.5,80.6,63.13
2016,7,11,7,30,428.0,125.0,5.4,27.0,283.0,88.24,69.31
2016,7,11,7,45,328.5,158.0,5.55,27.5,290.5,111.0,87.99
2016,7,11,8,0,229.0,191.0,5.7,28.0,298.0,128.76,102.19
2016,7,11,8,15,425.5,168.0,5.8,28.5,397.0,110.18,86.26
2016,7,11,8,30,622.0,145.0,5.9,29.0,496.0,95.68,73.85
2016,7,11,8,45,655.5,146.5,6.05,29.5,547.0,93.92,72.0
2016,7,11,9,0,689.0,148.0,6.2,30.0,598.0,92.28,70.28
2016,7,11,9,15,708.0,152.5,6.25,30.5,644.5,92.17,69.83
2016,7,11,9,30,727.0,157.0,6.3,31.0,691.0,124.48,73.62
2016,7,11,9,45,744.5,159.0,6.4,32.0,733.5,173.25,98.68
2016,7,11,10,0,762.0,161.0,6.5,33.0,776.0,231.84,139.85
2016,7,11,10,15,773.5,163.5,6.5,33.0,811.5,282.9,180.52
2016,7,11,10,30,785.0,166.0,6.5,33.0,847.0,335.18,224.08
2016,7,11,10,45,794.5,167.5,6.55,33.5,877.0,387.12,267.39
2016,7,11,11,0,804.0,169.0,6.6,34.0,907.0,439.63,310.6
2016,7,11,11,15,810.0,170.5,6.55,34.5,929.0,490.92,351.92
2016,7,11,11,30,816.0,172.0,6.5,35.0,951.0,542.02,391.96
2016,7,11,11,45,806.5,182.5,6.5,35.5,962.0,590.48,428.98
2016,7,11,12,0,797.0,193.0,6.5,36.0,973.0,637.12,463.56
2016,7,11,12,15,798.5,193.5,6.45,36.0,979.5,681.81,496.92
2016,7,11,12,30,800.0,194.0,6.4,36.0,986.0,725.46,528.84
2016,7,11,12,45,799.0,194.5,6.4,36.0,984.0,766.09,558.25
2016,7,11,13,0,798.0,195.0,6.4,36.0,982.0,805.07,586.07
2016,7,11,13,15,795.5,194.0,6.35,36.0,972.5,839.45,610.05
2016,7,11,13,30,793.0,193.0,6.3,36.0,963.0,871.19,631.4
2016,7,11,13,45,788.0,192.0,6.25,36.5,945.0,897.82,647.94
2016,7,11,14,0,783.0,191.0,6.2,37.0,927.0,921.3,662.34
2016,7,11,14,15,776.0,189.0,6.15,37.0,902.0,938.71,674.16
2016,7,11,14,30,769.0,187.0,6.1,37.0,877.0,952.72,683.85
2016,7,11,14,45,762.0,183.0,6.05,37.0,845.5,961.36,690.14
2016,7,11,15,0,755.0,179.0,6.0,37.0,814.0,966.53,694.31
2016,7,11,15,15,742.0,175.5,5.95,36.5,776.0,971.94,700.29
2016,7,11,15,30,729.0,172.0,5.9,36.0,738.0,964.99,698.29
2016,7,11,15,45,710.0,169.5,5.9,36.0,694.0,949.74,689.78
2016,7,11,16,0,691.0,167.0,5.9,36.0,650.0,931.33,679.3
2016,7,11,16,15,669.0,161.5,5.9,35.5,602.0,903.49,663.93
2016,7,11,16,30,647.0,156.0,5.9,35.0,554.0,872.89,646.61
2016,7,11,16,45,614.0,151.5,5.9,34.5,502.5,829.92,620.53
2016,7,11,17,0,581.0,147.0,5.9,34.0,451.0,784.9,592.61
2016,7,11,17,15,543.5,139.0,5.85,33.5,398.5,721.78,550.95
2016,7,11,17,30,506.0,131.0,5.8,33.0,346.0,667.79,514.96
2016,7,11,17,45,450.5,122.0,5.75,32.5,293.0,596.07,464.71
2016,7,11,18,0,395.0,113.0,5.7,32.0,240.0,525.88,413.24
2016,7,11,18,15,327.0,99.0,5.6,31.5,191.0,440.71,348.17
2016,7,11,18,30,259.0,85.0,5.5,31.0,142.0,343.39,271.58
2016,7,11,18,45,173.5,66.0,5.4,30.5,99.5,247.53,193.12
2016,7,11,19,0,88.0,47.0,5.3,30.0,57.0,144.74,107.42
2016,7,11,19,15,44.0,23.5,5.2,29.5,28.5,69.39,25.41
2016,7,11,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
