Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,20,45,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.65,23.5,11.5,8.96,0.0
2016,7,12,6,0,38.0,21.0,4.8,24.0,23.0,16.76,0.0
2016,7,12,6,15,133.0,40.5,4.95,24.5,59.5,31.19,19.66
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.24,32.54
2016,7,12,6,45,328.5,70.5,5.25,25.5,144.5,52.77,39.4
2016,7,12,7,0,429.0,81.0,5.4,26.0,193.0,60.24,45.93
2016,7,12,7,15,485.5,89.5,5.45,26.5,245.0,65.88,50.66
2016,7,12,7,30,542.0,98.0,5.5,27.0,297.0,72.43,55.98
2016,7,12,7,45,377.5,145.0,5.55,27.5,294.5,99.22,78.16
2016,7,12,8,0,213.0,192.0,5.6,28.0,292.0,134.86,107.24
2016,7,12,8,15,462.5,152.0,5.6,28.5,402.5,100.88,78.57
2016,7,12,8,30,712.0,112.0,5.6,29.0,513.0,75.5,57.2
2016,7,12,8,45,739.0,113.0,5.7,30.0,563.5,81.9,62.01
2016,7,12,9,0,766.0,114.0,5.8,31.0,614.0,80.89,60.71
2016,7,12,9,15,560.5,213.0,5.8,31.5,593.0,128.16,98.54
2016,7,12,9,30,355.0,312.0,5.8,32.0,572.0,205.56,144.14
2016,7,12,9,45,590.5,217.5,5.8,32.5,680.5,189.97,117.09
2016,7,12,10,0,826.0,123.0,5.8,33.0,789.0,226.3,132.94
2016,7,12,10,15,835.0,125.0,5.8,33.0,824.0,278.93,175.06
2016,7,12,10,30,844.0,127.0,5.8,33.0,859.0,332.26,219.8
2016,7,12,10,45,852.5,127.0,5.8,33.5,888.0,384.65,263.8
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,437.23,307.35
2016,7,12,11,15,865.5,128.5,5.75,34.5,938.5,488.96,349.23
2016,7,12,11,30,870.0,130.0,5.7,35.0,960.0,540.11,389.44
2016,7,12,11,45,599.0,298.0,5.7,35.5,873.5,555.46,401.43
2016,7,12,12,0,328.0,466.0,5.7,36.0,787.0,560.0,402.61
2016,7,12,12,15,611.0,292.5,5.7,36.0,895.5,634.91,460.18
2016,7,12,12,30,894.0,119.0,5.7,36.0,1004.0,727.56,530.38
2016,7,12,12,45,895.5,117.5,5.7,36.5,1002.5,769.23,558.76
2016,7,12,13,0,897.0,116.0,5.7,37.0,1001.0,809.08,584.38
2016,7,12,13,15,895.0,115.5,5.65,37.0,991.0,844.7,608.01
2016,7,12,13,30,893.0,115.0,5.6,37.0,981.0,877.6,629.75
2016,7,12,13,45,889.0,114.5,5.6,37.0,963.0,905.79,648.6
2016,7,12,14,0,885.0,114.0,5.6,37.0,945.0,930.8,665.42
2016,7,12,14,15,879.5,112.5,5.6,37.0,920.0,950.17,678.61
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,966.07,689.69
2016,7,12,14,45,866.0,109.5,5.6,37.0,863.0,976.05,697.05
2016,7,12,15,0,858.0,108.0,5.6,37.0,831.0,982.48,702.29
2016,7,12,15,15,595.5,225.0,5.6,36.5,716.0,876.23,634.2
2016,7,12,15,30,333.0,342.0,5.6,36.0,601.0,715.66,521.26
2016,7,12,15,45,568.5,223.0,5.65,36.0,633.5,854.62,625.19
2016,7,12,16,0,804.0,104.0,5.7,36.0,666.0,966.19,701.92
2016,7,12,16,15,787.0,101.0,5.7,35.5,618.0,945.01,690.62
2016,7,12,16,30,770.0,98.0,5.7,35.0,570.0,920.83,678.02
2016,7,12,16,45,740.0,96.5,5.75,35.0,518.0,882.79,654.74
2016,7,12,17,0,710.0,95.0,5.8,35.0,466.0,842.53,629.71
2016,7,12,17,15,679.0,90.5,5.75,34.5,413.0,801.66,604.7
2016,7,12,17,30,648.0,86.0,5.7,34.0,360.0,754.01,574.28
2016,7,12,17,45,596.0,82.0,5.7,33.5,306.0,686.89,529.02
2016,7,12,18,0,544.0,78.0,5.7,33.0,252.0,620.23,482.45
2016,7,12,18,15,481.0,69.5,5.6,32.5,202.0,539.4,422.91
2016,7,12,18,30,418.0,61.0,5.5,32.0,152.0,460.88,362.39
2016,7,12,18,45,321.0,49.5,5.4,31.5,107.5,351.53,274.93
2016,7,12,19,0,224.0,38.0,5.3,31.0,63.0,256.92,193.82
2016,7,12,19,15,112.0,19.0,5.2,30.5,31.5,130.56,49.48
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.5,10.0,3.9,24.5,12.0,8.54,0.0
2016,7,13,6,0,85.0,20.0,4.0,25.0,24.0,15.8,0.0
2016,7,13,6,15,200.0,35.0,4.15,25.5,61.5,26.96,16.08
2016,7,13,6,30,315.0,50.0,4.3,26.0,99.0,38.27,26.54
2016,7,13,6,45,417.0,57.0,4.5,26.5,149.0,44.99,32.63
2016,7,13,7,0,519.0,64.0,4.7,27.0,199.0,49.7,36.78
2016,7,13,7,15,571.0,70.5,4.8,27.5,251.5,53.66,40.09
2016,7,13,7,30,623.0,77.0,4.9,28.0,304.0,57.54,43.2
2016,7,13,7,45,670.5,78.5,5.05,28.5,359.5,57.74,43.13
2016,7,13,8,0,718.0,80.0,5.2,29.0,415.0,63.38,47.57
2016,7,13,8,15,743.5,84.0,5.25,29.5,467.0,65.3,48.87
2016,7,13,8,30,769.0,88.0,5.3,30.0,519.0,67.12,50.07
2016,7,13,8,45,791.0,89.5,5.4,31.0,569.5,67.12,49.66
2016,7,13,9,0,813.0,91.0,5.5,32.0,620.0,77.48,57.69
2016,7,13,9,15,827.0,93.5,5.55,32.5,666.0,78.63,58.31
2016,7,13,9,30,841.0,96.0,5.6,33.0,712.0,111.14,61.15
2016,7,13,9,45,852.5,98.0,5.65,33.5,753.5,163.78,87.03
2016,7,13,10,0,864.0,100.0,5.7,34.0,795.0,217.78,124.47
2016,7,13,10,15,872.0,101.5,5.75,34.5,830.0,271.83,167.32
2016,7,13,10,30,880.0,103.0,5.8,35.0,865.0,326.44,212.65
2016,7,13,10,45,886.0,104.5,5.9,35.5,894.0,380.72,258.13
2016,7,13,11,0,892.0,106.0,6.0,36.0,923.0,434.93,302.96
2016,7,13,11,15,896.0,106.5,6.0,36.0,944.5,487.26,346.03
2016,7,13,11,30,900.0,107.0,6.0,36.0,966.0,538.88,387.54
2016,7,13,11,45,882.0,122.5,6.05,36.5,974.5,587.81,425.12
2016,7,13,12,0,864.0,138.0,6.1,37.0,983.0,633.63,459.28
2016,7,13,12,15,865.0,138.5,6.1,37.0,989.5,678.52,492.95
2016,7,13,12,30,866.0,139.0,6.1,37.0,996.0,722.07,524.98
2016,7,13,12,45,865.0,139.0,6.15,37.0,994.0,762.38,554.36
2016,7,13,13,0,864.0,139.0,6.2,37.0,992.0,800.9,580.87
2016,7,13,13,15,862.0,138.5,6.2,37.0,982.0,836.03,604.62
2016,7,13,13,30,860.0,138.0,6.2,37.0,972.0,868.56,626.59
2016,7,13,13,45,855.5,137.5,6.2,37.5,954.0,896.03,643.82
2016,7,13,14,0,851.0,137.0,6.2,38.0,936.0,920.38,658.95
2016,7,13,14,15,845.0,136.0,6.15,37.5,911.5,939.64,673.37
2016,7,13,14,30,839.0,135.0,6.1,37.0,887.0,955.55,685.73
2016,7,13,14,45,815.5,142.5,6.1,37.0,851.5,973.03,698.1
2016,7,13,15,0,792.0,150.0,6.1,37.0,816.0,973.93,699.71
2016,7,13,15,15,780.5,147.0,6.05,36.5,778.0,972.17,701.01
2016,7,13,15,30,769.0,144.0,6.0,36.0,740.0,966.92,700.17
2016,7,13,15,45,747.0,144.5,5.95,36.0,695.5,951.36,691.16
2016,7,13,16,0,725.0,145.0,5.9,36.0,651.0,940.66,685.57
2016,7,13,16,15,705.0,140.5,5.85,35.5,603.5,915.73,671.94
2016,7,13,16,30,685.0,136.0,5.8,35.0,556.0,888.01,656.43
2016,7,13,16,45,652.0,133.0,5.75,35.0,504.5,846.58,630.05
2016,7,13,17,0,619.0,130.0,5.7,35.0,453.0,803.14,602.06
2016,7,13,17,15,583.5,123.5,5.6,34.5,400.5,751.51,568.89
2016,7,13,17,30,548.0,117.0,5.5,34.0,348.0,698.65,534.11
2016,7,13,17,45,497.0,108.5,5.4,33.5,295.5,621.08,480.25
2016,7,13,18,0,446.0,100.0,5.3,33.0,243.0,554.04,432.47
2016,7,13,18,15,378.5,88.5,5.05,32.5,193.5,470.7,369.77
2016,7,13,18,30,311.0,77.0,4.8,32.0,144.0,391.05,306.99
2016,7,13,18,45,222.5,60.5,4.55,31.5,101.0,276.02,214.76
2016,7,13,19,0,134.0,44.0,4.3,31.0,58.0,186.5,138.88
2016,7,13,19,15,67.0,22.0,4.15,30.5,29.0,92.36,30.66
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.5,9.5,3.15,23.5,12.0,8.11,0.0
2016,7,14,6,0,103.0,19.0,3.4,24.0,24.0,14.77,0.0
2016,7,14,6,15,227.0,33.0,3.6,24.5,62.5,25.54,14.95
2016,7,14,6,30,351.0,47.0,3.8,25.0,101.0,38.0,26.41
2016,7,14,6,45,434.0,56.0,4.05,25.5,150.0,44.31,32.19
2016,7,14,7,0,517.0,65.0,4.3,26.0,199.0,50.54,37.66
2016,7,14,7,15,570.5,71.5,4.4,26.5,252.0,54.47,40.95
2016,7,14,7,30,624.0,78.0,4.5,27.0,305.0,58.32,44.05
2016,7,14,7,45,661.0,83.5,4.65,28.0,359.0,61.18,46.11
2016,7,14,8,0,698.0,89.0,4.8,29.0,413.0,63.92,48.02
2016,7,14,8,15,725.0,93.5,4.85,29.5,466.0,71.91,54.35
2016,7,14,8,30,752.0,98.0,4.9,30.0,519.0,73.81,55.58
2016,7,14,8,45,536.0,185.5,4.95,30.5,500.0,117.84,91.17
2016,7,14,9,0,320.0,273.0,5.0,31.0,481.0,170.42,132.88
2016,7,14,9,15,570.0,192.5,4.95,31.5,596.5,113.96,87.01
2016,7,14,9,30,820.0,112.0,4.9,32.0,712.0,107.42,59.48
2016,7,14,9,45,830.0,115.0,4.9,32.5,752.5,170.2,93.22
2016,7,14,10,0,840.0,118.0,4.9,33.0,793.0,223.51,130.04
2016,7,14,10,15,848.5,120.0,4.85,33.5,828.5,276.87,172.1
2016,7,14,10,30,857.0,122.0,4.8,34.0,864.0,330.87,216.62
2016,7,14,10,45,862.0,124.0,4.8,34.5,892.5,384.11,260.96
2016,7,14,11,0,867.0,126.0,4.8,35.0,921.0,437.18,304.5
2016,7,14,11,15,871.5,127.0,4.8,35.0,942.0,489.03,346.79
2016,7,14,11,30,876.0,128.0,4.8,35.0,963.0,540.27,387.58
2016,7,14,11,45,877.5,129.5,4.8,35.5,976.5,589.39,424.93
2016,7,14,12,0,879.0,131.0,4.8,36.0,990.0,637.29,460.27
2016,7,14,12,15,879.5,131.5,4.8,36.0,996.0,682.53,493.8
2016,7,14,12,30,880.0,132.0,4.8,36.0,1002.0,726.32,525.58
2016,7,14,12,45,878.5,132.5,4.8,36.5,999.5,767.12,553.53
2016,7,14,13,0,877.0,133.0,4.8,37.0,997.0,806.05,578.2
2016,7,14,13,15,874.5,132.5,4.8,37.0,987.0,841.12,601.35
2016,7,14,13,30,872.0,132.0,4.8,37.0,977.0,873.51,622.68
2016,7,14,13,45,866.5,131.5,4.85,37.0,958.5,900.34,640.7
2016,7,14,14,0,861.0,131.0,4.9,37.0,940.0,923.94,656.72
2016,7,14,14,15,855.5,130.0,4.9,37.0,915.0,943.8,670.08
2016,7,14,14,30,850.0,129.0,4.9,37.0,890.0,960.29,681.39
2016,7,14,14,45,838.0,129.5,4.95,37.0,857.5,968.48,687.86
2016,7,14,15,0,826.0,130.0,5.0,37.0,825.0,973.19,692.29
2016,7,14,15,15,815.5,128.0,5.0,36.5,787.0,986.8,703.8
2016,7,14,15,30,805.0,126.0,5.0,36.0,749.0,983.66,704.62
2016,7,14,15,45,788.5,124.0,5.05,36.0,705.0,970.98,698.35
2016,7,14,16,0,772.0,122.0,5.1,36.0,661.0,954.98,690.05
2016,7,14,16,15,754.0,118.5,5.05,35.5,613.5,932.57,678.38
2016,7,14,16,30,736.0,115.0,5.0,35.0,566.0,907.18,664.74
2016,7,14,16,45,707.5,112.0,5.0,35.0,514.0,875.91,646.01
2016,7,14,17,0,679.0,109.0,5.0,35.0,462.0,836.3,621.44
2016,7,14,17,15,645.5,103.5,4.95,34.5,409.5,786.88,590.73
2016,7,14,17,30,612.0,98.0,4.9,34.0,357.0,736.21,558.41
2016,7,14,17,45,560.5,92.5,4.9,33.5,303.0,668.17,512.78
2016,7,14,18,0,509.0,87.0,4.9,33.0,249.0,600.42,465.64
2016,7,14,18,15,442.5,77.0,4.75,32.5,198.5,509.02,398.22
2016,7,14,18,30,376.0,67.0,4.6,32.0,148.0,429.72,337.17
2016,7,14,18,45,275.5,54.0,4.5,31.5,104.0,323.91,251.99
2016,7,14,19,0,175.0,41.0,4.4,31.0,60.0,226.77,169.41
2016,7,14,19,15,87.5,20.5,4.35,30.5,30.0,103.1,31.56
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,45,11.5,9.0,3.3,24.0,9.5,7.68,0.0
2016,7,15,6,0,23.0,18.0,3.4,24.0,19.0,14.52,0.0
2016,7,15,6,15,114.0,39.0,3.5,24.5,55.0,30.01,18.45
2016,7,15,6,30,205.0,60.0,3.6,25.0,91.0,45.56,32.73
2016,7,15,6,45,300.0,72.5,3.7,25.5,139.0,54.11,40.5
2016,7,15,7,0,395.0,85.0,3.8,26.0,187.0,62.88,48.15
2016,7,15,7,15,455.0,95.0,3.85,26.5,239.0,69.46,53.69
2016,7,15,7,30,515.0,105.0,3.9,27.0,291.0,75.87,58.88
2016,7,15,7,45,559.0,112.0,4.0,28.0,345.0,80.83,62.59
2016,7,15,8,0,603.0,119.0,4.1,29.0,399.0,83.72,64.49
2016,7,15,8,15,634.5,125.0,4.2,29.5,451.5,85.59,65.64
2016,7,15,8,30,666.0,131.0,4.3,30.0,504.0,87.32,66.67
2016,7,15,8,45,680.0,140.5,4.4,30.5,552.0,90.82,69.14
2016,7,15,9,0,694.0,150.0,4.5,31.0,600.0,93.93,71.28
2016,7,15,9,15,712.5,154.0,4.5,31.5,646.5,93.47,70.54
2016,7,15,9,30,731.0,158.0,4.5,32.0,693.0,120.79,72.17
2016,7,15,9,45,739.5,165.0,4.5,32.5,732.5,171.86,97.96
2016,7,15,10,0,748.0,172.0,4.5,33.0,772.0,224.29,134.18
2016,7,15,10,15,758.5,175.0,4.4,33.5,807.5,283.05,179.55
2016,7,15,10,30,769.0,178.0,4.3,34.0,843.0,334.74,221.44
2016,7,15,10,45,772.0,183.5,4.25,34.5,870.5,386.5,263.81
2016,7,15,11,0,775.0,189.0,4.2,35.0,898.0,438.21,305.46
2016,7,15,11,15,780.5,190.5,4.1,35.5,919.5,488.11,344.68
2016,7,15,11,30,786.0,192.0,4.0,36.0,941.0,537.85,382.6
2016,7,15,11,45,783.5,197.0,3.9,36.5,953.0,585.26,417.67
2016,7,15,12,0,781.0,202.0,3.8,37.0,965.0,631.49,450.75
2016,7,15,12,15,782.5,202.5,3.75,37.0,971.0,675.82,482.71
2016,7,15,12,30,784.0,203.0,3.7,37.0,977.0,719.14,513.26
2016,7,15,12,45,782.5,203.0,3.7,37.5,975.0,758.72,539.74
2016,7,15,13,0,781.0,203.0,3.7,38.0,973.0,796.61,564.53
2016,7,15,13,15,778.0,202.5,3.75,38.0,963.0,830.74,587.85
2016,7,15,13,30,775.0,202.0,3.8,38.0,953.0,862.25,608.72
2016,7,15,13,45,770.5,200.0,3.85,38.0,935.5,888.28,625.89
2016,7,15,14,0,766.0,198.0,3.9,38.0,918.0,911.17,641.14
2016,7,15,14,15,759.0,196.0,3.95,38.0,893.0,928.48,652.94
2016,7,15,14,30,752.0,194.0,4.0,38.0,868.0,942.4,662.73
2016,7,15,14,45,741.5,191.5,4.1,38.0,836.0,958.52,674.34
2016,7,15,15,0,731.0,189.0,4.2,38.0,804.0,962.07,678.08
2016,7,15,15,15,718.0,185.5,4.25,37.5,766.0,958.6,678.75
2016,7,15,15,30,705.0,182.0,4.3,37.0,728.0,951.74,677.41
2016,7,15,15,45,691.0,176.0,4.35,37.0,685.5,937.82,670.24
2016,7,15,16,0,677.0,170.0,4.4,37.0,643.0,920.71,661.12
2016,7,15,16,15,654.5,165.0,4.4,36.5,595.0,893.06,646.26
2016,7,15,16,30,632.0,160.0,4.4,36.0,547.0,862.66,629.51
2016,7,15,16,45,604.5,153.0,4.4,36.0,496.5,822.54,604.75
2016,7,15,17,0,577.0,146.0,4.4,36.0,446.0,780.3,578.27
2016,7,15,17,15,538.5,138.0,4.25,35.5,393.5,716.25,536.83
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,661.44,500.99
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,591.51,453.23
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,522.98,404.22
2016,7,15,18,15,325.5,97.0,3.55,33.0,187.0,437.39,340.61
2016,7,15,18,30,257.0,83.0,3.2,32.0,138.0,339.53,265.35
2016,7,15,18,45,170.0,63.5,2.9,31.5,95.5,241.56,186.32
2016,7,15,19,0,83.0,44.0,2.6,31.0,53.0,136.11,99.38
2016,7,15,19,15,41.5,22.0,2.7,30.5,26.5,64.77,15.1
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,7.0,2.6,23.5,7.0,5.97,0.0
2016,7,16,6,0,0.0,14.0,2.8,24.0,14.0,11.56,0.0
2016,7,16,6,15,31.0,34.0,2.9,24.5,39.0,27.12,16.04
2016,7,16,6,30,62.0,54.0,3.0,25.0,64.0,41.67,29.44
2016,7,16,6,45,95.5,76.0,3.1,25.5,97.5,57.58,43.43
2016,7,16,7,0,129.0,98.0,3.2,26.0,131.0,73.17,56.88
2016,7,16,7,15,150.0,120.0,3.25,26.5,167.0,88.32,69.62
2016,7,16,7,30,171.0,142.0,3.3,27.0,203.0,103.09,81.74
2016,7,16,7,45,177.5,167.0,3.4,27.5,240.0,118.98,94.53
2016,7,16,8,0,184.0,192.0,3.5,28.0,277.0,134.32,106.63
2016,7,16,8,15,145.0,217.0,3.55,28.5,289.5,148.42,117.51
2016,7,16,8,30,106.0,242.0,3.6,29.0,302.0,169.98,134.27
2016,7,16,8,45,174.5,265.0,3.65,30.0,373.5,175.35,137.53
2016,7,16,9,0,243.0,288.0,3.7,31.0,445.0,176.79,137.66
2016,7,16,9,15,196.0,316.0,3.65,31.5,449.0,201.24,156.25
2016,7,16,9,30,149.0,344.0,3.6,32.0,453.0,222.48,161.4
2016,7,16,9,45,309.5,323.0,3.6,32.5,566.0,230.93,158.31
2016,7,16,10,0,470.0,302.0,3.6,33.0,679.0,258.5,170.44
2016,7,16,10,15,458.0,324.0,3.55,33.5,705.5,302.39,203.98
2016,7,16,10,30,446.0,346.0,3.5,34.0,732.0,345.52,237.73
2016,7,16,10,45,451.5,363.0,3.5,34.5,765.0,390.74,272.42
2016,7,16,11,0,457.0,380.0,3.5,35.0,798.0,437.0,307.36
2016,7,16,11,15,670.0,252.0,3.5,35.0,881.5,476.6,336.94
2016,7,16,11,30,883.0,124.0,3.5,35.0,965.0,539.59,384.72
2016,7,16,11,45,868.0,137.5,3.55,35.5,974.0,588.12,421.24
2016,7,16,12,0,853.0,151.0,3.6,36.0,983.0,633.91,454.66
2016,7,16,12,15,854.0,151.0,3.65,36.0,989.0,678.37,487.37
2016,7,16,12,30,855.0,151.0,3.7,36.0,995.0,721.5,518.47
2016,7,16,12,45,853.5,151.5,3.8,36.5,993.0,761.78,546.1
2016,7,16,13,0,852.0,152.0,3.9,37.0,991.0,800.31,571.24
2016,7,16,13,15,849.5,151.5,4.0,37.0,981.0,835.09,594.4
2016,7,16,13,30,847.0,151.0,4.1,37.0,971.0,867.29,615.87
2016,7,16,13,45,841.5,150.5,4.2,37.0,953.0,893.99,633.82
2016,7,16,14,0,836.0,150.0,4.3,37.0,935.0,917.54,649.84
2016,7,16,14,15,829.5,148.5,4.35,37.0,909.5,936.01,662.46
2016,7,16,14,30,823.0,147.0,4.4,37.0,884.0,964.88,681.9
2016,7,16,14,45,819.0,142.0,4.5,37.0,853.0,975.7,690.07
2016,7,16,15,0,815.0,137.0,4.6,37.0,822.0,982.95,696.24
2016,7,16,15,15,803.5,134.5,4.6,36.5,783.5,981.84,698.19
2016,7,16,15,30,792.0,132.0,4.6,36.0,745.0,977.2,698.08
2016,7,16,15,45,776.5,129.5,4.7,36.0,701.0,965.05,692.3
2016,7,16,16,0,761.0,127.0,4.8,36.0,657.0,949.58,684.49
2016,7,16,16,15,742.0,123.0,4.8,35.5,609.0,925.69,672.21
2016,7,16,16,30,723.0,119.0,4.8,35.0,561.0,905.59,662.47
2016,7,16,16,45,697.0,114.5,4.85,35.0,510.0,868.86,640.4
2016,7,16,17,0,671.0,110.0,4.9,35.0,459.0,829.95,616.64
2016,7,16,17,15,638.0,104.5,4.8,34.5,406.0,781.16,586.09
2016,7,16,17,30,605.0,99.0,4.7,34.0,353.0,731.1,553.98
2016,7,16,17,45,560.5,91.5,4.65,33.5,300.5,667.12,511.12
2016,7,16,18,0,516.0,84.0,4.6,33.0,248.0,603.23,466.77
2016,7,16,18,15,451.0,74.5,4.35,32.5,197.5,520.02,405.65
2016,7,16,18,30,386.0,65.0,4.1,32.0,147.0,435.2,340.57
2016,7,16,18,45,294.5,51.5,3.85,31.5,103.0,335.12,260.2
2016,7,16,19,0,203.0,38.0,3.6,31.0,59.0,242.78,180.91
2016,7,16,19,15,101.5,19.0,3.45,30.5,29.5,122.39,27.93
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.5,8.5,2.45,23.5,10.0,7.26,0.0
2016,7,17,6,0,59.0,17.0,2.6,24.0,20.0,13.49,0.0
2016,7,17,6,15,167.5,34.5,2.65,24.5,56.5,26.53,15.46
2016,7,17,6,30,276.0,52.0,2.7,25.0,93.0,39.63,27.72
2016,7,17,6,45,372.5,62.0,2.75,25.5,142.0,46.98,34.43
2016,7,17,7,0,469.0,72.0,2.8,26.0,191.0,56.06,42.34
2016,7,17,7,15,525.0,80.0,2.8,26.5,244.0,60.84,46.37
2016,7,17,7,30,581.0,88.0,2.8,27.0,297.0,65.51,50.13
2016,7,17,7,45,629.5,91.5,2.85,27.5,352.0,66.66,50.83
2016,7,17,8,0,678.0,95.0,2.9,28.0,407.0,67.89,51.55
2016,7,17,8,15,706.5,100.0,2.9,28.5,460.5,69.85,52.86
2016,7,17,8,30,735.0,105.0,2.9,29.0,514.0,78.63,59.78
2016,7,17,8,45,758.5,107.5,2.95,30.0,565.0,78.75,59.39
2016,7,17,9,0,782.0,110.0,3.0,31.0,616.0,78.84,59.01
2016,7,17,9,15,797.5,113.0,3.05,31.5,662.5,79.03,58.85
2016,7,17,9,30,813.0,116.0,3.1,32.0,709.0,105.81,60.03
2016,7,17,9,45,826.0,118.0,3.15,32.5,750.5,158.11,84.51
2016,7,17,10,0,839.0,120.0,3.2,33.0,792.0,221.15,127.9
2016,7,17,10,15,847.5,122.0,3.25,33.5,827.5,274.65,169.56
2016,7,17,10,30,856.0,124.0,3.3,34.0,863.0,328.78,213.84
2016,7,17,10,45,862.5,125.5,3.35,34.5,892.0,382.36,258.08
2016,7,17,11,0,869.0,127.0,3.4,35.0,921.0,435.94,301.67
2016,7,17,11,15,873.0,128.0,3.45,35.0,942.5,487.88,343.75
2016,7,17,11,30,877.0,129.0,3.5,35.0,964.0,539.16,384.28
2016,7,17,11,45,883.0,127.0,3.55,35.5,978.5,588.67,421.68
2016,7,17,12,0,889.0,125.0,3.6,36.0,993.0,637.3,457.35
2016,7,17,12,15,889.5,125.5,3.65,36.0,998.5,683.13,491.07
2016,7,17,12,30,890.0,126.0,3.7,36.0,1004.0,727.45,523.03
2016,7,17,12,45,889.0,126.0,3.8,36.5,1002.0,768.7,551.27
2016,7,17,13,0,888.0,126.0,3.9,37.0,1000.0,808.01,576.27
2016,7,17,13,15,885.5,125.5,3.95,37.0,989.5,843.42,599.58
2016,7,17,13,30,883.0,125.0,4.0,37.0,979.0,876.11,621.11
2016,7,17,13,45,878.0,124.0,4.05,37.0,960.5,903.2,639.03
2016,7,17,14,0,873.0,123.0,4.1,37.0,942.0,927.05,654.95
2016,7,17,14,15,867.0,122.0,4.1,37.0,917.0,946.62,667.97
2016,7,17,14,30,861.0,121.0,4.1,37.0,892.0,962.76,678.94
2016,7,17,14,45,560.0,260.5,4.15,37.0,755.0,848.61,604.09
2016,7,17,15,0,259.0,400.0,4.2,37.0,618.0,682.55,487.34
2016,7,17,15,15,541.0,257.0,4.2,36.5,684.0,847.29,608.53
2016,7,17,15,30,823.0,114.0,4.2,36.0,750.0,975.55,695.9
2016,7,17,15,45,809.0,111.5,4.2,36.0,706.5,977.47,697.84
2016,7,17,16,0,795.0,109.0,4.2,36.0,663.0,963.33,690.47
2016,7,17,16,15,777.5,106.0,4.2,35.5,615.0,941.84,679.92
2016,7,17,16,30,760.0,103.0,4.2,35.0,567.0,917.34,667.42
2016,7,17,16,45,735.0,99.5,4.25,35.0,515.5,881.97,646.47
2016,7,17,17,0,710.0,96.0,4.3,35.0,464.0,849.92,627.58
2016,7,17,17,15,678.5,91.0,4.25,34.5,411.0,802.45,598.66
2016,7,17,17,30,647.0,86.0,4.2,34.0,358.0,753.66,568.16
2016,7,17,17,45,601.5,80.5,4.2,34.0,304.5,690.46,525.49
2016,7,17,18,0,556.0,75.0,4.2,34.0,251.0,627.45,481.52
2016,7,17,18,15,492.5,66.5,4.0,33.0,200.0,545.84,423.24
2016,7,17,18,30,429.0,58.0,3.8,32.0,149.0,466.64,363.71
2016,7,17,18,45,331.5,46.5,3.6,31.5,104.5,360.59,279.64
2016,7,17,19,0,234.0,35.0,3.4,31.0,60.0,260.4,193.94
2016,7,17,19,15,117.0,17.5,3.35,30.5,30.0,129.64,22.9
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,23.0,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,46.0,16.0,1.9,24.0,18.0,12.72,0.0
2016,7,18,6,15,149.0,33.5,2.05,24.5,53.0,25.73,14.72
2016,7,18,6,30,252.0,51.0,2.2,25.0,88.0,38.8,27.0
2016,7,18,6,45,345.0,61.5,2.35,25.5,135.5,46.47,33.99
2016,7,18,7,0,438.0,72.0,2.5,26.0,183.0,55.9,42.2
2016,7,18,7,15,494.5,80.5,2.55,26.5,234.5,61.03,46.53
2016,7,18,7,30,551.0,89.0,2.6,27.0,286.0,66.02,50.56
2016,7,18,7,45,403.0,135.5,2.7,27.5,293.0,93.61,73.41
2016,7,18,8,0,255.0,182.0,2.8,28.0,300.0,123.99,98.1
2016,7,18,8,15,483.0,143.0,2.85,28.5,399.5,95.9,74.38
2016,7,18,8,30,711.0,104.0,2.9,29.0,499.0,70.71,53.23
2016,7,18,8,45,736.0,106.5,2.95,29.5,549.5,77.72,58.69
2016,7,18,9,0,761.0,109.0,3.0,30.0,600.0,77.84,58.46
2016,7,18,9,15,777.0,112.0,2.95,30.5,646.0,78.05,58.31
2016,7,18,9,30,793.0,115.0,2.9,31.0,692.0,102.98,59.08
2016,7,18,9,45,805.5,117.5,2.9,31.5,733.5,154.41,82.99
2016,7,18,10,0,818.0,120.0,2.9,32.0,775.0,216.55,125.77
2016,7,18,10,15,827.0,122.0,2.85,32.5,810.5,268.99,166.59
2016,7,18,10,30,836.0,124.0,2.8,33.0,846.0,322.14,210.04
2016,7,18,10,45,842.5,126.0,2.8,33.5,874.5,374.96,253.63
2016,7,18,11,0,849.0,128.0,2.8,34.0,903.0,427.81,296.57
2016,7,18,11,15,853.5,129.5,2.8,34.0,925.0,479.28,338.12
2016,7,18,11,30,858.0,131.0,2.8,34.0,947.0,530.19,378.15
2016,7,18,11,45,858.0,134.0,2.85,34.0,960.5,578.87,415.67
2016,7,18,12,0,858.0,137.0,2.9,34.0,974.0,626.28,451.29
2016,7,18,12,15,859.0,137.0,2.9,34.0,980.0,670.86,483.99
2016,7,18,12,30,860.0,137.0,2.9,34.0,986.0,714.07,514.98
2016,7,18,12,45,860.0,136.5,2.9,34.5,984.5,754.71,542.49
2016,7,18,13,0,860.0,136.0,2.9,35.0,983.0,793.57,567.02
2016,7,18,13,15,858.0,135.5,2.95,35.0,973.5,828.67,590.09
2016,7,18,13,30,856.0,135.0,3.0,35.0,964.0,861.18,611.45
2016,7,18,13,45,853.5,133.5,3.05,35.0,946.5,889.56,630.16
2016,7,18,14,0,851.0,132.0,3.1,35.0,929.0,914.88,646.99
2016,7,18,14,15,845.0,130.5,3.15,35.0,904.5,933.74,659.79
2016,7,18,14,30,839.0,129.0,3.2,35.0,880.0,949.2,670.6
2016,7,18,14,45,821.5,133.0,3.25,35.0,846.0,955.4,675.69
2016,7,18,15,0,804.0,137.0,3.3,35.0,812.0,971.88,687.54
2016,7,18,15,15,525.0,249.0,3.35,35.0,682.0,822.64,590.31
2016,7,18,15,30,246.0,361.0,3.4,35.0,552.0,648.38,468.18
2016,7,18,15,45,275.0,332.0,3.5,35.0,533.5,654.06,475.67
2016,7,18,16,0,304.0,303.0,3.6,35.0,515.0,657.56,480.83
2016,7,18,16,15,268.5,285.5,3.65,34.5,462.5,606.57,447.42
2016,7,18,16,30,233.0,268.0,3.7,34.0,410.0,532.22,397.35
2016,7,18,16,45,400.5,203.0,3.8,34.0,420.5,668.59,500.16
2016,7,18,17,0,568.0,138.0,3.9,34.0,431.0,762.79,570.15
2016,7,18,17,15,558.0,123.0,3.95,33.5,384.5,726.83,547.91
2016,7,18,17,30,548.0,108.0,4.0,33.0,338.0,688.68,524.31
2016,7,18,17,45,505.0,99.0,4.05,33.0,287.0,625.5,480.81
2016,7,18,18,0,462.0,90.0,4.1,33.0,236.0,555.06,430.52
2016,7,18,18,15,401.5,78.5,4.0,32.5,187.0,476.87,372.88
2016,7,18,18,30,341.0,67.0,3.9,32.0,138.0,401.86,314.72
2016,7,18,18,45,256.5,52.0,3.85,31.5,96.5,306.86,237.93
2016,7,18,19,0,172.0,37.0,3.8,31.0,55.0,218.9,161.97
2016,7,18,19,15,86.0,18.5,3.75,30.5,27.5,109.99,11.43
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,9.5,0.9,24.5,9.5,8.11,0.0
2016,7,19,6,0,0.0,19.0,1.0,25.0,19.0,16.22,0.0
2016,7,19,6,15,161.5,31.0,0.95,25.0,55.0,23.88,13.12
2016,7,19,6,30,323.0,43.0,0.9,25.0,91.0,34.68,23.55
2016,7,19,6,45,417.5,51.0,0.9,25.5,139.5,40.31,28.77
2016,7,19,7,0,512.0,59.0,0.9,26.0,188.0,45.94,33.74
2016,7,19,7,15,564.5,65.5,0.95,26.5,240.0,50.04,37.21
2016,7,19,7,30,617.0,72.0,1.0,27.0,292.0,54.05,40.45
2016,7,19,7,45,661.5,74.5,1.05,28.0,346.5,55.06,40.98
2016,7,19,8,0,706.0,77.0,1.1,29.0,401.0,61.21,45.75
2016,7,19,8,15,732.0,81.0,1.25,29.5,453.0,63.21,47.12
2016,7,19,8,30,758.0,85.0,1.4,30.0,505.0,65.1,48.39
2016,7,19,8,45,780.0,87.0,1.55,30.5,555.5,65.5,48.42
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,76.13,56.79
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,77.33,57.45
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,101.98,57.93
2016,7,19,9,45,843.0,96.0,2.2,32.5,739.5,154.34,81.33
2016,7,19,10,0,855.0,98.0,2.4,33.0,781.0,208.14,117.33
2016,7,19,10,15,863.5,99.5,2.55,33.5,816.5,262.09,159.29
2016,7,19,10,30,872.0,101.0,2.7,34.0,852.0,316.67,204.02
2016,7,19,10,45,878.0,102.0,2.9,34.5,881.0,370.51,248.73
2016,7,19,11,0,884.0,103.0,3.1,35.0,910.0,424.28,292.82
2016,7,19,11,15,888.5,104.0,3.25,35.0,932.0,477.11,335.83
2016,7,19,11,30,893.0,105.0,3.4,35.0,954.0,529.29,377.36
2016,7,19,11,45,891.5,108.5,3.55,35.5,967.0,579.12,415.32
2016,7,19,12,0,890.0,112.0,3.7,36.0,980.0,627.42,451.09
2016,7,19,12,15,891.5,112.5,3.8,36.0,986.5,673.87,485.52
2016,7,19,12,30,893.0,113.0,3.9,36.0,993.0,718.85,518.24
2016,7,19,12,45,892.0,113.0,4.05,36.0,991.0,760.02,547.6
2016,7,19,13,0,891.0,113.0,4.2,36.0,989.0,799.18,574.06
2016,7,19,13,15,889.0,112.5,4.25,36.0,979.5,834.79,597.73
2016,7,19,13,30,887.0,112.0,4.3,36.0,970.0,867.71,619.61
2016,7,19,13,45,882.5,112.0,4.4,36.0,952.5,895.95,638.67
2016,7,19,14,0,878.0,112.0,4.5,36.0,935.0,921.03,655.75
2016,7,19,14,15,872.5,111.0,4.55,36.0,910.0,940.94,669.37
2016,7,19,14,30,867.0,110.0,4.6,36.0,885.0,957.43,680.93
2016,7,19,14,45,667.0,217.5,4.65,36.0,800.5,911.77,652.33
2016,7,19,15,0,467.0,325.0,4.7,36.0,716.0,830.84,595.37
2016,7,19,15,15,525.0,286.5,4.7,35.5,707.0,862.12,620.89
2016,7,19,15,30,583.0,248.0,4.7,35.0,698.0,890.03,643.77
2016,7,19,15,45,466.5,269.5,4.75,35.0,616.0,801.68,583.69
2016,7,19,16,0,350.0,291.0,4.8,35.0,534.0,690.83,507.76
2016,7,19,16,15,188.0,259.5,4.8,34.5,389.0,471.95,352.85
2016,7,19,16,30,26.0,228.0,4.8,34.0,244.0,234.68,175.02
2016,7,19,16,45,176.5,214.0,4.8,34.0,306.5,414.08,315.24
2016,7,19,17,0,327.0,200.0,4.8,34.0,369.0,569.43,433.12
2016,7,19,17,15,354.5,171.0,4.7,33.5,335.0,558.45,427.94
2016,7,19,17,30,382.0,142.0,4.6,33.0,301.0,566.23,436.48
2016,7,19,17,45,358.0,123.5,4.6,32.5,255.5,514.58,400.37
2016,7,19,18,0,334.0,105.0,4.6,32.0,210.0,462.56,362.92
2016,7,19,18,15,377.0,81.0,4.4,31.5,177.5,459.75,362.29
2016,7,19,18,30,420.0,57.0,4.2,31.0,145.0,458.12,359.48
2016,7,19,18,45,319.5,45.5,4.05,30.5,101.0,345.19,269.18
2016,7,19,19,0,219.0,34.0,3.9,30.0,57.0,248.25,184.71
2016,7,19,19,15,109.5,17.0,3.75,29.5,28.5,122.78,4.12
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,18.0,7.5,0.7,24.5,8.0,0.0,0.0
2016,7,20,6,0,36.0,15.0,0.8,25.0,16.0,12.8,0.0
2016,7,20,6,15,139.0,32.5,0.85,25.0,50.5,24.97,13.83
2016,7,20,6,30,242.0,50.0,0.9,25.0,85.0,38.05,26.34
2016,7,20,6,45,339.0,60.5,1.0,25.5,132.5,45.75,33.36
2016,7,20,7,0,436.0,71.0,1.1,26.0,180.0,55.19,41.6
2016,7,20,7,15,493.0,79.5,1.15,26.5,232.0,60.36,45.95
2016,7,20,7,30,550.0,88.0,1.2,27.0,284.0,65.37,50.0
2016,7,20,7,45,602.0,91.5,1.25,27.5,338.5,66.5,50.68
2016,7,20,8,0,654.0,95.0,1.3,28.0,393.0,67.72,51.4
2016,7,20,8,15,682.5,99.5,1.4,28.5,445.5,69.32,52.4
2016,7,20,8,30,711.0,104.0,1.5,29.0,498.0,70.81,53.31
2016,7,20,8,45,736.0,106.5,1.65,29.5,548.5,77.83,58.75
2016,7,20,9,0,761.0,109.0,1.8,30.0,599.0,77.95,58.51
2016,7,20,9,15,524.5,216.5,1.95,30.5,566.5,130.0,100.14
2016,7,20,9,30,288.0,324.0,2.1,31.0,534.0,203.06,145.12
2016,7,20,9,45,254.0,352.5,2.25,31.5,545.5,238.27,166.23
2016,7,20,10,0,220.0,381.0,2.4,32.0,557.0,284.43,199.69
2016,7,20,10,15,129.5,371.0,2.55,32.5,476.0,279.33,199.31
2016,7,20,10,30,39.0,361.0,2.7,33.0,395.0,273.91,198.42
2016,7,20,10,45,150.0,403.0,2.85,33.5,539.0,334.19,239.09
2016,7,20,11,0,261.0,445.0,3.0,34.0,683.0,408.19,290.27
2016,7,20,11,15,563.5,285.5,3.1,34.0,816.0,448.79,318.79
2016,7,20,11,30,866.0,126.0,3.2,34.0,949.0,529.42,378.55
2016,7,20,11,45,601.5,291.5,3.3,34.5,867.5,548.36,393.15
2016,7,20,12,0,337.0,457.0,3.4,35.0,786.0,556.65,397.36
2016,7,20,12,15,257.5,481.0,3.45,35.0,734.0,549.77,392.79
2016,7,20,12,30,178.0,505.0,3.5,35.0,682.0,538.31,384.41
2016,7,20,12,45,513.0,325.5,3.6,35.5,831.0,664.25,476.88
2016,7,20,13,0,848.0,146.0,3.7,36.0,980.0,791.26,567.49
2016,7,20,13,15,442.0,276.0,3.75,36.0,710.5,624.19,449.76
2016,7,20,13,30,36.0,406.0,3.8,36.0,441.0,388.04,277.8
2016,7,20,13,45,435.0,275.0,3.85,36.0,683.0,663.89,480.32
2016,7,20,14,0,834.0,144.0,3.9,36.0,925.0,909.71,647.17
2016,7,20,14,15,828.0,142.5,3.9,36.0,900.0,928.57,658.29
2016,7,20,14,30,822.0,141.0,3.9,36.0,875.0,944.08,668.91
2016,7,20,14,45,557.0,266.0,3.95,36.0,755.5,850.75,607.1
2016,7,20,15,0,292.0,391.0,4.0,36.0,636.0,706.29,505.73
2016,7,20,15,15,506.0,279.0,4.0,35.5,679.0,835.17,600.98
2016,7,20,15,30,720.0,167.0,4.0,35.0,722.0,950.42,681.62
2016,7,20,15,45,703.0,163.5,4.0,35.0,679.0,936.21,673.13
2016,7,20,16,0,686.0,160.0,4.0,35.0,636.0,918.83,663.59
2016,7,20,16,15,664.5,155.0,3.95,34.5,588.5,892.17,649.09
2016,7,20,16,30,643.0,150.0,3.9,34.0,541.0,862.76,632.73
2016,7,20,16,45,550.0,160.5,3.9,34.0,473.5,767.25,570.1
2016,7,20,17,0,457.0,171.0,3.9,34.0,406.0,684.13,513.78
2016,7,20,17,15,256.5,167.0,3.85,33.5,296.5,459.13,351.37
2016,7,20,17,30,56.0,163.0,3.8,33.0,187.0,226.81,173.32
2016,7,20,17,45,48.0,140.5,3.75,33.0,158.5,196.28,150.53
2016,7,20,18,0,40.0,118.0,3.7,33.0,130.0,165.59,126.74
2016,7,20,18,15,28.0,95.0,3.45,32.5,102.5,130.45,98.98
2016,7,20,18,30,16.0,72.0,3.2,32.0,75.0,84.63,62.19
2016,7,20,18,45,8.0,50.5,2.95,31.5,52.0,56.27,38.92
2016,7,20,19,0,0.0,29.0,2.7,31.0,29.0,26.36,14.21
2016,7,20,19,15,0.0,14.5,2.8,30.5,14.5,11.97,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,12.8,0.0
2016,7,21,6,15,215.5,28.5,2.25,24.5,54.5,22.15,11.5
2016,7,21,6,30,341.0,42.0,2.3,25.0,91.0,34.01,22.9
2016,7,21,6,45,437.0,49.5,2.4,25.5,140.5,39.27,27.84
2016,7,21,7,0,533.0,57.0,2.5,26.0,190.0,44.6,32.57
2016,7,21,7,15,586.0,63.5,2.4,27.0,243.0,48.79,36.05
2016,7,21,7,30,639.0,70.0,2.3,28.0,296.0,52.9,39.3
2016,7,21,7,45,679.5,74.0,2.25,29.0,350.5,59.96,44.92
2016,7,21,8,0,720.0,78.0,2.2,30.0,405.0,62.21,46.41
2016,7,21,8,15,746.0,81.5,2.05,30.5,458.0,63.84,47.46
2016,7,21,8,30,772.0,85.0,1.9,31.0,511.0,65.4,48.44
2016,7,21,8,45,791.5,88.0,1.75,31.5,561.5,66.43,48.98
2016,7,21,9,0,811.0,91.0,1.6,32.0,612.0,77.55,57.7
2016,7,21,9,15,825.5,94.0,1.65,32.5,658.5,79.04,58.57
2016,7,21,9,30,840.0,97.0,1.7,33.0,705.0,101.67,58.54
2016,7,21,9,45,850.5,99.0,1.75,34.0,747.0,154.55,81.03
2016,7,21,10,0,861.0,101.0,1.8,35.0,789.0,208.69,116.29
2016,7,21,10,15,869.5,103.0,1.9,35.0,824.5,263.47,158.48
2016,7,21,10,30,878.0,105.0,2.0,35.0,860.0,318.89,203.67
2016,7,21,10,45,883.5,107.0,2.15,35.5,889.0,373.75,248.65
2016,7,21,11,0,889.0,109.0,2.3,36.0,918.0,428.5,292.93
2016,7,21,11,15,893.0,110.0,2.4,36.0,940.0,481.59,335.59
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,533.99,376.66
2016,7,21,11,45,897.5,113.0,2.6,36.5,976.0,584.28,414.34
2016,7,21,12,0,898.0,115.0,2.7,37.0,990.0,633.22,449.93
2016,7,21,12,15,899.0,115.5,2.8,37.0,996.0,679.93,484.03
2016,7,21,12,30,900.0,116.0,2.9,37.0,1002.0,725.1,516.38
2016,7,21,12,45,899.5,116.0,3.0,37.5,1000.5,767.14,544.65
2016,7,21,13,0,899.0,116.0,3.1,38.0,999.0,807.18,569.8
2016,7,21,13,15,897.0,115.5,3.15,38.0,989.0,843.28,593.21
2016,7,21,13,30,895.0,115.0,3.2,38.0,979.0,876.66,614.85
2016,7,21,13,45,894.5,112.0,3.25,38.0,962.0,906.17,634.04
2016,7,21,14,0,894.0,109.0,3.3,38.0,945.0,932.52,651.29
2016,7,21,14,15,888.5,107.5,3.3,38.0,920.0,952.33,664.2
2016,7,21,14,30,883.0,106.0,3.3,38.0,895.0,968.63,675.06
2016,7,21,14,45,547.5,256.5,3.35,38.0,740.0,832.41,587.29
2016,7,21,15,0,212.0,407.0,3.4,38.0,585.0,623.5,442.61
2016,7,21,15,15,532.0,252.5,3.4,37.5,670.0,833.52,593.98
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,987.24,695.93
2016,7,21,15,45,840.0,95.5,3.4,37.0,711.0,978.18,690.6
2016,7,21,16,0,828.0,93.0,3.4,37.0,667.0,965.75,684.55
2016,7,21,16,15,811.5,90.5,3.4,36.5,619.0,945.52,675.05
2016,7,21,16,30,795.0,88.0,3.4,36.0,571.0,933.99,671.25
2016,7,21,16,45,774.0,84.5,3.45,36.0,519.5,902.08,653.06
2016,7,21,17,0,753.0,81.0,3.5,36.0,468.0,867.65,633.14
2016,7,21,17,15,723.5,77.0,3.45,35.5,414.5,822.15,606.19
