Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,30,694.0,73.0,3.4,35.0,361.0,775.04,577.5
2016,7,21,17,45,652.5,67.5,3.35,35.0,307.0,718.94,540.45
2016,7,21,18,0,611.0,62.0,3.3,35.0,253.0,658.18,498.78
2016,7,21,18,15,550.5,55.5,2.9,34.0,201.5,580.33,443.61
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,504.87,387.24
2016,7,21,18,45,392.5,39.5,2.15,32.5,104.5,399.57,304.81
2016,7,21,19,0,295.0,30.0,1.8,32.0,59.0,301.65,219.7
2016,7,21,19,15,147.5,15.0,1.9,31.5,29.5,148.84,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,58.5,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,117.0,14.0,2.0,24.0,18.0,11.95,0.0
2016,7,22,6,15,248.0,26.0,1.95,24.5,54.5,21.22,10.63
2016,7,22,6,30,379.0,38.0,1.9,25.0,91.0,30.75,20.16
2016,7,22,6,45,465.0,45.5,1.9,26.0,140.0,36.18,25.16
2016,7,22,7,0,551.0,53.0,1.9,27.0,189.0,41.61,29.89
2016,7,22,7,15,602.5,59.0,1.8,28.0,242.0,45.57,33.17
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,53.85,39.94
2016,7,22,7,45,691.5,69.0,1.65,30.0,349.5,56.27,41.64
2016,7,22,8,0,729.0,73.0,1.6,31.0,404.0,58.65,43.26
2016,7,22,8,15,754.5,76.5,1.7,31.5,456.5,60.44,44.45
2016,7,22,8,30,780.0,80.0,1.8,32.0,509.0,62.14,45.57
2016,7,22,8,45,799.5,83.0,1.95,32.5,559.5,72.78,53.93
2016,7,22,9,0,819.0,86.0,2.1,33.0,610.0,74.63,55.11
2016,7,22,9,15,833.0,88.0,2.15,33.5,656.5,75.6,55.59
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,96.55,54.97
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,149.84,77.37
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,204.47,113.07
2016,7,22,10,15,877.0,95.5,2.45,35.5,822.0,259.26,155.08
2016,7,22,10,30,885.0,97.0,2.5,36.0,858.0,314.62,199.95
2016,7,22,10,45,890.5,98.5,2.6,36.5,887.0,369.52,245.01
2016,7,22,11,0,896.0,100.0,2.7,37.0,916.0,424.3,289.34
2016,7,22,11,15,900.5,101.0,2.7,37.0,938.0,477.96,332.29
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,530.96,373.59
2016,7,22,11,45,900.5,107.5,2.75,37.5,972.5,581.38,411.17
2016,7,22,12,0,896.0,113.0,2.8,38.0,985.0,629.99,446.28
2016,7,22,12,15,897.0,113.5,2.85,38.0,991.5,676.64,480.07
2016,7,22,12,30,898.0,114.0,2.9,38.0,998.0,721.75,512.07
2016,7,22,12,45,897.5,114.0,2.95,38.0,996.0,763.7,541.07
2016,7,22,13,0,897.0,114.0,3.0,38.0,994.0,803.66,567.04
2016,7,22,13,15,895.0,113.5,3.05,38.0,984.5,839.66,590.38
2016,7,22,13,30,893.0,113.0,3.1,38.0,975.0,872.94,611.94
2016,7,22,13,45,889.5,112.5,3.15,38.5,957.5,901.97,629.49
2016,7,22,14,0,886.0,112.0,3.2,39.0,940.0,927.82,645.04
2016,7,22,14,15,880.5,111.0,3.2,39.0,915.0,948.05,658.14
2016,7,22,14,30,875.0,110.0,3.2,39.0,890.0,964.82,669.23
2016,7,22,14,45,861.5,112.0,3.2,39.0,856.5,973.33,675.33
2016,7,22,15,0,848.0,114.0,3.2,39.0,823.0,978.28,679.42
2016,7,22,15,15,838.0,112.0,3.2,38.5,785.0,979.0,682.51
2016,7,22,15,30,828.0,110.0,3.2,38.0,747.0,976.22,683.61
2016,7,22,15,45,814.5,107.5,3.2,38.0,703.5,965.91,678.73
2016,7,22,16,0,801.0,105.0,3.2,38.0,660.0,964.77,679.85
2016,7,22,16,15,783.5,102.0,3.2,37.5,612.0,943.23,669.52
2016,7,22,16,30,766.0,99.0,3.2,37.0,564.0,918.68,657.37
2016,7,22,16,45,742.0,95.5,3.2,37.0,512.5,884.21,637.36
2016,7,22,17,0,718.0,92.0,3.2,37.0,461.0,847.34,615.6
2016,7,22,17,15,687.0,87.0,3.15,36.5,407.5,805.43,591.1
2016,7,22,17,30,656.0,82.0,3.1,36.0,354.0,756.88,561.47
2016,7,22,17,45,611.0,76.5,3.05,35.5,300.5,693.9,520.81
2016,7,22,18,0,566.0,71.0,3.0,35.0,247.0,631.12,478.66
2016,7,22,18,15,503.5,62.5,2.65,34.0,196.0,550.09,421.07
2016,7,22,18,30,441.0,54.0,2.3,33.0,145.0,471.52,362.31
2016,7,22,18,45,342.5,43.0,2.0,32.5,100.5,365.09,278.91
2016,7,22,19,0,244.0,32.0,1.7,32.0,56.0,264.1,191.32
2016,7,22,19,15,122.0,16.0,1.85,31.5,28.0,128.26,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.2,24.0,16.0,11.1,0.0
2016,7,23,6,15,193.0,28.0,2.2,24.5,51.0,21.72,10.83
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,33.17,22.15
2016,7,23,6,45,404.0,52.0,2.25,26.0,134.5,41.28,29.45
2016,7,23,7,0,497.0,61.0,2.3,27.0,183.0,47.63,34.99
2016,7,23,7,15,551.5,68.5,2.2,27.5,235.5,52.41,39.04
2016,7,23,7,30,606.0,76.0,2.1,28.0,288.0,57.06,42.82
2016,7,23,7,45,651.0,79.0,2.05,29.0,342.5,58.25,43.49
2016,7,23,8,0,696.0,82.0,2.0,30.0,397.0,64.97,48.71
2016,7,23,8,15,723.0,86.5,2.0,30.5,450.0,67.19,50.22
2016,7,23,8,30,750.0,91.0,2.0,31.0,503.0,69.28,51.63
2016,7,23,8,45,774.0,92.5,2.0,31.5,554.0,69.18,51.23
2016,7,23,9,0,798.0,94.0,2.0,32.0,605.0,69.09,50.87
2016,7,23,9,15,813.0,96.5,2.05,32.5,651.5,80.31,59.63
2016,7,23,9,30,828.0,99.0,2.1,33.0,698.0,99.82,58.69
2016,7,23,9,45,841.5,100.0,2.2,33.5,740.0,151.85,80.02
2016,7,23,10,0,855.0,101.0,2.3,34.0,782.0,205.45,114.82
2016,7,23,10,15,864.0,103.0,2.4,34.5,818.0,260.12,156.72
2016,7,23,10,30,873.0,105.0,2.5,35.0,854.0,315.49,201.63
2016,7,23,10,45,880.5,105.5,2.6,35.5,883.5,369.88,246.36
2016,7,23,11,0,888.0,106.0,2.7,36.0,913.0,424.35,290.57
2016,7,23,11,15,892.0,107.0,2.8,36.0,935.0,477.49,333.5
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,529.94,374.85
2016,7,23,11,45,896.0,110.5,3.0,36.5,971.0,580.38,412.85
2016,7,23,12,0,896.0,113.0,3.1,37.0,985.0,629.42,448.72
2016,7,23,12,15,897.0,113.0,3.15,37.0,991.0,675.77,482.61
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,720.55,514.69
2016,7,23,12,45,897.5,113.5,3.25,37.5,995.0,762.93,543.09
2016,7,23,13,0,897.0,114.0,3.3,38.0,993.0,803.33,568.34
2016,7,23,13,15,895.0,113.5,3.35,38.0,983.5,839.37,591.8
2016,7,23,13,30,893.0,113.0,3.4,38.0,974.0,872.69,613.49
2016,7,23,13,45,888.5,112.5,3.45,38.5,956.0,900.87,630.58
2016,7,23,14,0,884.0,112.0,3.5,39.0,938.0,925.81,645.63
2016,7,23,14,15,878.5,111.0,3.5,39.0,913.0,946.02,658.82
2016,7,23,14,30,873.0,110.0,3.5,39.0,888.0,962.78,669.97
2016,7,23,14,45,857.5,113.0,3.5,39.0,854.0,970.34,675.51
2016,7,23,15,0,842.0,116.0,3.5,39.0,820.0,974.33,679.04
2016,7,23,15,15,832.0,114.0,3.45,38.5,781.5,975.06,681.82
2016,7,23,15,30,822.0,112.0,3.4,38.0,743.0,972.31,682.6
2016,7,23,15,45,808.0,109.5,3.4,38.0,699.5,974.14,685.37
2016,7,23,16,0,794.0,107.0,3.4,38.0,656.0,960.05,678.2
2016,7,23,16,15,776.0,103.5,3.4,37.5,607.5,937.45,667.21
2016,7,23,16,30,758.0,100.0,3.4,37.0,559.0,911.85,654.3
2016,7,23,16,45,734.5,96.5,3.45,37.0,507.5,877.98,634.83
2016,7,23,17,0,711.0,93.0,3.5,37.0,456.0,841.7,613.57
2016,7,23,17,15,679.5,88.0,3.5,36.5,403.0,799.6,589.01
2016,7,23,17,30,648.0,83.0,3.5,36.0,350.0,750.76,559.14
2016,7,23,17,45,602.5,77.0,3.5,35.5,296.5,686.83,517.66
2016,7,23,18,0,557.0,71.0,3.5,35.0,243.0,623.15,474.65
2016,7,23,18,15,493.5,62.5,3.3,34.5,192.5,541.56,415.81
2016,7,23,18,30,430.0,54.0,3.1,34.0,142.0,462.5,355.94
2016,7,23,18,45,331.0,42.5,2.95,33.5,98.0,355.53,271.91
2016,7,23,19,0,232.0,31.0,2.8,33.0,54.0,253.76,182.97
2016,7,23,19,15,116.0,15.5,2.95,32.5,27.0,122.66,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,23.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,46.0,12.0,2.7,25.0,14.0,10.24,0.0
2016,7,24,6,15,158.5,28.5,2.7,25.5,48.5,22.02,10.78
2016,7,24,6,30,271.0,45.0,2.7,26.0,83.0,34.51,23.12
2016,7,24,6,45,364.5,55.5,2.75,26.5,130.5,42.32,30.24
2016,7,24,7,0,458.0,66.0,2.8,27.0,178.0,51.49,38.25
2016,7,24,7,15,515.0,74.5,2.75,27.5,230.0,56.84,42.79
2016,7,24,7,30,572.0,83.0,2.7,28.0,282.0,62.03,47.02
2016,7,24,7,45,624.0,85.5,2.7,28.5,337.5,62.63,47.27
2016,7,24,8,0,676.0,88.0,2.7,29.0,393.0,63.38,47.61
2016,7,24,8,15,704.0,92.5,2.65,29.5,445.5,65.2,48.82
2016,7,24,8,30,732.0,97.0,2.6,30.0,498.0,73.26,55.15
2016,7,24,8,45,759.0,98.0,2.6,31.0,549.5,72.65,54.2
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,72.12,53.34
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,72.62,53.45
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,101.62,60.95
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.5,152.91,81.48
2016,7,24,10,0,845.0,106.0,2.5,34.0,779.0,205.82,115.57
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.5,260.03,156.99
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,314.94,201.41
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,369.05,245.82
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,423.22,289.66
2016,7,24,11,15,881.5,113.0,2.65,36.5,931.0,476.12,331.54
2016,7,24,11,30,886.0,114.0,2.7,37.0,953.0,528.4,371.69
2016,7,24,11,45,885.5,117.0,2.75,37.5,966.0,578.54,409.08
2016,7,24,12,0,885.0,120.0,2.8,38.0,979.0,627.27,444.3
2016,7,24,12,15,886.0,120.0,2.8,38.0,985.5,673.29,477.49
2016,7,24,12,30,887.0,120.0,2.8,38.0,992.0,717.78,508.86
2016,7,24,12,45,885.5,120.5,2.85,38.0,990.0,759.16,537.68
2016,7,24,13,0,884.0,121.0,2.9,38.0,988.0,798.52,563.27
2016,7,24,13,15,881.5,120.5,2.9,38.0,978.0,833.91,585.92
2016,7,24,13,30,879.0,120.0,2.9,38.0,968.0,866.58,606.78
2016,7,24,13,45,564.0,291.5,2.95,38.0,832.0,793.93,557.19
2016,7,24,14,0,249.0,463.0,3.0,38.0,696.0,677.41,474.34
2016,7,24,14,15,553.5,290.0,3.0,38.0,788.5,829.39,583.1
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,955.17,665.62
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,961.23,669.68
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,963.72,672.63
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,976.23,681.68
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,972.13,680.43
2016,7,24,15,45,560.5,209.5,3.15,38.0,627.5,840.82,597.94
2016,7,24,16,0,324.0,296.0,3.2,38.0,520.0,670.67,482.16
2016,7,24,16,15,522.5,205.0,3.2,37.5,535.0,794.98,574.38
2016,7,24,16,30,721.0,114.0,3.2,37.0,550.0,897.61,644.96
2016,7,24,16,45,529.0,155.0,3.25,37.0,459.0,739.83,541.79
2016,7,24,17,0,337.0,196.0,3.3,37.0,368.0,574.92,427.44
2016,7,24,17,15,240.5,182.0,3.3,36.5,298.0,464.05,349.49
2016,7,24,17,30,144.0,168.0,3.3,36.0,228.0,336.44,255.87
2016,7,24,17,45,313.0,126.5,3.3,35.5,230.5,456.82,351.6
2016,7,24,18,0,482.0,85.0,3.3,35.0,233.0,574.23,440.06
2016,7,24,18,15,416.0,74.0,3.25,34.5,183.5,483.33,373.08
2016,7,24,18,30,350.0,63.0,3.2,34.0,134.0,404.11,312.66
2016,7,24,18,45,251.0,48.5,3.15,34.0,91.0,298.45,227.67
2016,7,24,19,0,152.0,34.0,3.1,34.0,48.0,201.54,142.86
2016,7,24,19,15,76.0,17.0,3.2,33.5,24.0,97.69,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.27,0.0
2016,7,25,6,15,1.5,24.5,1.5,26.0,24.5,20.0,9.05
2016,7,25,6,30,3.0,44.0,1.5,26.0,44.0,35.17,23.65
2016,7,25,6,45,20.0,67.5,1.5,26.0,72.0,52.2,38.64
2016,7,25,7,0,37.0,91.0,1.5,26.0,100.0,69.17,53.4
2016,7,25,7,15,59.5,113.5,1.5,26.0,132.0,85.3,67.16
2016,7,25,7,30,82.0,136.0,1.5,26.0,164.0,101.2,80.42
2016,7,25,7,45,196.5,153.0,1.5,26.5,236.5,110.84,88.02
2016,7,25,8,0,311.0,170.0,1.5,27.0,309.0,117.76,93.22
2016,7,25,8,15,385.0,178.0,1.45,27.0,372.5,116.74,92.0
2016,7,25,8,30,459.0,186.0,1.4,27.0,436.0,120.2,94.47
2016,7,25,8,45,505.5,192.0,1.35,27.5,493.0,121.9,95.3
2016,7,25,9,0,552.0,198.0,1.3,28.0,550.0,123.48,96.05
2016,7,25,9,15,573.0,205.0,1.2,28.5,595.5,124.99,96.73
2016,7,25,9,30,594.0,212.0,1.1,29.0,641.0,136.76,92.56
2016,7,25,9,45,628.0,207.5,1.0,29.5,685.0,175.83,107.29
2016,7,25,10,0,662.0,203.0,0.9,30.0,729.0,219.4,134.23
2016,7,25,10,15,674.5,207.0,0.85,30.5,764.5,267.84,170.39
2016,7,25,10,30,687.0,211.0,0.8,31.0,800.0,317.83,209.52
2016,7,25,10,45,718.5,199.5,0.8,31.5,834.0,365.44,246.95
2016,7,25,11,0,750.0,188.0,0.8,32.0,868.0,419.98,288.97
2016,7,25,11,15,756.0,190.0,0.95,32.5,890.5,469.68,327.78
2016,7,25,11,30,762.0,192.0,1.1,33.0,913.0,519.32,365.56
2016,7,25,11,45,793.0,173.5,1.25,34.0,934.5,567.82,400.95
2016,7,25,12,0,824.0,155.0,1.4,35.0,956.0,614.27,434.16
2016,7,25,12,15,525.0,327.0,1.6,35.5,839.0,605.58,426.81
2016,7,25,12,30,226.0,499.0,1.8,36.0,722.0,566.54,397.2
2016,7,25,12,45,122.5,415.5,2.0,36.5,536.5,442.89,313.69
2016,7,25,13,0,19.0,332.0,2.2,37.0,351.0,293.57,208.72
2016,7,25,13,15,427.5,239.5,2.35,37.0,651.5,579.09,416.55
2016,7,25,13,30,836.0,147.0,2.5,37.0,952.0,852.49,599.78
2016,7,25,13,45,835.5,143.5,2.65,37.5,935.5,880.91,615.75
2016,7,25,14,0,835.0,140.0,2.8,38.0,919.0,906.3,631.78
2016,7,25,14,15,828.5,138.5,2.9,38.0,894.0,924.76,644.5
2016,7,25,14,30,822.0,137.0,3.0,38.0,869.0,939.82,655.28
2016,7,25,14,45,558.5,263.0,3.1,38.0,752.5,849.29,597.07
2016,7,25,15,0,295.0,389.0,3.2,38.0,636.0,707.59,499.81
2016,7,25,15,15,526.0,266.0,3.3,37.5,679.5,841.87,597.99
2016,7,25,15,30,757.0,143.0,3.4,37.0,723.0,953.68,674.74
2016,7,25,15,45,385.0,183.5,3.55,37.0,478.0,623.2,455.02
2016,7,25,16,0,13.0,224.0,3.7,37.0,233.0,212.33,154.17
2016,7,25,16,15,190.0,230.5,3.8,36.5,346.0,441.08,328.91
2016,7,25,16,30,367.0,237.0,3.9,36.0,459.0,653.21,483.77
2016,7,25,16,45,470.5,185.0,4.0,35.5,442.5,717.91,533.3
2016,7,25,17,0,574.0,133.0,4.1,35.0,426.0,763.11,568.82
2016,7,25,17,15,322.0,148.0,4.1,34.5,309.0,498.06,380.67
2016,7,25,17,30,70.0,163.0,4.1,34.0,192.0,241.29,184.3
2016,7,25,17,45,56.0,139.5,4.2,33.5,160.5,203.68,156.38
2016,7,25,18,0,42.0,116.0,4.3,33.0,129.0,166.1,127.32
2016,7,25,18,15,29.0,92.5,4.2,32.0,101.0,129.32,98.36
2016,7,25,18,30,16.0,69.0,4.1,31.0,73.0,81.96,60.27
2016,7,25,18,45,8.0,46.5,4.05,30.5,48.5,51.88,35.48
2016,7,25,19,0,0.0,24.0,4.0,30.0,24.0,19.92,9.02
2016,7,25,19,15,0.0,12.0,3.9,29.5,12.0,10.24,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.0,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,4.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,7,26,6,15,48.0,29.0,2.15,24.0,35.5,22.93,11.03
2016,7,26,6,30,92.0,52.0,2.2,24.0,65.0,39.89,27.76
2016,7,26,6,45,158.0,75.0,2.3,24.5,108.0,55.83,41.95
2016,7,26,7,0,224.0,98.0,2.4,25.0,151.0,71.9,55.95
2016,7,26,7,15,278.5,115.5,2.35,25.0,199.5,84.01,66.38
2016,7,26,7,30,333.0,133.0,2.3,25.0,248.0,95.79,76.26
2016,7,26,7,45,285.0,156.5,2.3,25.5,267.0,109.66,87.51
2016,7,26,8,0,237.0,180.0,2.3,26.0,286.0,122.71,97.85
2016,7,26,8,15,237.0,209.0,2.3,26.0,327.0,138.72,110.67
2016,7,26,8,30,237.0,238.0,2.3,26.0,368.0,161.6,128.94
2016,7,26,8,45,210.0,263.5,2.35,26.5,387.0,175.04,139.07
2016,7,26,9,0,183.0,289.0,2.4,27.0,406.0,187.74,148.53
2016,7,26,9,15,203.5,311.5,2.45,27.0,450.5,199.24,157.24
2016,7,26,9,30,224.0,334.0,2.5,27.0,495.0,216.39,160.0
2016,7,26,9,45,195.0,359.0,2.6,27.5,505.5,247.0,178.28
2016,7,26,10,0,166.0,384.0,2.7,28.0,516.0,274.86,198.34
2016,7,26,10,15,135.5,399.0,2.75,28.0,510.5,294.28,213.93
2016,7,26,10,30,105.0,414.0,2.8,28.0,505.0,323.23,236.75
2016,7,26,10,45,411.5,309.5,2.85,28.0,680.5,338.83,241.72
2016,7,26,11,0,718.0,205.0,2.9,28.0,856.0,414.11,295.19
2016,7,26,11,15,724.5,207.0,2.95,28.0,878.0,463.87,335.8
2016,7,26,11,30,731.0,209.0,3.0,28.0,900.0,513.72,375.63
2016,7,26,11,45,483.5,349.5,3.15,28.0,809.5,527.49,387.66
2016,7,26,12,0,236.0,490.0,3.3,28.0,719.0,524.12,384.63
2016,7,26,12,15,497.5,345.5,3.35,28.0,832.5,601.3,443.93
2016,7,26,12,30,759.0,201.0,3.4,28.0,946.0,696.05,515.59
2016,7,26,12,45,523.0,342.0,3.45,28.0,855.0,683.56,503.38
2016,7,26,13,0,287.0,483.0,3.5,28.0,764.0,644.43,472.02
2016,7,26,13,15,347.5,451.5,3.45,28.0,788.5,690.44,505.93
2016,7,26,13,30,408.0,420.0,3.4,28.0,813.0,737.7,540.05
2016,7,26,13,45,291.5,446.0,3.4,28.0,724.0,681.49,499.33
2016,7,26,14,0,175.0,472.0,3.4,28.0,635.0,604.84,444.23
2016,7,26,14,15,313.5,417.5,3.3,28.0,700.0,711.2,522.43
2016,7,26,14,30,452.0,363.0,3.2,28.0,765.0,821.94,600.76
2016,7,26,14,45,488.5,335.5,3.15,28.0,755.0,848.06,619.38
2016,7,26,15,0,525.0,308.0,3.1,28.0,745.0,871.83,637.11
2016,7,26,15,15,494.5,296.5,3.0,28.0,693.0,841.87,617.33
2016,7,26,15,30,464.0,285.0,2.9,28.0,641.0,808.7,595.72
2016,7,26,15,45,253.5,284.0,2.85,28.0,477.0,579.11,434.16
2016,7,26,16,0,43.0,283.0,2.8,28.0,313.0,325.28,245.41
2016,7,26,16,15,255.0,245.0,2.65,27.5,400.5,546.26,416.82
2016,7,26,16,30,467.0,207.0,2.5,27.0,488.0,741.59,560.52
2016,7,26,16,45,414.5,198.0,2.45,27.0,431.0,677.43,514.91
2016,7,26,17,0,362.0,189.0,2.4,27.0,374.0,590.8,454.75
2016,7,26,17,15,349.5,167.5,2.2,26.5,329.0,550.1,427.67
2016,7,26,17,30,337.0,146.0,2.0,26.0,284.0,508.07,398.68
2016,7,26,17,45,311.5,127.0,1.8,26.0,239.5,456.52,360.69
2016,7,26,18,0,286.0,108.0,1.6,26.0,195.0,405.01,321.71
2016,7,26,18,15,306.5,86.0,1.4,25.5,162.0,407.74,323.85
2016,7,26,18,30,327.0,64.0,1.2,25.0,129.0,387.25,306.57
2016,7,26,18,45,238.0,48.0,1.0,25.0,87.5,288.15,224.65
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,196.66,140.95
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,65.0,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.3,23.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.5,24.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.7,24.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.9,25.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,25.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.0,25.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,27.5,2.15,25.5,27.5,22.69,13.86
2016,7,27,8,0,0.0,50.0,2.3,26.0,50.0,41.38,29.65
2016,7,27,8,15,16.5,129.0,2.35,26.5,138.0,103.64,81.58
2016,7,27,8,30,33.0,208.0,2.4,27.0,226.0,149.7,118.84
2016,7,27,8,45,34.5,229.0,2.45,27.5,249.5,162.93,128.8
2016,7,27,9,0,36.0,250.0,2.5,28.0,273.0,175.77,138.42
2016,7,27,9,15,36.5,270.0,2.55,28.0,295.0,187.67,147.48
2016,7,27,9,30,37.0,290.0,2.6,28.0,317.0,201.05,150.33
2016,7,27,9,45,83.5,335.5,2.65,28.5,400.5,238.02,174.96
2016,7,27,10,0,130.0,381.0,2.7,29.0,484.0,267.4,193.53
2016,7,27,10,15,106.0,392.5,2.8,29.0,479.0,297.58,216.73
2016,7,27,10,30,82.0,404.0,2.9,29.0,474.0,310.81,227.53
2016,7,27,10,45,97.5,426.0,3.0,29.5,512.5,340.79,248.91
2016,7,27,11,0,113.0,448.0,3.1,30.0,551.0,362.06,264.03
2016,7,27,11,15,102.5,456.0,3.15,30.0,551.0,387.03,282.63
2016,7,27,11,30,92.0,464.0,3.2,30.0,551.0,399.83,292.22
2016,7,27,11,45,123.0,480.0,3.3,30.5,598.5,433.44,316.11
2016,7,27,12,0,154.0,496.0,3.4,31.0,646.0,479.13,348.41
2016,7,27,12,15,418.5,377.5,3.45,31.0,787.5,573.5,418.81
2016,7,27,12,30,683.0,259.0,3.5,31.0,929.0,692.16,505.64
2016,7,27,12,45,691.0,252.5,3.55,31.0,929.5,732.34,534.18
2016,7,27,13,0,699.0,246.0,3.6,31.0,930.0,771.29,561.94
2016,7,27,13,15,696.5,245.0,3.6,31.0,920.5,804.68,585.22
2016,7,27,13,30,694.0,244.0,3.6,31.0,911.0,835.58,606.61
2016,7,27,13,45,571.0,320.0,3.65,31.0,862.0,825.45,597.56
2016,7,27,14,0,448.0,396.0,3.7,31.0,813.0,807.82,583.4
2016,7,27,14,15,373.0,409.0,3.65,31.0,749.5,759.01,549.97
2016,7,27,14,30,298.0,422.0,3.6,31.0,686.0,716.96,520.6
2016,7,27,14,45,486.0,316.0,3.6,31.0,728.5,826.46,601.15
2016,7,27,15,0,674.0,210.0,3.6,31.0,771.0,926.93,672.79
2016,7,27,15,15,660.0,206.0,3.55,31.0,733.5,921.85,669.65
2016,7,27,15,30,646.0,202.0,3.5,31.0,696.0,913.42,665.24
2016,7,27,15,45,631.0,195.0,3.5,31.0,653.5,897.57,656.36
2016,7,27,16,0,616.0,188.0,3.5,31.0,611.0,878.59,645.54
2016,7,27,16,15,592.5,181.5,3.4,30.5,564.0,848.55,628.06
2016,7,27,16,30,569.0,175.0,3.3,30.0,517.0,806.78,602.52
2016,7,27,16,45,542.5,166.0,3.2,30.0,467.5,766.87,576.83
2016,7,27,17,0,516.0,157.0,3.1,30.0,418.0,725.36,549.72
2016,7,27,17,15,476.5,147.0,2.75,29.5,366.5,668.9,511.48
2016,7,27,17,30,437.0,137.0,2.4,29.0,315.0,612.18,471.95
2016,7,27,17,45,391.5,123.5,2.05,28.5,264.5,545.81,424.3
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,480.5,375.95
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,376.54,297.26
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,296.61,233.59
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,206.15,159.4
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,105.02,72.35
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,35.17,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,5.97,0.0
2016,7,28,6,15,37.5,26.5,2.45,24.0,31.5,21.09,9.05
2016,7,28,6,30,75.0,46.0,2.5,24.0,56.0,35.81,24.28
2016,7,28,6,45,117.5,67.5,2.65,24.5,91.5,51.63,38.35
2016,7,28,7,0,160.0,89.0,2.8,25.0,127.0,65.61,50.59
2016,7,28,7,15,191.5,109.0,2.85,25.0,166.5,79.13,62.25
2016,7,28,7,30,223.0,129.0,2.9,25.0,206.0,92.19,73.25
2016,7,28,7,45,201.5,156.0,3.0,25.5,235.0,112.5,89.97
2016,7,28,8,0,180.0,183.0,3.1,26.0,264.0,128.87,103.07
2016,7,28,8,15,180.0,209.5,3.1,26.5,299.0,144.56,115.39
2016,7,28,8,30,180.0,236.0,3.1,27.0,334.0,159.6,126.98
2016,7,28,8,45,137.0,259.0,3.1,27.5,338.0,171.47,135.86
2016,7,28,9,0,94.0,282.0,3.1,28.0,342.0,193.64,152.9
2016,7,28,9,15,162.0,306.5,3.0,28.0,419.5,196.04,154.26
2016,7,28,9,30,230.0,331.0,2.9,28.0,497.0,214.14,158.21
2016,7,28,9,45,170.5,354.0,2.85,28.5,481.0,241.34,174.46
2016,7,28,10,0,111.0,377.0,2.8,29.0,465.0,276.08,200.86
2016,7,28,10,15,465.0,254.5,2.8,29.0,648.0,254.82,171.25
2016,7,28,10,30,819.0,132.0,2.8,29.0,831.0,312.85,206.02
2016,7,28,10,45,826.5,133.5,2.8,29.5,860.5,365.47,250.11
2016,7,28,11,0,834.0,135.0,2.8,30.0,890.0,418.25,293.8
2016,7,28,11,15,839.0,136.5,2.8,30.0,912.0,469.9,336.3
2016,7,28,11,30,844.0,138.0,2.8,30.0,934.0,521.07,377.34
2016,7,28,11,45,531.5,315.0,2.85,30.5,819.5,528.94,384.42
2016,7,28,12,0,219.0,492.0,2.9,31.0,705.0,515.06,372.7
2016,7,28,12,15,538.0,314.5,2.95,31.0,841.0,603.79,439.97
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,708.04,517.95
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.5,749.12,547.17
2016,7,28,13,0,854.0,139.0,3.1,31.0,974.0,788.27,574.06
2016,7,28,13,15,852.0,138.0,3.1,31.0,964.0,823.19,597.23
2016,7,28,13,30,850.0,137.0,3.1,31.0,954.0,855.5,618.61
2016,7,28,13,45,845.0,137.0,3.1,31.0,936.5,883.18,636.94
2016,7,28,14,0,840.0,137.0,3.1,31.0,919.0,907.76,653.29
2016,7,28,14,15,834.0,135.5,3.15,30.5,893.5,926.79,667.81
2016,7,28,14,30,828.0,134.0,3.2,30.0,868.0,942.44,680.34
2016,7,28,14,45,632.5,232.5,3.25,30.0,781.0,892.52,648.32
2016,7,28,15,0,437.0,331.0,3.3,30.0,694.0,807.07,587.76
2016,7,28,15,15,611.0,229.5,3.3,30.0,710.5,896.42,654.45
2016,7,28,15,30,785.0,128.0,3.3,30.0,727.0,965.43,701.09
2016,7,28,15,45,540.5,214.0,3.3,30.0,615.5,816.73,602.49
2016,7,28,16,0,296.0,300.0,3.3,30.0,504.0,647.28,481.8
2016,7,28,16,15,282.5,278.0,3.2,29.5,461.0,613.43,461.05
2016,7,28,16,30,269.0,256.0,3.1,29.0,418.0,577.94,438.08
2016,7,28,16,45,341.5,216.0,3.05,29.0,402.0,604.21,461.1
2016,7,28,17,0,414.0,176.0,3.0,29.0,386.0,648.49,496.14
2016,7,28,17,15,399.0,156.5,2.8,28.5,339.5,606.24,467.65
2016,7,28,17,30,384.0,137.0,2.6,28.0,293.0,562.53,438.0
2016,7,28,17,45,353.5,119.5,2.4,27.5,246.0,506.08,397.67
2016,7,28,18,0,323.0,102.0,2.2,27.0,199.0,449.76,356.09
2016,7,28,18,15,276.0,85.0,2.05,26.5,155.5,380.7,302.78
2016,7,28,18,30,229.0,68.0,1.9,26.0,112.0,295.76,235.28
2016,7,28,18,45,158.5,49.5,1.8,25.5,75.0,212.32,165.76
2016,7,28,19,0,88.0,31.0,1.7,25.0,38.0,133.54,92.83
2016,7,28,19,15,44.0,15.5,1.8,25.0,19.0,43.5,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.5,23.0,9.0,7.68,0.0
2016,7,29,6,15,102.0,27.0,1.6,23.0,40.0,21.15,8.76
2016,7,29,6,30,204.0,45.0,1.7,23.0,71.0,34.32,23.12
2016,7,29,6,45,286.5,60.0,1.8,23.5,116.0,45.26,33.09
2016,7,29,7,0,369.0,75.0,1.9,24.0,161.0,55.94,42.53
2016,7,29,7,15,430.0,85.0,1.95,24.0,212.0,62.69,48.45
2016,7,29,7,30,491.0,95.0,2.0,24.0,263.0,69.27,54.03
2016,7,29,7,45,535.0,103.0,2.1,24.5,315.5,74.87,58.51
2016,7,29,8,0,579.0,111.0,2.2,25.0,368.0,78.69,61.39
2016,7,29,8,15,611.0,117.5,2.2,25.0,420.0,81.1,63.17
2016,7,29,8,30,643.0,124.0,2.2,25.0,472.0,83.34,64.79
2016,7,29,8,45,469.0,197.0,2.2,25.5,464.5,124.54,98.51
2016,7,29,9,0,295.0,270.0,2.2,26.0,457.0,169.11,134.17
2016,7,29,9,15,309.0,284.5,2.15,26.0,494.0,174.96,138.35
2016,7,29,9,30,323.0,299.0,2.1,26.0,531.0,186.38,137.26
2016,7,29,9,45,312.5,329.5,2.05,26.5,565.0,227.16,159.89
2016,7,29,10,0,302.0,360.0,2.0,27.0,599.0,267.69,187.74
2016,7,29,10,15,266.5,387.5,1.9,27.0,605.5,301.04,213.92
2016,7,29,10,30,231.0,415.0,1.8,27.0,612.0,344.1,247.68
2016,7,29,10,45,187.0,434.0,1.75,27.5,597.0,362.44,262.71
2016,7,29,11,0,143.0,453.0,1.7,28.0,582.0,376.25,273.76
2016,7,29,11,15,142.5,465.0,1.6,28.5,597.0,400.37,290.86
2016,7,29,11,30,142.0,477.0,1.5,29.0,612.0,424.78,307.73
2016,7,29,11,45,127.0,482.0,1.4,29.5,604.0,436.79,315.57
2016,7,29,12,0,112.0,487.0,1.3,30.0,596.0,452.11,325.39
2016,7,29,12,15,491.0,308.0,1.25,30.0,788.5,568.22,410.49
2016,7,29,12,30,870.0,129.0,1.2,30.0,981.0,710.79,511.39
2016,7,29,12,45,874.5,125.5,1.15,30.5,981.0,753.26,538.07
2016,7,29,13,0,879.0,122.0,1.1,31.0,981.0,793.97,562.36
2016,7,29,13,15,877.0,122.0,1.2,31.0,971.5,830.2,586.31
2016,7,29,13,30,875.0,122.0,1.3,31.0,962.0,863.79,608.62
2016,7,29,13,45,874.5,119.0,1.4,31.5,945.0,893.15,627.05
2016,7,29,14,0,874.0,116.0,1.5,32.0,928.0,919.4,643.57
2016,7,29,14,15,869.0,115.0,1.6,32.0,903.0,940.11,658.05
2016,7,29,14,30,864.0,114.0,1.7,32.0,878.0,957.41,670.58
2016,7,29,14,45,831.0,127.5,1.8,32.0,840.5,958.46,673.21
2016,7,29,15,0,798.0,141.0,1.9,32.0,803.0,969.62,682.42
2016,7,29,15,15,786.5,138.0,1.95,32.0,764.5,968.1,683.2
2016,7,29,15,30,775.0,135.0,2.0,32.0,726.0,963.02,682.04
2016,7,29,15,45,764.5,129.5,2.15,32.0,683.0,952.71,678.79
2016,7,29,16,0,754.0,124.0,2.3,32.0,640.0,939.0,673.4
2016,7,29,16,15,578.5,174.5,2.35,31.5,553.0,826.74,603.94
2016,7,29,16,30,403.0,225.0,2.4,31.0,466.0,697.72,517.43
2016,7,29,16,45,536.5,165.0,2.45,31.0,454.0,759.69,566.51
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,822.69,611.29
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,772.22,578.1
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,720.53,544.27
2016,7,29,17,45,556.0,85.0,1.8,29.5,282.0,654.54,499.67
2016,7,29,18,0,510.0,77.0,1.6,29.0,229.0,588.82,453.65
2016,7,29,18,15,442.5,67.0,1.5,28.5,179.0,503.18,391.3
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,415.76,324.37
2016,7,29,18,45,275.0,43.0,1.35,27.5,86.5,309.15,238.74
2016,7,29,19,0,175.0,29.0,1.3,27.0,44.0,210.12,144.83
2016,7,29,19,15,87.5,14.5,1.35,26.5,22.0,72.52,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,10.0,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,20.0,8.0,1.6,23.0,9.0,6.83,0.0
2016,7,30,6,15,125.0,26.0,1.8,23.5,41.0,20.09,7.57
2016,7,30,6,30,230.0,44.0,2.0,24.0,73.0,33.69,22.43
2016,7,30,6,45,331.5,55.0,2.2,24.5,120.0,41.86,30.03
2016,7,30,7,0,433.0,66.0,2.4,25.0,167.0,51.72,38.75
2016,7,30,7,15,493.0,75.0,2.45,25.0,219.0,57.43,43.76
2016,7,30,7,30,553.0,84.0,2.5,25.0,271.0,62.98,48.45
2016,7,30,7,45,396.0,130.0,2.55,25.5,276.5,90.5,71.5
2016,7,30,8,0,239.0,176.0,2.6,26.0,282.0,120.44,96.07
2016,7,30,8,15,477.5,138.5,2.55,26.5,385.0,93.61,73.19
2016,7,30,8,30,716.0,101.0,2.5,27.0,488.0,69.49,52.73
2016,7,30,8,45,742.0,103.5,2.5,27.5,539.5,76.42,58.18
2016,7,30,9,0,768.0,106.0,2.5,28.0,591.0,76.64,58.03
2016,7,30,9,15,784.5,109.0,2.5,28.5,638.0,76.96,57.97
2016,7,30,9,30,801.0,112.0,2.5,29.0,685.0,86.96,55.4
2016,7,30,9,45,815.5,113.0,2.5,29.5,727.0,138.72,74.03
2016,7,30,10,0,830.0,114.0,2.5,30.0,769.0,201.8,115.25
2016,7,30,10,15,839.5,116.0,2.55,30.5,805.5,255.74,156.52
2016,7,30,10,30,849.0,118.0,2.6,31.0,842.0,310.45,201.3
2016,7,30,10,45,568.5,276.0,2.65,31.5,768.5,362.64,251.47
2016,7,30,11,0,288.0,434.0,2.7,32.0,695.0,408.47,291.7
2016,7,30,11,15,582.0,277.5,2.75,32.0,820.5,446.59,318.62
2016,7,30,11,30,876.0,121.0,2.8,32.0,946.0,524.21,376.49
2016,7,30,11,45,887.5,115.5,2.9,32.5,962.5,574.98,415.34
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,625.26,452.87
2016,7,30,12,15,900.0,110.5,3.05,33.0,985.5,672.56,488.03
2016,7,30,12,30,901.0,111.0,3.1,33.0,992.0,718.27,521.3
2016,7,30,12,45,900.5,111.0,3.2,33.5,990.5,760.72,550.59
2016,7,30,13,0,900.0,111.0,3.3,34.0,989.0,801.07,576.51
2016,7,30,13,15,898.0,110.5,3.35,34.0,979.0,837.4,600.58
2016,7,30,13,30,896.0,110.0,3.4,34.0,969.0,870.97,622.81
2016,7,30,13,45,891.0,110.0,3.45,34.0,951.0,899.39,641.72
2016,7,30,14,0,886.0,110.0,3.5,34.0,933.0,924.56,658.6
2016,7,30,14,15,880.5,108.5,3.5,34.0,907.5,944.46,671.89
2016,7,30,14,30,875.0,107.0,3.5,34.0,882.0,960.84,683.06
2016,7,30,14,45,867.0,106.0,3.55,34.0,849.5,971.76,691.22
2016,7,30,15,0,859.0,105.0,3.6,34.0,817.0,979.1,697.29
2016,7,30,15,15,849.0,103.0,3.6,33.5,778.5,979.78,700.41
2016,7,30,15,30,839.0,101.0,3.6,33.0,740.0,976.9,701.46
2016,7,30,15,45,824.5,99.5,3.6,33.0,695.5,966.55,696.45
2016,7,30,16,0,810.0,98.0,3.6,33.0,651.0,952.89,689.47
2016,7,30,16,15,792.5,95.0,3.55,32.5,602.0,943.27,686.38
2016,7,30,16,30,775.0,92.0,3.5,32.0,553.0,918.51,673.35
2016,7,30,16,45,749.0,89.0,3.45,32.0,501.0,882.47,651.47
2016,7,30,17,0,723.0,86.0,3.4,32.0,449.0,844.07,627.86
2016,7,30,17,15,691.0,81.5,3.1,31.5,395.0,795.96,597.12
2016,7,30,17,30,659.0,77.0,2.8,31.0,341.0,752.17,568.77
2016,7,30,17,45,612.5,71.5,2.55,30.5,287.5,687.71,525.15
2016,7,30,18,0,566.0,66.0,2.3,30.0,234.0,623.61,480.22
2016,7,30,18,15,498.5,58.0,2.15,29.5,182.5,539.11,418.53
2016,7,30,18,30,431.0,50.0,2.0,29.0,131.0,457.49,355.7
2016,7,30,18,45,324.5,38.5,1.9,28.5,88.0,345.14,265.91
2016,7,30,19,0,218.0,27.0,1.8,28.0,45.0,238.65,161.82
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.5,86.37,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,15.17,3.92
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,30.15,19.44
2016,7,31,6,45,393.5,47.0,3.1,24.5,122.5,37.46,26.27
2016,7,31,7,0,503.0,55.0,3.2,25.0,171.0,43.23,31.48
2016,7,31,7,15,560.5,62.0,3.25,25.5,224.0,47.83,35.46
2016,7,31,7,30,618.0,69.0,3.3,26.0,277.0,52.34,39.2
2016,7,31,7,45,665.5,71.5,3.35,26.5,332.5,53.43,39.93
2016,7,31,8,0,713.0,74.0,3.4,27.0,388.0,59.49,44.79
2016,7,31,8,15,740.0,78.0,3.45,27.0,441.5,61.6,46.38
2016,7,31,8,30,767.0,82.0,3.5,27.0,495.0,63.61,47.87
2016,7,31,8,45,785.5,85.5,3.55,27.5,545.5,65.03,48.76
2016,7,31,9,0,804.0,89.0,3.6,28.0,596.0,76.33,57.81
2016,7,31,9,15,819.0,91.5,3.6,28.5,643.0,77.59,58.52
2016,7,31,9,30,834.0,94.0,3.6,29.0,690.0,87.2,56.18
2016,7,31,9,45,846.5,95.5,3.65,29.5,732.0,140.19,74.51
2016,7,31,10,0,859.0,97.0,3.7,30.0,774.0,194.68,108.94
2016,7,31,10,15,867.5,98.5,3.7,30.5,810.0,249.64,151.29
2016,7,31,10,30,876.0,100.0,3.7,31.0,846.0,305.25,197.25
2016,7,31,10,45,883.5,101.0,3.75,31.5,876.0,360.64,243.87
2016,7,31,11,0,891.0,102.0,3.8,32.0,906.0,416.13,290.09
2016,7,31,11,15,895.0,103.0,3.85,32.0,928.0,469.97,334.76
2016,7,31,11,30,899.0,104.0,3.9,32.0,950.0,523.11,377.8
2016,7,31,11,45,902.0,104.5,3.95,32.5,964.5,574.47,417.57
2016,7,31,12,0,905.0,105.0,4.0,33.0,979.0,624.65,455.27
2016,7,31,12,15,906.0,105.0,4.05,33.0,985.5,671.85,490.81
2016,7,31,12,30,907.0,105.0,4.1,33.0,992.0,717.39,524.4
2016,7,31,12,45,905.0,106.0,4.15,33.5,990.0,759.7,553.63
2016,7,31,13,0,903.0,107.0,4.2,34.0,988.0,799.8,579.46
2016,7,31,13,15,901.0,106.5,4.2,34.0,978.0,836.16,603.64
2016,7,31,13,30,899.0,106.0,4.2,34.0,968.0,869.74,625.92
2016,7,31,13,45,893.5,107.0,4.25,34.5,949.5,898.65,644.02
2016,7,31,14,0,888.0,108.0,4.3,35.0,931.0,924.32,660.0
2016,7,31,14,15,882.5,107.0,4.3,35.0,906.0,944.71,673.73
2016,7,31,14,30,877.0,106.0,4.3,35.0,881.0,961.62,685.35
2016,7,31,14,45,854.0,113.5,4.35,35.0,845.0,966.63,689.71
2016,7,31,15,0,831.0,121.0,4.4,35.0,809.0,967.95,691.92
