Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,15,820.0,119.0,4.4,34.5,770.5,967.78,694.52
2016,7,31,15,30,809.0,117.0,4.4,34.0,732.0,976.99,703.44
2016,7,31,15,45,792.0,115.5,4.45,34.0,687.0,964.47,697.12
2016,7,31,16,0,775.0,114.0,4.5,34.0,642.0,948.58,688.86
2016,7,31,16,15,756.5,110.5,4.5,33.5,593.5,925.6,677.13
2016,7,31,16,30,738.0,107.0,4.5,33.0,545.0,899.62,663.4
2016,7,31,16,45,710.0,103.5,4.5,33.0,493.0,867.53,644.08
2016,7,31,17,0,682.0,100.0,4.5,33.0,441.0,827.65,619.26
2016,7,31,17,15,648.0,94.5,4.35,32.5,387.5,777.56,587.59
2016,7,31,17,30,614.0,89.0,4.2,32.0,334.0,726.28,554.32
2016,7,31,17,45,562.5,82.5,4.05,31.5,280.0,656.93,506.87
2016,7,31,18,0,511.0,76.0,3.9,31.0,226.0,588.08,457.96
2016,7,31,18,15,440.5,66.0,3.85,30.0,176.0,499.88,393.06
2016,7,31,18,30,370.0,56.0,3.8,29.0,126.0,410.36,323.52
2016,7,31,18,45,261.0,42.5,3.75,28.5,83.5,298.16,231.28
2016,7,31,19,0,152.0,29.0,3.7,28.0,41.0,191.53,126.79
2016,7,31,19,15,76.0,14.5,3.8,27.5,20.5,64.5,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.0,25.0,3.2,23.5,33.0,19.56,6.15
2016,8,1,6,30,128.0,50.0,3.4,24.0,66.0,37.94,25.84
2016,8,1,6,45,251.5,63.0,3.6,24.5,114.0,47.34,34.62
2016,8,1,7,0,375.0,76.0,3.8,25.0,162.0,56.77,43.02
2016,8,1,7,15,440.5,87.0,3.85,25.5,214.5,64.25,49.48
2016,8,1,7,30,506.0,98.0,3.9,26.0,267.0,71.55,55.54
2016,8,1,7,45,578.0,98.0,3.95,26.5,325.0,71.81,55.48
2016,8,1,8,0,650.0,98.0,4.0,27.0,383.0,70.46,54.03
2016,8,1,8,15,681.5,103.5,4.0,27.5,437.5,72.66,55.54
2016,8,1,8,30,713.0,109.0,4.0,28.0,492.0,74.73,56.91
2016,8,1,8,45,746.0,109.0,4.05,29.0,545.5,80.42,61.14
2016,8,1,9,0,779.0,109.0,4.1,30.0,599.0,78.94,59.45
2016,8,1,9,15,796.0,112.0,4.1,30.5,647.0,79.21,59.35
2016,8,1,9,30,813.0,115.0,4.1,31.0,695.0,86.77,65.16
2016,8,1,9,45,829.5,116.0,4.15,31.5,738.5,139.56,74.25
2016,8,1,10,0,846.0,117.0,4.2,32.0,782.0,203.84,115.58
2016,8,1,10,15,855.5,119.0,4.15,32.5,819.0,258.9,157.41
2016,8,1,10,30,865.0,121.0,4.1,33.0,856.0,314.73,202.95
2016,8,1,10,45,874.0,121.0,4.1,33.5,886.5,369.69,248.69
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,424.9,294.18
2016,8,1,11,15,888.0,122.0,4.1,34.0,939.5,479.07,338.6
2016,8,1,11,30,893.0,123.0,4.1,34.0,962.0,532.67,381.48
2016,8,1,11,45,897.5,122.5,4.1,34.5,977.5,584.2,420.89
2016,8,1,12,0,902.0,122.0,4.1,35.0,993.0,634.71,458.34
2016,8,1,12,15,903.0,122.0,4.1,35.0,999.0,682.17,493.57
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,728.01,526.87
2016,8,1,12,45,905.0,121.0,4.1,35.5,1003.5,771.29,556.61
2016,8,1,13,0,906.0,120.0,4.1,36.0,1002.0,812.54,582.74
2016,8,1,13,15,903.5,119.5,4.1,36.0,991.5,849.03,606.69
2016,8,1,13,30,901.0,119.0,4.1,36.0,981.0,882.71,628.75
2016,8,1,13,45,898.0,117.5,4.15,36.0,962.5,912.04,648.21
2016,8,1,14,0,895.0,116.0,4.2,36.0,944.0,938.1,665.64
2016,8,1,14,15,889.0,114.5,4.2,36.0,918.0,957.99,678.93
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,974.3,690.08
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,985.05,697.84
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,992.15,703.46
2016,8,1,15,15,856.5,108.0,4.2,36.0,786.5,992.57,705.0
2016,8,1,15,30,846.0,106.0,4.2,36.0,747.0,989.38,704.46
2016,8,1,15,45,832.0,103.5,4.2,36.0,702.0,978.55,699.19
2016,8,1,16,0,818.0,101.0,4.2,36.0,657.0,976.56,699.84
2016,8,1,16,15,800.0,97.5,4.2,35.5,607.5,953.72,688.48
2016,8,1,16,30,782.0,94.0,4.2,35.0,558.0,927.77,675.18
2016,8,1,16,45,757.0,90.5,4.2,34.5,505.0,891.98,655.2
2016,8,1,17,0,732.0,87.0,4.2,34.0,452.0,853.76,633.3
2016,8,1,17,15,699.0,82.5,3.95,33.5,397.0,804.45,602.24
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,759.78,573.74
2016,8,1,17,45,616.5,72.5,3.45,32.5,287.5,692.4,528.15
2016,8,1,18,0,567.0,67.0,3.2,32.0,233.0,625.48,481.2
2016,8,1,18,15,496.5,58.5,3.05,31.0,181.0,537.71,417.65
2016,8,1,18,30,426.0,50.0,2.9,30.0,129.0,453.0,352.71
2016,8,1,18,45,309.5,38.5,2.8,29.0,85.5,333.21,256.71
2016,8,1,19,0,193.0,27.0,2.7,28.0,42.0,216.41,139.71
2016,8,1,19,15,96.5,13.5,2.95,28.0,21.0,77.64,0.0
2016,8,1,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.0,21.0,2.4,23.5,35.0,16.28,3.62
2016,8,2,6,30,232.0,42.0,2.6,24.0,70.0,32.24,21.08
2016,8,2,6,45,347.0,52.0,2.8,24.5,118.5,39.78,28.21
2016,8,2,7,0,462.0,62.0,3.0,25.0,167.0,48.79,36.21
2016,8,2,7,15,522.5,70.0,3.0,25.5,220.0,53.88,40.63
2016,8,2,7,30,583.0,78.0,3.0,26.0,273.0,58.85,44.75
2016,8,2,7,45,640.5,79.5,3.05,26.5,329.5,58.93,44.6
2016,8,2,8,0,698.0,81.0,3.1,27.0,386.0,64.68,49.17
2016,8,2,8,15,726.0,85.0,3.1,27.5,440.0,66.56,50.44
2016,8,2,8,30,754.0,89.0,3.1,28.0,494.0,68.37,51.63
2016,8,2,8,45,779.5,90.5,3.1,29.0,546.0,68.35,51.19
2016,8,2,9,0,805.0,92.0,3.1,30.0,598.0,68.35,50.78
2016,8,2,9,15,820.5,94.5,3.05,30.5,645.0,79.46,59.54
2016,8,2,9,30,836.0,97.0,3.0,31.0,692.0,86.59,65.0
2016,8,2,9,45,849.5,98.0,3.0,31.5,735.0,139.67,73.91
2016,8,2,10,0,863.0,99.0,3.0,32.0,778.0,194.34,107.58
2016,8,2,10,15,871.5,101.0,3.0,32.5,814.0,250.03,149.8
2016,8,2,10,30,880.0,103.0,3.0,33.0,850.0,306.38,195.71
2016,8,2,10,45,887.0,104.0,3.0,33.5,880.0,362.02,241.93
2016,8,2,11,0,894.0,105.0,3.0,34.0,910.0,417.7,287.64
2016,8,2,11,15,898.0,105.5,3.0,34.0,932.0,471.56,331.65
2016,8,2,11,30,902.0,106.0,3.0,34.0,954.0,524.7,373.95
2016,8,2,11,45,904.0,107.5,3.0,34.5,968.0,576.57,413.27
2016,8,2,12,0,906.0,109.0,3.0,35.0,982.0,627.19,450.41
2016,8,2,12,15,907.0,109.0,3.05,35.0,988.5,674.65,485.45
2016,8,2,12,30,908.0,109.0,3.1,35.0,995.0,720.44,518.54
2016,8,2,12,45,907.5,108.5,3.15,35.5,993.0,762.9,547.37
2016,8,2,13,0,907.0,108.0,3.2,36.0,991.0,803.17,572.74
2016,8,2,13,15,905.0,108.0,3.25,36.0,981.0,840.21,597.03
2016,8,2,13,30,903.0,108.0,3.3,36.0,971.0,874.48,619.49
2016,8,2,13,45,899.5,107.0,3.35,36.0,952.5,903.55,638.62
2016,8,2,14,0,896.0,106.0,3.4,36.0,934.0,929.36,655.74
2016,8,2,14,15,890.5,105.0,3.45,36.0,908.5,949.93,669.62
2016,8,2,14,30,885.0,104.0,3.5,36.0,883.0,966.98,681.43
2016,8,2,14,45,877.0,102.5,3.55,36.0,850.5,977.5,689.28
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,984.37,695.02
2016,8,2,15,15,859.5,99.0,3.65,35.5,779.0,985.55,698.8
2016,8,2,15,30,850.0,97.0,3.7,35.0,740.0,983.13,700.51
2016,8,2,15,45,836.5,95.0,3.75,35.0,695.5,973.14,696.09
2016,8,2,16,0,823.0,93.0,3.8,35.0,651.0,959.75,689.67
2016,8,2,16,15,806.0,90.0,3.8,34.5,602.0,938.39,679.28
2016,8,2,16,30,789.0,87.0,3.8,34.0,553.0,925.67,674.64
2016,8,2,16,45,765.5,83.5,3.85,34.0,500.5,891.21,654.41
2016,8,2,17,0,742.0,80.0,3.9,34.0,448.0,854.29,632.4
2016,8,2,17,15,710.0,76.0,3.7,33.5,394.0,806.42,602.59
2016,8,2,17,30,678.0,72.0,3.5,33.0,340.0,757.04,571.05
2016,8,2,17,45,631.0,66.5,3.3,32.5,285.5,696.76,530.74
2016,8,2,18,0,584.0,61.0,3.1,32.0,231.0,631.75,485.35
2016,8,2,18,15,515.0,53.5,2.9,31.0,179.5,546.24,423.39
2016,8,2,18,30,446.0,46.0,2.7,30.0,128.0,463.85,360.11
2016,8,2,18,45,329.5,35.5,2.5,29.5,84.5,344.95,264.25
2016,8,2,19,0,213.0,25.0,2.3,29.0,41.0,227.83,141.39
2016,8,2,19,15,106.5,12.5,2.45,28.5,20.5,83.54,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,142.5,18.5,1.7,24.5,35.5,14.42,1.97
2016,8,3,6,30,285.0,37.0,1.9,25.0,71.0,30.21,19.27
2016,8,3,6,45,389.0,46.5,2.1,25.5,119.0,37.18,25.87
2016,8,3,7,0,493.0,56.0,2.3,26.0,167.0,44.12,32.08
2016,8,3,7,15,552.5,63.0,2.3,26.5,220.5,48.67,36.02
2016,8,3,7,30,612.0,70.0,2.3,27.0,274.0,53.15,39.73
2016,8,3,7,45,659.5,73.5,2.35,27.5,329.5,54.89,41.0
2016,8,3,8,0,707.0,77.0,2.4,28.0,385.0,61.78,46.54
2016,8,3,8,15,735.5,81.0,2.4,28.5,439.0,63.82,47.93
2016,8,3,8,30,764.0,85.0,2.4,29.0,493.0,65.76,49.24
2016,8,3,8,45,786.5,87.5,2.4,29.5,545.0,66.5,49.55
2016,8,3,9,0,809.0,90.0,2.4,30.0,597.0,67.18,49.82
2016,8,3,9,15,824.0,92.5,2.4,30.5,644.5,78.35,58.63
2016,8,3,9,30,839.0,95.0,2.4,31.0,692.0,84.3,63.12
2016,8,3,9,45,851.0,97.5,2.4,31.5,734.5,138.36,73.11
2016,8,3,10,0,863.0,100.0,2.4,32.0,777.0,193.89,107.14
2016,8,3,10,15,871.5,101.5,2.4,32.5,813.5,249.35,148.96
2016,8,3,10,30,880.0,103.0,2.4,33.0,850.0,305.45,194.5
2016,8,3,10,45,887.5,104.0,2.45,33.5,880.0,361.33,240.72
2016,8,3,11,0,895.0,105.0,2.5,34.0,910.0,417.3,286.51
2016,8,3,11,15,899.5,106.0,2.55,34.0,932.0,471.85,330.89
2016,8,3,11,30,904.0,107.0,2.6,34.0,954.0,525.75,373.63
2016,8,3,11,45,905.5,108.0,2.65,34.5,968.5,577.18,412.62
2016,8,3,12,0,907.0,109.0,2.7,35.0,983.0,627.29,449.44
2016,8,3,12,15,908.0,109.5,2.75,35.0,989.5,675.24,484.66
2016,8,3,12,30,909.0,110.0,2.8,35.0,996.0,721.54,517.94
2016,8,3,12,45,909.5,109.0,2.85,35.5,994.0,764.45,546.98
2016,8,3,13,0,910.0,108.0,2.9,36.0,992.0,805.22,572.54
2016,8,3,13,15,908.0,108.0,2.95,36.0,982.0,842.4,596.81
2016,8,3,13,30,906.0,108.0,3.0,36.0,972.0,876.81,619.24
2016,8,3,13,45,903.0,106.5,3.1,36.0,954.0,905.98,638.66
2016,8,3,14,0,900.0,105.0,3.2,36.0,936.0,931.87,656.09
2016,8,3,14,15,894.5,104.0,3.25,36.0,910.5,952.52,670.0
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,969.64,681.82
2016,8,3,14,45,877.5,104.0,3.35,36.0,851.5,979.4,689.18
2016,8,3,15,0,866.0,105.0,3.4,36.0,818.0,985.52,694.47
2016,8,3,15,15,856.0,103.0,3.45,35.5,778.5,986.29,698.01
2016,8,3,15,30,846.0,101.0,3.5,35.0,739.0,983.45,699.47
2016,8,3,15,45,833.5,98.0,3.55,35.0,695.0,973.4,695.08
2016,8,3,16,0,821.0,95.0,3.6,35.0,651.0,959.92,688.64
2016,8,3,16,15,803.5,92.0,3.6,34.5,601.5,949.97,685.74
2016,8,3,16,30,786.0,89.0,3.6,34.0,552.0,925.02,673.07
2016,8,3,16,45,762.5,85.5,3.6,34.0,499.5,890.59,652.76
2016,8,3,17,0,739.0,82.0,3.6,34.0,447.0,853.71,630.62
2016,8,3,17,15,707.0,77.5,3.35,33.5,393.0,805.21,600.19
2016,8,3,17,30,675.0,73.0,3.1,33.0,339.0,760.6,571.78
2016,8,3,17,45,628.5,67.5,2.85,32.5,284.5,695.71,528.11
2016,8,3,18,0,582.0,62.0,2.6,32.0,230.0,631.2,483.03
2016,8,3,18,15,512.5,54.0,2.3,31.0,178.0,544.62,420.16
2016,8,3,18,30,443.0,46.0,2.0,30.0,126.0,461.2,356.08
2016,8,3,18,45,329.5,35.0,1.75,29.5,82.5,344.18,261.9
2016,8,3,19,0,216.0,24.0,1.5,29.0,39.0,227.26,134.18
2016,8,3,19,15,108.0,12.0,1.5,28.5,19.5,84.05,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,153.0,17.5,2.3,23.5,35.5,14.11,1.18
2016,8,4,6,30,306.0,35.0,2.5,24.0,71.0,28.57,17.95
2016,8,4,6,45,408.5,44.0,2.7,25.0,119.5,35.22,24.25
2016,8,4,7,0,511.0,53.0,2.9,26.0,168.0,41.85,30.13
2016,8,4,7,15,569.5,60.0,2.9,26.5,221.0,46.52,34.19
2016,8,4,7,30,628.0,67.0,2.9,27.0,274.0,51.11,38.0
2016,8,4,7,45,673.5,70.0,2.95,27.5,329.5,57.3,43.04
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,58.95,44.17
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,61.11,45.69
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,63.17,47.11
2016,8,4,8,45,795.0,83.5,3.0,30.0,544.5,64.01,47.41
2016,8,4,9,0,816.0,86.0,3.0,31.0,596.0,74.74,55.78
2016,8,4,9,15,831.0,88.5,3.0,31.0,643.5,76.08,56.67
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,80.91,60.41
2016,8,4,9,45,857.0,93.5,3.0,31.5,733.5,135.31,70.95
2016,8,4,10,0,868.0,96.0,3.0,32.0,776.0,191.07,105.01
2016,8,4,10,15,876.5,98.0,3.0,32.5,812.5,247.16,147.35
2016,8,4,10,30,885.0,100.0,3.0,33.0,849.0,303.9,193.55
2016,8,4,10,45,889.5,102.0,3.0,33.5,878.5,359.81,240.08
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,415.48,285.89
2016,8,4,11,15,899.0,105.0,3.05,34.0,930.5,470.25,330.67
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,524.43,373.86
2016,8,4,11,45,904.5,108.0,3.2,34.5,967.0,576.09,413.39
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,626.36,450.71
2016,8,4,12,15,906.5,110.5,3.35,35.0,987.5,674.62,486.43
2016,8,4,12,30,908.0,111.0,3.4,35.0,994.0,721.27,520.23
2016,8,4,12,45,905.5,112.0,3.45,35.5,992.0,763.61,549.19
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,803.65,574.52
2016,8,4,13,15,901.0,112.5,3.5,36.0,980.0,840.31,598.43
2016,8,4,13,30,899.0,112.0,3.5,36.0,970.0,874.18,620.46
2016,8,4,13,45,894.0,112.5,3.55,36.0,951.5,903.34,639.7
2016,8,4,14,0,889.0,113.0,3.6,36.0,933.0,929.24,656.93
2016,8,4,14,15,883.0,111.5,3.6,36.0,907.0,948.91,669.99
2016,8,4,14,30,877.0,110.0,3.6,36.0,881.0,965.03,680.93
2016,8,4,14,45,869.5,108.5,3.6,36.0,848.0,976.08,688.82
2016,8,4,15,0,862.0,107.0,3.6,36.0,815.0,983.51,694.61
2016,8,4,15,15,851.5,105.0,3.6,35.5,776.0,983.79,697.49
2016,8,4,15,30,841.0,103.0,3.6,35.0,737.0,980.46,698.31
2016,8,4,15,45,829.0,100.0,3.6,35.0,692.5,970.95,693.92
2016,8,4,16,0,817.0,97.0,3.6,35.0,648.0,958.03,687.52
2016,8,4,16,15,799.0,94.0,3.6,34.5,599.0,947.73,684.39
2016,8,4,16,30,781.0,91.0,3.6,34.0,550.0,922.31,671.41
2016,8,4,16,45,759.5,86.5,3.6,34.0,497.5,888.65,651.59
2016,8,4,17,0,738.0,82.0,3.6,34.0,445.0,852.44,629.89
2016,8,4,17,15,705.5,77.5,3.35,33.5,390.5,803.46,599.1
2016,8,4,17,30,673.0,73.0,3.1,33.0,336.0,758.46,570.39
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,695.16,528.01
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,632.12,484.09
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.5,545.06,421.22
2016,8,4,18,30,445.0,45.0,2.4,30.0,125.0,461.24,356.93
2016,8,4,18,45,332.0,34.0,2.3,29.5,81.5,344.7,262.6
2016,8,4,19,0,219.0,23.0,2.2,29.0,38.0,226.64,126.33
2016,8,4,19,15,109.5,11.5,2.3,28.5,19.0,84.55,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,1.65,24.0,34.5,14.14,0.43
2016,8,5,6,30,299.0,35.0,1.8,24.0,69.0,28.6,17.93
2016,8,5,6,45,396.0,45.5,2.0,24.5,117.0,36.48,25.36
2016,8,5,7,0,493.0,56.0,2.2,25.0,165.0,44.22,32.29
2016,8,5,7,15,553.5,63.5,2.25,25.5,219.0,49.16,36.6
2016,8,5,7,30,614.0,71.0,2.3,26.0,273.0,54.0,40.64
2016,8,5,7,45,658.5,75.5,2.35,26.5,328.5,56.38,42.45
2016,8,5,8,0,703.0,80.0,2.4,27.0,384.0,64.11,48.71
2016,8,5,8,15,731.5,84.0,2.35,27.5,438.5,66.04,50.01
2016,8,5,8,30,760.0,88.0,2.3,28.0,493.0,67.89,51.23
2016,8,5,8,45,782.5,91.0,2.3,28.5,545.0,68.87,51.73
2016,8,5,9,0,805.0,94.0,2.3,29.0,597.0,69.77,52.17
2016,8,5,9,15,820.5,97.0,2.2,29.5,644.5,81.01,61.06
2016,8,5,9,30,836.0,100.0,2.1,30.0,692.0,84.76,63.77
2016,8,5,9,45,847.5,102.0,2.05,30.5,734.5,138.52,74.24
2016,8,5,10,0,859.0,104.0,2.0,31.0,777.0,193.67,107.57
2016,8,5,10,15,867.5,106.0,2.0,31.0,813.0,249.41,149.74
2016,8,5,10,30,876.0,108.0,2.0,31.0,849.0,305.8,195.91
2016,8,5,10,45,882.0,109.5,2.0,31.5,878.5,361.51,242.13
2016,8,5,11,0,888.0,111.0,2.0,32.0,908.0,417.16,287.74
2016,8,5,11,15,892.0,112.0,2.05,32.0,930.0,471.33,331.95
2016,8,5,11,30,896.0,113.0,2.1,32.0,952.0,524.8,374.46
2016,8,5,11,45,891.5,118.5,2.15,32.5,964.5,575.98,413.29
2016,8,5,12,0,887.0,124.0,2.2,33.0,977.0,625.36,449.55
2016,8,5,12,15,887.5,124.5,2.25,33.0,982.5,672.43,484.16
2016,8,5,12,30,888.0,125.0,2.3,33.0,988.0,717.86,516.85
2016,8,5,12,45,885.5,125.5,2.4,33.5,985.5,759.3,545.39
2016,8,5,13,0,883.0,126.0,2.5,34.0,983.0,798.49,570.64
2016,8,5,13,15,880.5,125.5,2.55,34.0,972.0,834.38,594.15
2016,8,5,13,30,878.0,125.0,2.6,34.0,961.0,867.51,615.86
2016,8,5,13,45,872.0,125.5,2.65,34.0,942.0,895.49,634.29
2016,8,5,14,0,866.0,126.0,2.7,34.0,923.0,920.22,650.74
2016,8,5,14,15,577.5,272.5,2.75,33.5,797.5,837.73,597.24
2016,8,5,14,30,289.0,419.0,2.8,33.0,672.0,706.02,505.48
2016,8,5,14,45,552.5,275.0,2.9,33.0,736.0,850.42,610.94
2016,8,5,15,0,816.0,131.0,3.0,33.0,800.0,975.9,695.24
2016,8,5,15,15,804.5,128.0,3.05,33.0,760.5,974.37,694.92
2016,8,5,15,30,793.0,125.0,3.1,33.0,721.0,969.23,693.51
2016,8,5,15,45,561.5,205.5,3.15,33.0,614.5,837.22,608.82
2016,8,5,16,0,330.0,286.0,3.2,33.0,508.0,666.73,490.44
2016,8,5,16,15,527.5,198.0,3.2,32.5,521.0,791.92,585.33
2016,8,5,16,30,725.0,110.0,3.2,32.0,534.0,895.29,657.8
2016,8,5,16,45,378.5,147.5,3.25,32.0,367.5,580.99,440.67
2016,8,5,17,0,32.0,185.0,3.3,32.0,201.0,223.12,168.8
2016,8,5,17,15,320.0,136.0,3.05,31.5,262.0,505.07,391.3
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,716.88,546.6
2016,8,5,17,45,565.0,78.5,2.55,31.0,270.0,652.78,499.8
2016,8,5,18,0,522.0,70.0,2.3,31.0,217.0,588.87,453.46
2016,8,5,18,15,448.0,60.5,2.15,30.5,166.5,498.24,386.44
2016,8,5,18,30,374.0,51.0,2.0,30.0,116.0,410.88,318.42
2016,8,5,18,45,268.0,37.0,1.85,29.5,75.0,295.5,224.34
2016,8,5,19,0,162.0,23.0,1.7,29.0,34.0,181.74,92.24
2016,8,5,19,15,81.0,11.5,1.7,28.5,17.0,65.02,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.5,31.5,15.13,0.0
2016,8,6,6,30,213.0,39.0,2.4,25.0,63.0,29.97,18.88
2016,8,6,6,45,308.0,52.0,2.65,25.5,108.5,39.64,27.88
2016,8,6,7,0,403.0,65.0,2.9,26.0,154.0,49.17,36.33
2016,8,6,7,15,467.0,74.5,2.95,26.5,206.0,57.3,43.35
2016,8,6,7,30,531.0,84.0,3.0,27.0,258.0,63.23,48.27
2016,8,6,7,45,290.0,126.5,3.1,27.5,224.0,91.27,71.62
2016,8,6,8,0,49.0,169.0,3.2,28.0,190.0,123.6,98.03
2016,8,6,8,15,50.5,192.0,3.2,28.5,216.5,138.71,109.81
2016,8,6,8,30,52.0,215.0,3.2,29.0,243.0,153.44,121.11
2016,8,6,8,45,404.5,161.0,3.2,29.5,410.5,102.62,79.13
2016,8,6,9,0,757.0,107.0,3.2,30.0,578.0,77.5,58.27
2016,8,6,9,15,774.5,110.0,3.2,30.5,625.5,77.81,58.22
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,79.23,59.07
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,131.5,70.26
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,195.09,110.09
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,249.13,150.51
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,304.0,194.93
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,358.55,240.16
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,413.19,285.05
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,466.21,328.39
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,518.69,370.23
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.0,569.31,408.88
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,618.88,445.61
2016,8,6,12,15,873.5,128.5,3.35,35.0,972.0,665.99,480.24
2016,8,6,12,30,875.0,129.0,3.3,35.0,978.0,711.6,512.95
2016,8,6,12,45,874.0,129.0,3.3,35.5,976.0,753.31,541.4
2016,8,6,13,0,873.0,129.0,3.3,36.0,974.0,792.91,566.68
2016,8,6,13,15,870.5,128.5,3.25,36.0,964.0,828.52,589.64
2016,8,6,13,30,868.0,128.0,3.2,36.0,954.0,861.4,610.73
2016,8,6,13,45,864.0,127.5,3.15,36.0,935.5,890.02,629.02
2016,8,6,14,0,860.0,127.0,3.1,36.0,917.0,915.49,645.29
2016,8,6,14,15,853.5,125.5,3.0,36.0,891.5,934.4,657.09
2016,8,6,14,30,847.0,124.0,2.9,36.0,866.0,949.8,666.77
2016,8,6,14,45,836.0,124.0,2.8,36.0,832.5,958.8,672.51
2016,8,6,15,0,825.0,124.0,2.7,36.0,799.0,964.25,676.18
2016,8,6,15,15,813.5,121.5,2.65,36.0,759.5,975.93,684.33
2016,8,6,15,30,802.0,119.0,2.6,36.0,720.0,971.29,682.37
2016,8,6,15,45,786.5,116.0,2.55,36.0,675.0,958.48,675.59
2016,8,6,16,0,771.0,113.0,2.5,36.0,630.0,942.27,666.87
2016,8,6,16,15,751.0,109.5,2.45,35.5,581.0,917.67,654.29
2016,8,6,16,30,731.0,106.0,2.4,35.0,532.0,890.09,639.81
2016,8,6,16,45,703.5,102.0,2.4,35.0,479.5,857.92,621.33
2016,8,6,17,0,676.0,98.0,2.4,35.0,427.0,817.87,597.44
2016,8,6,17,15,640.0,92.0,2.2,34.5,373.0,765.23,564.48
2016,8,6,17,30,604.0,86.0,2.0,34.0,319.0,711.52,530.01
2016,8,6,17,45,551.0,79.0,1.8,33.5,265.5,640.43,482.24
2016,8,6,18,0,498.0,72.0,1.6,33.0,212.0,570.04,433.08
2016,8,6,18,15,422.5,62.0,1.5,32.0,162.0,478.21,367.04
2016,8,6,18,30,347.0,52.0,1.4,31.0,112.0,386.06,296.91
2016,8,6,18,45,232.5,37.5,1.3,30.5,71.5,269.76,202.48
2016,8,6,19,0,118.0,23.0,1.2,30.0,31.0,148.94,65.72
2016,8,6,19,15,59.0,11.5,1.3,29.5,15.5,49.97,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,19.5,2.5,24.5,30.5,15.13,0.0
2016,8,7,6,30,196.0,39.0,2.7,25.0,61.0,29.93,18.78
2016,8,7,6,45,308.5,51.0,2.9,25.5,108.0,38.92,27.25
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,49.7,36.78
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,55.48,41.8
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,61.12,46.49
2016,8,7,7,45,606.5,83.5,3.25,28.0,315.5,61.72,46.68
2016,8,7,8,0,665.0,86.0,3.3,29.0,372.0,62.52,46.97
2016,8,7,8,15,695.0,91.0,3.3,29.5,425.5,64.73,48.52
2016,8,7,8,30,725.0,96.0,3.3,30.0,479.0,73.15,55.16
2016,8,7,8,45,753.0,97.0,3.3,30.5,531.5,72.55,54.33
2016,8,7,9,0,781.0,98.0,3.3,31.0,584.0,72.04,53.59
2016,8,7,9,15,797.0,101.0,3.2,31.5,631.0,72.6,53.75
2016,8,7,9,30,813.0,104.0,3.1,32.0,678.0,73.08,53.86
2016,8,7,9,45,827.5,105.5,3.05,32.5,721.0,136.79,73.67
2016,8,7,10,0,842.0,107.0,3.0,33.0,764.0,191.06,105.77
2016,8,7,10,15,851.0,109.0,2.95,33.5,800.0,246.07,146.72
2016,8,7,10,30,860.0,111.0,2.9,34.0,836.0,301.8,191.66
2016,8,7,10,45,867.0,112.0,2.85,34.5,865.5,356.76,236.99
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,411.76,281.87
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,465.53,325.55
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,518.68,367.6
2016,8,7,11,45,886.5,115.0,2.8,35.5,954.5,569.77,406.19
2016,8,7,12,0,890.0,115.0,2.8,36.0,969.0,619.75,442.73
2016,8,7,12,15,891.0,115.5,2.8,36.0,975.0,667.23,477.39
2016,8,7,12,30,892.0,116.0,2.8,36.0,981.0,713.08,510.09
2016,8,7,12,45,891.0,116.0,2.85,36.5,979.0,755.26,538.77
2016,8,7,13,0,890.0,116.0,2.9,37.0,977.0,795.25,563.9
2016,8,7,13,15,888.0,115.5,2.95,37.0,966.5,831.56,587.57
2016,8,7,13,30,886.0,115.0,3.0,37.0,956.0,865.11,609.44
2016,8,7,13,45,881.5,114.0,3.05,37.0,937.5,893.04,627.73
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,917.69,644.03
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.5,938.03,657.38
2016,8,7,14,30,866.0,111.0,3.1,37.0,868.0,954.89,668.67
2016,8,7,14,45,847.5,115.5,3.1,37.0,832.5,961.21,673.49
2016,8,7,15,0,829.0,120.0,3.1,37.0,797.0,963.87,676.26
2016,8,7,15,15,817.5,117.5,3.1,37.0,758.0,962.59,676.74
2016,8,7,15,30,806.0,115.0,3.1,37.0,719.0,970.48,683.21
2016,8,7,15,45,791.5,112.5,3.1,37.0,674.0,959.21,677.69
2016,8,7,16,0,777.0,110.0,3.1,37.0,629.0,944.54,670.29
2016,8,7,16,15,757.5,106.0,3.1,36.5,580.0,919.77,657.9
2016,8,7,16,30,738.0,102.0,3.1,36.0,531.0,891.99,643.55
2016,8,7,16,45,711.5,98.0,3.1,36.0,478.5,854.51,621.35
2016,8,7,17,0,685.0,94.0,3.1,36.0,426.0,820.98,601.56
2016,8,7,17,15,649.5,88.5,2.9,35.5,372.5,769.29,569.2
2016,8,7,17,30,614.0,83.0,2.7,35.0,319.0,716.5,535.34
2016,8,7,17,45,561.0,76.5,2.5,34.5,265.0,645.86,487.74
2016,8,7,18,0,508.0,70.0,2.3,34.0,211.0,575.92,438.7
2016,8,7,18,15,433.0,60.0,2.1,33.0,161.0,484.3,372.01
2016,8,7,18,30,358.0,50.0,1.9,32.0,111.0,396.12,304.18
2016,8,7,18,45,242.0,36.0,1.75,31.5,70.5,274.7,205.33
2016,8,7,19,0,126.0,22.0,1.6,31.0,30.0,151.72,55.94
2016,8,7,19,15,63.0,11.0,1.75,30.5,15.0,52.2,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,65.0,21.0,2.5,25.0,28.0,16.51,0.0
2016,8,8,6,30,130.0,42.0,2.6,25.0,56.0,32.25,20.59
2016,8,8,6,45,236.0,57.5,2.75,25.5,101.5,43.38,30.98
2016,8,8,7,0,342.0,73.0,2.9,26.0,147.0,54.57,40.9
2016,8,8,7,15,408.0,84.5,2.9,26.5,198.5,62.43,47.7
2016,8,8,7,30,474.0,96.0,2.9,27.0,250.0,70.08,54.07
2016,8,8,7,45,539.5,99.5,2.95,27.5,306.0,73.05,56.32
2016,8,8,8,0,605.0,103.0,3.0,28.0,362.0,73.95,56.75
2016,8,8,8,15,638.5,109.0,2.95,28.5,415.5,76.3,58.36
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,78.52,59.83
2016,8,8,8,45,703.5,116.5,2.9,30.0,521.5,77.68,58.65
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,84.66,63.87
2016,8,8,9,15,753.0,122.0,2.85,31.5,621.5,85.29,64.02
2016,8,8,9,30,771.0,126.0,2.8,32.0,669.0,85.8,64.1
2016,8,8,9,45,786.5,127.5,2.8,32.5,711.5,135.67,74.33
2016,8,8,10,0,802.0,129.0,2.8,33.0,754.0,188.71,105.61
2016,8,8,10,15,812.5,131.5,2.8,33.5,790.5,243.25,146.0
2016,8,8,10,30,823.0,134.0,2.8,34.0,827.0,298.88,190.56
2016,8,8,10,45,831.0,135.0,2.8,34.5,857.0,359.16,239.4
2016,8,8,11,0,839.0,136.0,2.8,35.0,887.0,412.87,283.06
2016,8,8,11,15,844.0,137.5,2.8,35.0,909.0,465.61,325.74
2016,8,8,11,30,849.0,139.0,2.8,35.0,931.0,517.85,366.95
2016,8,8,11,45,855.0,137.5,2.85,35.5,946.0,567.94,404.84
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,617.2,441.0
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,663.73,475.0
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,708.72,507.14
2016,8,8,12,45,861.0,138.0,2.95,36.5,970.5,750.22,535.36
2016,8,8,13,0,859.0,139.0,3.0,37.0,968.0,789.59,560.81
2016,8,8,13,15,856.5,138.5,3.0,37.0,957.5,824.99,583.69
2016,8,8,13,30,854.0,138.0,3.0,37.0,947.0,857.68,604.77
2016,8,8,13,45,847.0,138.5,3.0,37.5,928.0,884.41,620.73
2016,8,8,14,0,840.0,139.0,3.0,38.0,909.0,907.88,634.62
2016,8,8,14,15,833.0,137.5,2.95,37.5,883.0,926.17,647.65
2016,8,8,14,30,826.0,136.0,2.9,37.0,857.0,940.99,658.65
2016,8,8,14,45,814.5,135.5,2.9,37.0,823.5,962.04,672.72
2016,8,8,15,0,803.0,135.0,2.9,37.0,790.0,966.78,676.66
2016,8,8,15,15,791.0,132.5,2.9,36.5,750.5,965.21,678.36
2016,8,8,15,30,779.0,130.0,2.9,36.0,711.0,960.06,678.02
2016,8,8,15,45,558.5,205.5,2.95,36.0,609.0,833.75,598.17
2016,8,8,16,0,338.0,281.0,3.0,36.0,507.0,669.34,485.97
2016,8,8,16,15,259.0,269.0,3.0,35.5,434.5,580.65,426.76
2016,8,8,16,30,180.0,257.0,3.0,35.0,362.0,469.83,349.63
2016,8,8,16,45,413.0,181.5,3.0,35.0,390.0,656.48,489.57
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,798.45,589.87
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.5,743.81,553.84
2016,8,8,17,30,570.0,93.0,2.6,34.0,311.0,688.16,517.59
2016,8,8,17,45,518.5,84.5,2.4,34.0,258.0,617.24,468.27
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,546.9,417.6
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,447.49,344.81
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,360.75,277.41
2016,8,8,18,45,202.5,37.5,1.75,31.5,66.5,247.99,184.31
2016,8,8,19,0,94.0,21.0,1.6,31.0,27.0,125.64,33.64
2016,8,8,19,15,47.0,10.5,1.8,31.0,13.5,40.85,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.6,25.5,29.0,14.75,0.0
2016,8,9,6,30,195.0,38.0,2.8,26.0,58.0,29.2,17.94
2016,8,9,6,45,304.5,50.0,3.0,26.5,104.5,38.2,26.47
2016,8,9,7,0,414.0,62.0,3.2,27.0,151.0,48.96,35.96
2016,8,9,7,15,395.5,82.0,3.2,27.5,187.5,60.6,45.95
2016,8,9,7,30,377.0,102.0,3.2,28.0,224.0,73.31,56.57
2016,8,9,7,45,520.5,94.0,3.2,28.5,296.5,68.73,52.47
2016,8,9,8,0,664.0,86.0,3.2,29.0,369.0,62.6,47.05
2016,8,9,8,15,694.5,91.0,3.15,29.5,423.5,64.82,48.6
2016,8,9,8,30,725.0,96.0,3.1,30.0,478.0,73.26,55.26
2016,8,9,8,45,756.0,96.5,3.05,30.5,531.0,72.36,54.18
2016,8,9,9,0,787.0,97.0,3.0,31.0,584.0,71.59,53.23
2016,8,9,9,15,803.0,100.0,2.95,31.5,631.5,72.19,53.42
2016,8,9,9,30,819.0,103.0,2.9,32.0,679.0,83.83,62.53
2016,8,9,9,45,834.5,104.0,2.9,33.0,722.5,134.35,72.05
2016,8,9,10,0,850.0,105.0,2.9,34.0,766.0,188.97,103.55
2016,8,9,10,15,859.0,106.5,2.9,34.0,802.5,244.27,144.65
2016,8,9,10,30,868.0,108.0,2.9,34.0,839.0,300.26,190.1
2016,8,9,10,45,876.0,109.0,2.9,34.5,869.0,356.1,236.17
2016,8,9,11,0,884.0,110.0,2.9,35.0,899.0,412.1,281.92
2016,8,9,11,15,888.5,111.0,2.95,35.5,921.5,466.53,325.61
2016,8,9,11,30,893.0,112.0,3.0,36.0,944.0,520.32,367.53
2016,8,9,11,45,898.5,110.5,3.1,36.5,959.0,572.03,406.81
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,622.74,444.22
2016,8,9,12,15,905.0,109.5,3.3,37.0,980.0,670.91,479.78
2016,8,9,12,30,906.0,110.0,3.4,37.0,986.0,717.38,513.42
2016,8,9,12,45,905.5,110.0,3.5,37.5,984.0,760.49,542.98
2016,8,9,13,0,905.0,110.0,3.6,38.0,982.0,801.36,568.89
2016,8,9,13,15,902.5,109.5,3.65,38.0,971.5,837.7,592.69
2016,8,9,13,30,900.0,109.0,3.7,38.0,961.0,871.19,614.62
2016,8,9,13,45,896.5,108.0,3.8,38.0,942.5,900.29,634.01
2016,8,9,14,0,893.0,107.0,3.9,38.0,924.0,926.11,651.39
2016,8,9,14,15,887.0,105.5,3.9,38.0,898.0,945.72,664.39
2016,8,9,14,30,881.0,104.0,3.9,38.0,872.0,961.74,675.27
2016,8,9,14,45,873.5,102.5,3.95,38.0,839.0,972.67,683.37
2016,8,9,15,0,866.0,101.0,4.0,38.0,806.0,979.95,689.37
2016,8,9,15,15,855.5,99.0,4.0,37.5,766.5,980.03,692.16
2016,8,9,15,30,845.0,97.0,4.0,37.0,727.0,976.49,692.87
2016,8,9,15,45,831.5,95.0,4.0,37.0,681.5,966.38,688.12
2016,8,9,16,0,818.0,93.0,4.0,37.0,636.0,952.88,681.38
2016,8,9,16,15,800.0,90.0,3.95,36.5,586.5,942.16,677.72
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,916.57,664.38
2016,8,9,16,45,756.5,83.5,3.9,36.0,484.0,880.05,642.7
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,841.15,619.19
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,791.24,588.3
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,745.43,559.43
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,677.24,513.57
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,609.73,466.18
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,518.27,398.79
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,430.56,330.38
2016,8,9,18,45,288.0,31.0,2.3,31.5,69.5,306.53,227.86
2016,8,9,19,0,164.0,19.0,2.0,31.0,28.0,173.46,27.56
2016,8,9,19,15,82.0,9.5,2.0,30.5,14.0,63.65,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,80.0,19.5,2.4,25.0,28.0,15.4,0.0
2016,8,10,6,30,160.0,39.0,2.6,25.0,56.0,29.86,18.47
2016,8,10,6,45,263.0,53.5,2.8,25.5,101.0,40.6,28.59
2016,8,10,7,0,366.0,68.0,3.0,26.0,146.0,51.17,37.98
2016,8,10,7,15,432.5,79.0,3.05,26.5,198.0,58.81,44.62
2016,8,10,7,30,499.0,90.0,3.1,27.0,250.0,67.97,52.3
2016,8,10,7,45,561.5,93.0,3.2,27.5,306.0,68.5,52.5
2016,8,10,8,0,624.0,96.0,3.3,28.0,362.0,69.26,52.85
2016,8,10,8,15,656.0,102.0,3.3,28.5,415.5,71.83,54.66
2016,8,10,8,30,688.0,108.0,3.3,29.0,469.0,74.25,56.32
2016,8,10,8,45,722.5,108.0,3.3,30.0,522.0,72.75,54.63
2016,8,10,9,0,757.0,108.0,3.3,31.0,575.0,78.41,58.81
2016,8,10,9,15,774.0,111.0,3.25,31.5,622.5,78.69,58.7
2016,8,10,9,30,791.0,114.0,3.2,32.0,670.0,78.88,58.55
2016,8,10,9,45,808.0,114.5,3.15,32.5,713.0,127.2,67.86
2016,8,10,10,0,825.0,115.0,3.1,33.0,756.0,190.61,106.33
2016,8,10,10,15,835.0,117.0,3.1,33.5,792.5,245.14,146.55
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,300.49,191.04
2016,8,10,10,45,854.0,119.5,3.1,34.5,859.0,355.21,236.14
2016,8,10,11,0,863.0,120.0,3.1,35.0,889.0,410.2,281.09
2016,8,10,11,15,868.0,121.0,3.1,35.0,911.5,463.87,324.79
2016,8,10,11,30,873.0,122.0,3.1,35.0,934.0,516.99,366.95
2016,8,10,11,45,876.5,122.0,3.15,35.5,948.5,567.87,405.67
2016,8,10,12,0,880.0,122.0,3.2,36.0,963.0,617.65,442.41
2016,8,10,12,15,881.0,122.5,3.25,36.5,969.0,664.95,476.35
2016,8,10,12,30,882.0,123.0,3.3,37.0,975.0,710.63,508.25
2016,8,10,12,45,881.5,123.0,3.35,37.5,973.0,753.02,537.17
2016,8,10,13,0,881.0,123.0,3.4,38.0,971.0,793.27,562.82
2016,8,10,13,15,878.5,122.5,3.4,38.0,960.5,829.08,586.02
2016,8,10,13,30,876.0,122.0,3.4,38.0,950.0,862.11,607.37
2016,8,10,13,45,871.0,121.5,3.45,38.0,931.5,889.97,625.67
2016,8,10,14,0,866.0,121.0,3.5,38.0,913.0,914.57,641.98
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.5,933.91,654.77
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,949.75,665.49
2016,8,10,14,45,846.0,116.0,3.55,38.0,827.0,959.59,672.89
2016,8,10,15,0,838.0,114.0,3.6,38.0,794.0,965.81,678.22
2016,8,10,15,15,826.5,112.0,3.65,37.5,754.5,964.96,680.69
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,960.55,681.12
2016,8,10,15,45,800.0,107.0,3.75,37.0,670.0,960.43,683.07
2016,8,10,16,0,785.0,104.0,3.8,37.0,625.0,944.5,674.99
2016,8,10,16,15,765.5,101.0,3.8,36.5,575.5,920.77,663.12
2016,8,10,16,30,746.0,98.0,3.8,36.0,526.0,894.03,649.26
2016,8,10,16,45,680.5,105.0,3.85,36.0,466.0,837.86,614.5
2016,8,10,17,0,615.0,112.0,3.9,36.0,406.0,775.13,574.69
