Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,15,617.5,95.5,3.85,35.5,359.0,746.97,558.69
2016,8,10,17,30,620.0,79.0,3.8,35.0,312.0,715.48,539.61
2016,8,10,17,45,566.0,72.5,3.75,34.5,258.0,643.85,490.96
2016,8,10,18,0,512.0,66.0,3.7,34.0,204.0,573.06,440.8
2016,8,10,18,15,433.0,56.5,3.55,33.5,154.0,478.83,370.16
2016,8,10,18,30,354.0,47.0,3.4,33.0,104.0,388.4,298.74
2016,8,10,18,45,177.0,36.0,3.3,32.5,64.5,227.07,166.84
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,32.18,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,10.67,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.5,18.0,2.55,25.5,27.5,13.99,0.0
2016,8,11,6,30,187.0,36.0,2.7,26.0,55.0,27.69,16.54
2016,8,11,6,45,305.5,47.0,2.9,26.5,101.5,36.01,24.6
2016,8,11,7,0,424.0,58.0,3.1,27.0,148.0,45.79,33.26
2016,8,11,7,15,352.5,85.5,3.15,27.5,175.5,62.79,47.79
2016,8,11,7,30,281.0,113.0,3.2,28.0,203.0,82.6,64.38
2016,8,11,7,45,290.0,136.5,3.3,28.5,245.0,97.55,76.57
2016,8,11,8,0,299.0,160.0,3.4,29.0,287.0,111.82,87.96
2016,8,11,8,15,342.5,176.5,3.4,29.5,341.0,121.78,95.6
2016,8,11,8,30,386.0,193.0,3.4,30.0,395.0,131.35,102.82
2016,8,11,8,45,578.5,145.5,3.45,31.0,484.0,94.83,72.38
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,72.06,53.39
2016,8,11,9,15,579.0,193.5,3.45,32.5,566.5,118.51,90.49
2016,8,11,9,30,387.0,289.0,3.4,33.0,560.0,177.55,136.66
2016,8,11,9,45,608.0,199.0,3.35,33.5,656.0,154.41,94.34
2016,8,11,10,0,829.0,109.0,3.3,34.0,752.0,186.62,102.8
2016,8,11,10,15,838.5,111.0,3.3,34.5,788.5,241.27,142.99
2016,8,11,10,30,848.0,113.0,3.3,35.0,825.0,296.69,187.45
2016,8,11,10,45,605.5,256.5,3.3,35.5,774.5,355.46,241.34
2016,8,11,11,0,363.0,400.0,3.3,36.0,724.0,412.06,288.91
2016,8,11,11,15,616.5,260.0,3.35,36.0,826.0,444.89,312.41
2016,8,11,11,30,870.0,120.0,3.4,36.0,928.0,513.64,363.79
2016,8,11,11,45,865.0,126.5,3.45,36.5,940.5,564.37,402.28
2016,8,11,12,0,860.0,133.0,3.5,37.0,953.0,613.33,438.32
2016,8,11,12,15,861.0,133.0,3.55,37.0,959.0,659.55,472.48
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,704.18,504.79
2016,8,11,12,45,859.0,135.0,3.7,37.5,962.5,745.7,533.37
2016,8,11,13,0,856.0,137.0,3.8,38.0,960.0,785.01,559.17
2016,8,11,13,15,853.5,136.5,3.8,38.0,949.5,820.27,582.22
2016,8,11,13,30,851.0,136.0,3.8,38.0,939.0,852.83,603.45
2016,8,11,13,45,844.0,136.5,3.85,38.0,920.0,879.41,621.07
2016,8,11,14,0,837.0,137.0,3.9,38.0,901.0,902.75,636.69
2016,8,11,14,15,831.0,135.5,3.85,37.5,875.0,921.83,650.54
2016,8,11,14,30,825.0,134.0,3.8,37.0,849.0,937.48,662.37
2016,8,11,14,45,613.5,235.5,3.8,37.0,756.0,875.8,622.64
2016,8,11,15,0,402.0,337.0,3.8,37.0,663.0,760.65,543.24
2016,8,11,15,15,591.5,231.0,3.7,37.0,683.5,877.03,626.41
2016,8,11,15,30,781.0,125.0,3.6,37.0,704.0,955.63,678.11
2016,8,11,15,45,767.0,121.0,3.55,37.0,659.5,943.11,670.89
2016,8,11,16,0,753.0,117.0,3.5,37.0,615.0,927.2,662.29
2016,8,11,16,15,732.5,113.5,3.45,36.5,565.5,902.07,649.18
2016,8,11,16,30,712.0,110.0,3.4,36.0,516.0,880.48,638.39
2016,8,11,16,45,687.5,104.0,3.35,36.0,464.5,843.08,615.72
2016,8,11,17,0,663.0,98.0,3.3,36.0,413.0,803.46,591.37
2016,8,11,17,15,625.5,92.0,3.1,35.5,359.0,749.58,557.28
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,694.72,521.62
2016,8,11,17,45,535.5,78.0,2.75,35.0,251.5,623.19,472.04
2016,8,11,18,0,483.0,70.0,2.6,35.0,198.0,552.39,421.05
2016,8,11,18,15,403.0,59.5,2.3,34.0,149.0,456.83,350.42
2016,8,11,18,30,323.0,49.0,2.0,33.0,100.0,362.63,277.12
2016,8,11,18,45,205.0,33.5,1.75,32.5,61.0,244.19,177.67
2016,8,11,19,0,87.0,18.0,1.5,32.0,22.0,111.73,0.0
2016,8,11,19,15,43.5,9.0,1.7,32.0,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,62.0,19.0,3.05,25.5,25.5,14.96,0.0
2016,8,12,6,30,124.0,38.0,3.2,26.0,51.0,29.34,17.75
2016,8,12,6,45,227.5,54.5,3.35,26.5,95.5,41.22,28.92
2016,8,12,7,0,331.0,71.0,3.5,27.0,140.0,53.16,39.47
2016,8,12,7,15,399.0,82.5,3.5,27.5,191.0,61.06,46.32
2016,8,12,7,30,467.0,94.0,3.5,28.0,242.0,68.76,52.75
2016,8,12,7,45,527.5,99.0,3.55,28.5,297.5,72.86,55.96
2016,8,12,8,0,588.0,104.0,3.6,29.0,353.0,74.77,57.23
2016,8,12,8,15,622.0,110.5,3.55,29.5,406.0,77.41,59.07
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,79.91,60.76
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,79.3,59.76
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,78.75,58.84
2016,8,12,9,15,618.0,178.5,3.4,32.5,580.0,109.67,83.4
2016,8,12,9,30,516.0,236.0,3.3,33.0,596.0,139.48,106.64
2016,8,12,9,45,651.5,185.0,3.2,34.0,669.5,148.27,88.52
2016,8,12,10,0,787.0,134.0,3.1,35.0,743.0,186.24,103.77
2016,8,12,10,15,797.5,136.0,3.0,35.5,779.0,239.87,142.79
2016,8,12,10,30,808.0,138.0,2.9,36.0,815.0,294.58,186.11
2016,8,12,10,45,814.0,141.0,2.8,36.5,844.5,349.44,230.62
2016,8,12,11,0,820.0,144.0,2.7,37.0,874.0,404.46,274.76
2016,8,12,11,15,825.5,145.5,2.6,37.0,896.0,460.55,319.14
2016,8,12,11,30,831.0,147.0,2.5,37.0,918.0,512.4,359.37
2016,8,12,11,45,811.5,163.5,2.45,37.5,926.5,562.17,396.11
2016,8,12,12,0,792.0,180.0,2.4,38.0,935.0,609.94,429.99
2016,8,12,12,15,793.5,180.5,2.4,38.0,941.0,656.15,463.05
2016,8,12,12,30,795.0,181.0,2.4,38.0,947.0,701.05,494.42
2016,8,12,12,45,792.0,182.5,2.4,38.5,944.0,741.94,521.36
2016,8,12,13,0,789.0,184.0,2.4,39.0,941.0,780.71,546.29
2016,8,12,13,15,786.0,183.5,2.4,39.0,930.5,815.4,569.33
2016,8,12,13,30,783.0,183.0,2.4,39.0,920.0,847.41,589.6
2016,8,12,13,45,776.5,182.0,2.45,39.0,901.5,873.0,606.2
2016,8,12,14,0,770.0,181.0,2.5,39.0,883.0,895.33,620.88
2016,8,12,14,15,763.0,179.0,2.45,39.0,857.0,912.9,631.92
2016,8,12,14,30,756.0,177.0,2.4,39.0,831.0,927.02,640.93
2016,8,12,14,45,727.0,185.0,2.4,39.0,794.0,935.02,646.73
2016,8,12,15,0,698.0,193.0,2.4,39.0,757.0,931.43,645.56
2016,8,12,15,15,684.0,189.0,2.35,39.0,718.0,926.31,643.26
2016,8,12,15,30,670.0,185.0,2.3,39.0,679.0,917.75,638.98
2016,8,12,15,45,654.0,178.0,2.3,39.0,635.0,900.57,629.9
2016,8,12,16,0,638.0,171.0,2.3,39.0,591.0,880.16,618.93
2016,8,12,16,15,614.0,165.0,2.25,38.5,542.5,849.76,602.51
2016,8,12,16,30,590.0,159.0,2.2,38.0,494.0,816.6,584.24
2016,8,12,16,45,559.5,150.5,2.15,37.5,443.0,762.83,552.14
2016,8,12,17,0,529.0,142.0,2.1,37.0,392.0,717.53,525.13
2016,8,12,17,15,487.0,131.5,1.9,36.5,339.0,657.72,486.52
2016,8,12,17,30,445.0,121.0,1.7,36.0,286.0,597.81,446.85
2016,8,12,17,45,391.0,107.5,1.5,36.0,234.5,523.66,394.46
2016,8,12,18,0,337.0,94.0,1.3,36.0,183.0,451.29,341.42
2016,8,12,18,15,263.0,76.5,1.15,35.0,136.0,341.56,260.34
2016,8,12,18,30,189.0,59.0,1.0,34.0,89.0,256.14,193.42
2016,8,12,18,45,94.5,38.0,0.9,33.5,53.0,153.54,108.27
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,16.44,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,7.26,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,11.0,15.5,0.95,25.0,16.5,12.77,0.0
2016,8,13,6,30,22.0,31.0,1.0,25.0,33.0,25.03,14.33
2016,8,13,6,45,67.5,61.5,1.05,25.5,74.0,46.51,33.49
2016,8,13,7,0,113.0,92.0,1.1,26.0,115.0,67.48,51.71
2016,8,13,7,15,109.5,107.5,1.2,26.0,135.5,78.91,61.68
2016,8,13,7,30,106.0,123.0,1.3,26.0,156.0,89.91,71.0
2016,8,13,7,45,201.0,141.0,1.45,26.5,220.0,99.37,78.62
2016,8,13,8,0,296.0,159.0,1.6,27.0,284.0,111.2,88.03
2016,8,13,8,15,253.0,190.5,1.6,27.0,308.0,128.76,102.15
2016,8,13,8,30,210.0,222.0,1.6,27.0,332.0,152.25,120.9
2016,8,13,8,45,280.5,235.5,1.65,27.0,398.0,152.59,120.68
2016,8,13,9,0,351.0,249.0,1.7,27.0,464.0,159.73,126.04
2016,8,13,9,15,356.0,271.0,1.6,27.0,504.5,169.79,133.66
2016,8,13,9,30,361.0,293.0,1.5,27.0,545.0,179.18,140.68
2016,8,13,9,45,345.5,319.0,1.45,27.5,572.5,216.31,151.63
2016,8,13,10,0,330.0,345.0,1.4,28.0,600.0,256.42,177.41
2016,8,13,10,15,221.5,376.0,1.3,28.0,551.0,293.54,208.53
2016,8,13,10,30,113.0,407.0,1.2,28.0,502.0,304.69,220.89
2016,8,13,10,45,56.5,263.0,1.2,28.0,310.5,218.58,159.95
2016,8,13,11,0,0.0,119.0,1.2,28.0,119.0,98.67,71.12
2016,8,13,11,15,3.0,143.0,1.2,28.0,146.0,119.46,87.15
2016,8,13,11,30,6.0,167.0,1.2,28.0,173.0,140.69,103.19
2016,8,13,11,45,15.0,262.5,1.25,28.0,277.0,222.67,164.55
2016,8,13,12,0,24.0,358.0,1.3,28.0,381.0,305.73,225.03
2016,8,13,12,15,103.0,426.5,1.35,28.0,525.5,411.4,301.24
2016,8,13,12,30,182.0,495.0,1.4,28.0,670.0,532.43,386.08
2016,8,13,12,45,108.5,449.5,1.45,28.0,554.0,460.54,335.24
2016,8,13,13,0,35.0,404.0,1.5,28.0,438.0,372.66,272.74
2016,8,13,13,15,26.5,358.0,1.55,28.0,384.0,332.34,244.52
2016,8,13,13,30,18.0,312.0,1.6,28.0,330.0,280.42,207.14
2016,8,13,13,45,52.0,376.5,1.7,28.0,424.5,382.55,282.55
2016,8,13,14,0,86.0,441.0,1.8,28.0,519.0,481.42,353.31
2016,8,13,14,15,167.5,431.0,1.9,27.5,577.5,573.08,420.51
2016,8,13,14,30,249.0,421.0,2.0,27.0,636.0,670.51,490.76
2016,8,13,14,45,224.5,406.5,2.1,27.0,595.0,627.04,461.48
2016,8,13,15,0,200.0,392.0,2.2,27.0,554.0,598.77,443.09
2016,8,13,15,15,264.0,358.0,2.25,27.0,559.5,657.0,486.8
2016,8,13,15,30,328.0,324.0,2.3,27.0,565.0,693.76,515.34
2016,8,13,15,45,386.0,283.5,2.35,27.0,549.5,714.77,533.35
2016,8,13,16,0,444.0,243.0,2.4,27.0,534.0,754.93,564.3
2016,8,13,16,15,252.0,240.0,2.45,26.5,402.5,539.49,411.39
2016,8,13,16,30,60.0,237.0,2.5,26.0,271.0,305.04,235.01
2016,8,13,16,45,201.5,206.5,2.55,26.0,304.0,434.12,339.46
2016,8,13,17,0,343.0,176.0,2.6,26.0,337.0,557.11,435.39
2016,8,13,17,15,300.5,163.0,2.55,26.0,291.0,499.59,392.6
2016,8,13,17,30,258.0,150.0,2.5,26.0,245.0,443.28,350.71
2016,8,13,17,45,230.0,127.0,2.45,26.0,201.0,387.09,308.28
2016,8,13,18,0,202.0,104.0,2.4,26.0,157.0,331.19,264.57
2016,8,13,18,15,151.5,81.5,2.25,25.5,115.5,257.93,205.27
2016,8,13,18,30,101.0,59.0,2.1,25.0,74.0,171.93,134.25
2016,8,13,18,45,50.5,35.5,2.0,25.0,43.0,100.73,71.43
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,10.24,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,10.73,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,21.36,11.35
2016,8,14,6,45,10.0,49.0,3.2,24.0,51.0,39.14,27.45
2016,8,14,7,0,20.0,72.0,3.3,24.0,76.0,55.73,42.15
2016,8,14,7,15,33.0,95.0,3.3,24.0,104.0,72.38,56.69
2016,8,14,7,30,46.0,118.0,3.3,24.0,132.0,88.73,70.69
2016,8,14,7,45,49.0,141.5,3.35,24.5,159.5,104.96,84.14
2016,8,14,8,0,52.0,165.0,3.4,25.0,187.0,120.83,97.0
2016,8,14,8,15,28.0,163.0,3.45,25.0,175.0,121.08,96.82
2016,8,14,8,30,4.0,161.0,3.5,25.0,163.0,126.28,100.76
2016,8,14,8,45,6.5,176.0,3.6,25.0,180.0,137.68,109.81
2016,8,14,9,0,9.0,191.0,3.7,25.0,197.0,148.96,118.7
2016,8,14,9,15,88.5,259.0,3.75,25.0,321.0,182.19,145.41
2016,8,14,9,30,168.0,327.0,3.8,25.0,445.0,205.81,164.02
2016,8,14,9,45,195.0,347.5,3.9,25.5,492.5,233.39,171.47
2016,8,14,10,0,222.0,368.0,4.0,26.0,540.0,267.47,193.18
2016,8,14,10,15,120.5,330.5,4.05,26.0,425.0,248.35,182.5
2016,8,14,10,30,19.0,293.0,4.1,26.0,310.0,234.21,175.85
2016,8,14,10,45,14.0,247.0,4.15,26.0,259.5,202.07,151.49
2016,8,14,11,0,9.0,201.0,4.2,26.0,209.0,166.96,124.71
2016,8,14,11,15,82.0,335.5,4.2,26.0,411.5,293.56,219.95
2016,8,14,11,30,155.0,470.0,4.2,26.0,614.0,424.87,316.58
2016,8,14,11,45,77.5,252.5,4.25,26.0,324.5,243.16,182.55
2016,8,14,12,0,0.0,35.0,4.3,26.0,35.0,29.3,17.49
2016,8,14,12,15,11.5,195.5,4.3,26.0,206.5,169.7,126.98
2016,8,14,12,30,23.0,356.0,4.3,26.0,378.0,310.38,233.14
2016,8,14,12,45,11.5,232.0,4.3,26.0,243.0,202.29,151.49
2016,8,14,13,0,0.0,108.0,4.3,26.0,108.0,90.57,65.47
2016,8,14,13,15,4.0,145.5,4.3,25.5,149.5,125.52,93.04
2016,8,14,13,30,8.0,183.0,4.3,25.0,191.0,161.15,120.98
2016,8,14,13,45,11.0,222.0,4.3,25.0,232.5,198.05,149.5
2016,8,14,14,0,14.0,261.0,4.3,25.0,274.0,235.99,178.66
2016,8,14,14,15,76.5,344.5,4.25,25.0,411.0,387.41,294.71
2016,8,14,14,30,139.0,428.0,4.2,25.0,548.0,554.97,418.41
2016,8,14,14,45,76.0,339.5,4.2,25.0,405.0,394.18,299.68
2016,8,14,15,0,13.0,251.0,4.2,25.0,262.0,232.01,176.3
2016,8,14,15,15,7.0,198.0,4.1,25.0,204.0,178.19,135.25
2016,8,14,15,30,1.0,145.0,4.0,25.0,146.0,124.47,93.41
2016,8,14,15,45,0.5,145.0,3.95,25.0,145.5,124.37,93.61
2016,8,14,16,0,0.0,145.0,3.9,25.0,145.0,124.44,93.93
2016,8,14,16,15,0.0,110.5,3.75,24.5,110.5,93.16,69.51
2016,8,14,16,30,0.0,76.0,3.6,24.0,76.0,63.12,45.72
2016,8,14,16,45,1.5,112.0,3.45,24.0,113.0,97.19,73.55
2016,8,14,17,0,3.0,148.0,3.3,24.0,150.0,137.36,106.21
2016,8,14,17,15,1.5,128.5,3.1,23.5,129.5,118.34,91.33
2016,8,14,17,30,0.0,109.0,2.9,23.0,109.0,99.17,76.16
2016,8,14,17,45,0.0,89.5,2.7,23.0,89.5,81.17,61.57
2016,8,14,18,0,0.0,70.0,2.5,23.0,70.0,62.8,46.42
2016,8,14,18,15,0.0,51.5,2.3,22.5,51.5,45.13,31.67
2016,8,14,18,30,0.0,33.0,2.1,22.0,33.0,27.28,16.6
2016,8,14,18,45,0.0,19.5,1.95,22.0,19.5,16.08,6.51
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.12,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,2.65,21.0,9.0,7.68,0.0
2016,8,15,6,30,0.0,18.0,2.7,21.0,18.0,14.84,6.22
2016,8,15,6,45,0.0,34.0,2.75,21.5,34.0,28.11,18.36
2016,8,15,7,0,0.0,50.0,2.8,22.0,50.0,40.98,29.82
2016,8,15,7,15,0.0,69.0,2.8,22.0,69.0,55.87,42.93
2016,8,15,7,30,0.0,88.0,2.8,22.0,88.0,70.61,55.69
2016,8,15,7,45,0.0,79.5,2.8,22.0,79.5,65.28,50.99
2016,8,15,8,0,0.0,71.0,2.8,22.0,71.0,58.88,45.31
2016,8,15,8,15,0.0,96.0,2.75,22.0,96.0,78.8,62.17
2016,8,15,8,30,0.0,121.0,2.7,22.0,121.0,97.91,78.09
2016,8,15,8,45,0.0,109.0,2.7,22.5,109.0,89.44,70.48
2016,8,15,9,0,0.0,97.0,2.7,23.0,97.0,80.48,62.57
2016,8,15,9,15,0.0,101.0,2.6,23.0,101.0,83.73,65.09
2016,8,15,9,30,0.0,105.0,2.5,23.0,105.0,86.95,67.56
2016,8,15,9,45,0.0,116.0,2.45,23.5,116.0,95.65,71.11
2016,8,15,10,0,0.0,127.0,2.4,24.0,127.0,104.41,77.69
2016,8,15,10,15,5.5,176.5,2.35,24.0,181.0,143.84,108.13
2016,8,15,10,30,11.0,226.0,2.3,24.0,235.0,183.55,138.38
2016,8,15,10,45,9.5,206.0,2.25,24.0,214.0,169.66,127.52
2016,8,15,11,0,8.0,186.0,2.2,24.0,193.0,154.88,116.09
2016,8,15,11,15,8.5,187.5,2.15,24.0,195.0,157.29,117.9
2016,8,15,11,30,9.0,189.0,2.1,24.0,197.0,159.74,119.74
2016,8,15,11,45,4.5,141.0,2.1,24.5,145.0,119.45,88.37
2016,8,15,12,0,0.0,93.0,2.1,25.0,93.0,77.72,55.72
2016,8,15,12,15,4.5,143.5,2.1,25.0,148.0,122.48,90.64
2016,8,15,12,30,9.0,194.0,2.1,25.0,203.0,167.86,125.54
2016,8,15,12,45,4.5,139.5,2.1,25.0,144.0,120.07,88.66
2016,8,15,13,0,0.0,85.0,2.1,25.0,85.0,71.27,50.65
2016,8,15,13,15,8.5,192.5,2.1,25.0,200.5,168.9,126.61
2016,8,15,13,30,17.0,300.0,2.1,25.0,316.0,269.22,202.46
2016,8,15,13,45,19.5,315.5,2.15,25.0,334.0,287.06,215.69
2016,8,15,14,0,22.0,331.0,2.2,25.0,352.0,305.49,229.66
2016,8,15,14,15,17.0,287.5,2.2,24.5,303.0,264.06,199.3
2016,8,15,14,30,12.0,244.0,2.2,24.0,254.0,221.74,167.95
2016,8,15,14,45,26.5,290.5,2.2,24.0,312.0,296.71,225.55
2016,8,15,15,0,41.0,337.0,2.2,24.0,370.0,363.23,275.66
2016,8,15,15,15,30.5,300.0,2.15,24.0,324.5,319.16,242.83
2016,8,15,15,30,20.0,263.0,2.1,24.0,279.0,254.86,194.69
2016,8,15,15,45,10.0,201.0,2.05,24.0,209.0,186.54,142.53
2016,8,15,16,0,0.0,139.0,2.0,24.0,139.0,118.91,89.66
2016,8,15,16,15,5.0,162.0,1.95,24.0,165.0,146.76,112.33
2016,8,15,16,30,10.0,185.0,1.9,24.0,191.0,177.13,136.78
2016,8,15,16,45,5.0,156.5,1.9,24.0,159.5,145.34,111.9
2016,8,15,17,0,0.0,128.0,1.9,24.0,128.0,113.39,86.63
2016,8,15,17,15,0.0,110.5,1.8,23.5,110.5,97.62,74.43
2016,8,15,17,30,0.0,93.0,1.7,23.0,93.0,81.69,61.85
2016,8,15,17,45,0.0,75.5,1.6,23.0,75.5,65.57,48.74
2016,8,15,18,0,0.0,58.0,1.5,23.0,58.0,49.19,35.2
2016,8,15,18,15,0.0,42.5,1.45,22.5,42.5,35.15,23.44
2016,8,15,18,30,0.0,27.0,1.4,22.0,27.0,22.28,12.52
2016,8,15,18,45,0.0,15.5,1.35,22.0,15.5,12.76,3.85
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.41,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.0,2.25,21.0,6.0,5.12,0.0
2016,8,16,6,30,0.0,12.0,2.3,21.0,12.0,9.86,2.18
2016,8,16,6,45,0.0,24.0,2.35,21.5,24.0,19.78,11.25
2016,8,16,7,0,0.0,36.0,2.4,22.0,36.0,29.73,20.11
2016,8,16,7,15,0.0,49.0,2.35,22.0,49.0,40.54,29.67
2016,8,16,7,30,0.0,62.0,2.3,22.0,62.0,51.37,39.09
2016,8,16,7,45,0.0,90.5,2.3,22.5,90.5,73.39,57.86
2016,8,16,8,0,0.0,119.0,2.3,23.0,119.0,94.77,75.72
2016,8,16,8,15,0.5,136.5,2.25,23.0,137.0,108.13,86.66
2016,8,16,8,30,1.0,154.0,2.2,23.0,155.0,121.36,97.38
2016,8,16,8,45,40.5,210.0,2.2,23.5,235.0,151.53,121.77
2016,8,16,9,0,80.0,266.0,2.2,24.0,315.0,184.19,147.72
2016,8,16,9,15,60.0,275.0,2.15,24.0,313.5,190.07,151.91
2016,8,16,9,30,40.0,284.0,2.1,24.0,312.0,195.54,155.84
2016,8,16,9,45,31.0,282.5,2.05,24.5,305.5,200.67,151.35
2016,8,16,10,0,22.0,281.0,2.0,25.0,299.0,218.7,164.43
2016,8,16,10,15,24.5,293.0,1.9,25.0,313.5,218.57,163.75
2016,8,16,10,30,27.0,305.0,1.8,25.0,328.0,232.42,173.91
2016,8,16,10,45,51.5,350.5,1.75,25.5,396.0,275.6,205.02
2016,8,16,11,0,76.0,396.0,1.7,26.0,464.0,322.78,238.8
2016,8,16,11,15,69.0,413.0,1.6,26.0,475.5,341.58,252.51
2016,8,16,11,30,62.0,430.0,1.5,26.0,487.0,360.1,265.88
2016,8,16,11,45,69.5,429.5,1.4,26.0,495.0,373.49,275.44
2016,8,16,12,0,77.0,429.0,1.3,26.0,503.0,387.44,285.4
2016,8,16,12,15,82.5,450.5,1.3,26.0,529.5,417.76,307.12
2016,8,16,12,30,88.0,472.0,1.3,26.0,556.0,449.48,329.55
2016,8,16,12,45,79.5,464.5,1.3,26.0,540.5,448.4,328.72
2016,8,16,13,0,71.0,457.0,1.3,26.0,525.0,445.93,327.1
2016,8,16,13,15,40.5,329.5,1.35,26.0,368.5,318.88,236.52
2016,8,16,13,30,10.0,202.0,1.4,26.0,212.0,179.05,133.03
2016,8,16,13,45,5.0,160.5,1.5,26.0,165.5,139.85,103.59
2016,8,16,14,0,0.0,119.0,1.6,26.0,119.0,100.1,72.97
2016,8,16,14,15,33.5,258.0,1.65,26.0,286.5,264.9,199.76
2016,8,16,14,30,67.0,397.0,1.7,26.0,454.0,437.27,325.92
2016,8,16,14,45,109.0,393.0,1.8,26.0,482.5,481.72,358.93
2016,8,16,15,0,151.0,389.0,1.9,26.0,511.0,547.58,407.47
2016,8,16,15,15,78.0,283.5,1.95,26.0,346.5,349.46,264.28
2016,8,16,15,30,5.0,178.0,2.0,26.0,182.0,158.69,119.18
2016,8,16,15,45,10.0,199.0,2.15,26.0,206.0,184.7,140.28
2016,8,16,16,0,15.0,220.0,2.3,26.0,230.0,212.49,162.32
2016,8,16,16,15,12.5,202.0,2.3,25.5,210.0,194.43,149.04
2016,8,16,16,30,10.0,184.0,2.3,25.0,190.0,176.26,135.62
2016,8,16,16,45,16.0,176.0,2.35,25.0,184.0,177.13,137.16
2016,8,16,17,0,22.0,168.0,2.4,25.0,178.0,178.51,139.07
2016,8,16,17,15,18.0,146.5,2.3,24.5,154.0,155.1,121.05
2016,8,16,17,30,14.0,125.0,2.2,24.0,130.0,131.58,102.62
2016,8,16,17,45,7.0,104.0,2.1,24.0,106.5,105.86,81.68
2016,8,16,18,0,0.0,83.0,2.0,24.0,83.0,80.15,60.35
2016,8,16,18,15,0.0,61.0,1.9,23.5,61.0,58.6,42.48
2016,8,16,18,30,0.0,39.0,1.8,23.0,39.0,35.64,23.19
2016,8,16,18,45,0.0,22.5,1.75,23.0,22.5,18.86,8.02
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,5.12,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.27,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,8.21,0.79
2016,8,17,6,45,0.0,20.5,2.3,22.5,20.5,16.88,8.71
2016,8,17,7,0,0.0,31.0,2.4,23.0,31.0,25.58,16.43
2016,8,17,7,15,0.0,42.5,2.5,23.0,42.5,35.12,24.85
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,44.69,33.16
2016,8,17,7,45,0.0,89.0,2.75,23.5,89.0,72.27,56.68
2016,8,17,8,0,0.0,124.0,2.9,24.0,124.0,98.22,78.36
2016,8,17,8,15,3.0,145.0,2.95,24.0,146.5,113.99,91.29
2016,8,17,8,30,6.0,166.0,3.0,24.0,169.0,129.58,103.92
2016,8,17,8,45,79.0,220.5,3.05,24.5,268.0,158.04,126.8
2016,8,17,9,0,152.0,275.0,3.1,25.0,367.0,179.97,143.97
2016,8,17,9,15,162.0,299.5,3.1,25.0,405.0,192.54,153.65
2016,8,17,9,30,172.0,324.0,3.1,25.0,443.0,204.49,162.8
2016,8,17,9,45,184.5,346.0,3.1,25.5,481.0,230.83,169.83
2016,8,17,10,0,197.0,368.0,3.1,26.0,519.0,263.17,190.66
2016,8,17,10,15,192.5,388.5,3.05,26.0,542.0,293.53,213.1
2016,8,17,10,30,188.0,409.0,3.0,26.0,565.0,323.85,236.42
2016,8,17,10,45,150.5,422.5,3.0,26.5,550.5,339.89,249.85
2016,8,17,11,0,113.0,436.0,3.0,27.0,536.0,351.78,259.65
2016,8,17,11,15,140.5,452.0,3.0,27.0,579.5,388.89,287.02
2016,8,17,11,30,168.0,468.0,3.0,27.0,623.0,429.63,316.98
2016,8,17,11,45,238.0,463.0,3.0,27.5,686.0,482.09,354.74
2016,8,17,12,0,308.0,458.0,3.0,28.0,749.0,536.86,394.08
2016,8,17,12,15,176.5,441.0,3.0,28.0,608.0,469.38,345.95
2016,8,17,12,30,45.0,424.0,3.0,28.0,467.0,381.6,281.71
2016,8,17,12,45,28.5,331.0,3.0,28.0,358.5,300.25,222.82
2016,8,17,13,0,12.0,238.0,3.0,28.0,250.0,209.01,155.1
2016,8,17,13,15,13.0,254.0,3.0,28.0,267.0,224.74,167.2
2016,8,17,13,30,14.0,270.0,3.0,28.0,284.0,240.81,179.32
2016,8,17,13,45,42.5,348.0,3.0,28.0,387.0,348.23,259.61
2016,8,17,14,0,71.0,426.0,3.0,28.0,490.0,453.93,336.52
2016,8,17,14,15,146.0,423.5,2.95,28.0,550.0,546.16,404.14
2016,8,17,14,30,221.0,421.0,2.9,28.0,610.0,626.8,462.65
2016,8,17,14,45,154.5,397.5,2.9,28.0,527.0,550.02,407.7
2016,8,17,15,0,88.0,374.0,2.9,28.0,444.0,449.33,335.33
2016,8,17,15,15,170.5,354.5,2.85,27.5,481.5,539.25,404.4
2016,8,17,15,30,253.0,335.0,2.8,27.0,519.0,630.82,472.78
2016,8,17,15,45,164.0,309.5,2.8,27.0,426.0,498.46,377.2
2016,8,17,16,0,75.0,284.0,2.8,27.0,333.0,364.27,277.74
2016,8,17,16,15,44.0,236.5,2.7,26.5,265.0,283.38,217.67
2016,8,17,16,30,13.0,189.0,2.6,26.0,197.0,184.68,141.71
2016,8,17,16,45,6.5,164.5,2.55,26.0,168.5,155.64,119.36
2016,8,17,17,0,0.0,140.0,2.5,26.0,140.0,126.45,96.43
2016,8,17,17,15,0.0,121.0,2.35,25.5,121.0,109.33,83.3
2016,8,17,17,30,0.0,102.0,2.2,25.0,102.0,92.02,69.75
2016,8,17,17,45,0.0,83.0,2.05,25.0,83.0,74.44,55.57
2016,8,17,18,0,0.0,64.0,1.9,25.0,64.0,56.51,40.84
2016,8,17,18,15,0.0,46.5,1.85,24.5,46.5,39.87,27.02
2016,8,17,18,30,0.0,29.0,1.8,24.0,29.0,23.95,13.64
2016,8,17,18,45,0.0,16.5,1.75,23.5,16.5,13.6,3.92
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.41,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,3.0,14.0,1.2,22.0,14.5,11.95,0.0
2016,8,18,6,30,6.0,28.0,1.3,22.0,29.0,22.68,11.99
2016,8,18,6,45,33.5,50.0,1.45,22.5,56.5,39.28,27.66
2016,8,18,7,0,61.0,72.0,1.6,23.0,84.0,55.68,42.23
2016,8,18,7,15,77.5,95.5,1.65,23.0,116.0,71.14,55.82
2016,8,18,7,30,94.0,119.0,1.7,23.0,148.0,87.17,69.59
2016,8,18,7,45,57.5,134.0,1.75,23.5,153.0,100.33,80.48
2016,8,18,8,0,21.0,149.0,1.8,24.0,158.0,115.26,92.6
2016,8,18,8,15,37.5,178.5,1.85,24.0,197.0,130.16,104.67
2016,8,18,8,30,54.0,208.0,1.9,24.0,236.0,148.92,119.77
2016,8,18,8,45,34.0,207.5,2.0,24.5,226.0,149.9,119.88
2016,8,18,9,0,14.0,207.0,2.1,25.0,216.0,159.57,127.12
2016,8,18,9,15,50.5,260.0,2.05,25.0,294.5,181.85,144.73
2016,8,18,9,30,87.0,313.0,2.0,25.0,373.0,211.14,167.72
2016,8,18,9,45,121.0,341.0,2.0,25.5,430.5,223.78,165.78
2016,8,18,10,0,155.0,369.0,2.0,26.0,488.0,257.97,187.82
2016,8,18,10,15,202.5,384.5,1.95,26.0,547.5,293.01,211.42
2016,8,18,10,30,250.0,400.0,1.9,26.0,607.0,321.68,231.51
2016,8,18,10,45,208.5,421.0,1.9,26.0,598.0,356.72,259.79
2016,8,18,11,0,167.0,442.0,1.9,26.0,589.0,375.15,275.17
2016,8,18,11,15,155.5,453.5,1.85,26.0,593.5,396.13,291.27
2016,8,18,11,30,144.0,465.0,1.8,26.0,598.0,416.09,306.24
2016,8,18,11,45,195.0,469.5,1.8,26.5,652.0,463.62,340.09
2016,8,18,12,0,246.0,474.0,1.8,27.0,706.0,516.45,377.32
2016,8,18,12,15,225.0,481.0,1.75,27.0,694.5,530.41,387.13
2016,8,18,12,30,204.0,488.0,1.7,27.0,683.0,542.25,395.39
2016,8,18,12,45,246.0,477.5,1.7,27.0,712.0,583.75,425.24
2016,8,18,13,0,288.0,467.0,1.7,27.0,741.0,632.51,459.6
2016,8,18,13,15,200.0,467.0,1.7,27.0,656.0,577.19,420.51
2016,8,18,13,30,112.0,467.0,1.7,27.0,571.0,509.08,372.32
2016,8,18,13,45,248.5,430.5,1.7,27.0,656.0,630.56,460.46
2016,8,18,14,0,385.0,394.0,1.7,27.0,741.0,737.15,535.28
2016,8,18,14,15,355.0,394.5,1.7,27.0,707.0,728.76,528.94
2016,8,18,14,30,325.0,395.0,1.7,27.0,673.0,717.52,521.71
2016,8,18,14,45,289.5,386.0,1.75,27.0,626.0,688.61,503.0
2016,8,18,15,0,254.0,377.0,1.8,27.0,579.0,656.95,482.32
2016,8,18,15,15,374.5,316.0,1.8,26.5,596.5,722.11,533.02
2016,8,18,15,30,495.0,255.0,1.8,26.0,614.0,807.01,595.32
2016,8,18,15,45,516.0,228.5,1.85,26.0,580.5,806.06,596.95
2016,8,18,16,0,537.0,202.0,1.9,26.0,547.0,801.63,597.23
2016,8,18,16,15,335.5,223.0,1.9,26.0,432.5,603.12,457.81
2016,8,18,16,30,134.0,244.0,1.9,26.0,318.0,410.66,315.43
2016,8,18,16,45,335.0,185.5,1.9,26.0,344.5,560.83,434.31
2016,8,18,17,0,536.0,127.0,1.9,26.0,371.0,703.02,539.86
2016,8,18,17,15,552.0,104.5,1.8,25.5,326.0,691.93,533.01
2016,8,18,17,30,568.0,82.0,1.7,25.0,281.0,667.2,517.29
2016,8,18,17,45,513.0,73.5,1.65,25.0,228.5,593.44,464.41
2016,8,18,18,0,458.0,65.0,1.6,25.0,176.0,520.69,410.1
2016,8,18,18,15,370.0,53.5,1.65,24.5,128.0,418.75,331.52
2016,8,18,18,30,282.0,42.0,1.7,24.0,80.0,319.71,250.15
2016,8,18,18,45,141.0,26.5,1.75,23.5,45.5,181.49,118.34
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,9.39,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,14.08,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,25.59,13.94
2016,8,19,6,45,213.5,49.5,2.3,23.5,85.5,37.59,26.06
2016,8,19,7,0,320.0,66.0,2.5,24.0,129.0,49.64,36.88
2016,8,19,7,15,392.5,77.0,2.7,24.0,179.5,57.3,43.77
2016,8,19,7,30,465.0,88.0,2.9,24.0,230.0,64.81,50.27
2016,8,19,7,45,232.5,51.0,3.1,24.5,122.0,36.66,25.97
2016,8,19,8,0,0.0,14.0,3.3,25.0,14.0,11.54,4.27
2016,8,19,8,15,327.5,63.0,3.4,25.0,230.5,41.84,30.13
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,77.04,59.72
2016,8,19,8,45,690.0,113.0,3.65,25.5,499.5,75.98,58.45
2016,8,19,9,0,725.0,114.0,3.8,26.0,552.0,75.05,57.35
2016,8,19,9,15,494.0,213.0,3.8,26.5,522.5,130.26,102.49
2016,8,19,9,30,263.0,312.0,3.8,27.0,493.0,187.14,147.93
2016,8,19,9,45,534.0,215.5,3.8,27.5,613.5,157.11,102.95
2016,8,19,10,0,805.0,119.0,3.8,28.0,734.0,173.14,96.69
2016,8,19,10,15,546.0,255.0,3.75,28.0,681.5,258.72,171.67
2016,8,19,10,30,287.0,391.0,3.7,28.0,629.0,325.47,232.92
2016,8,19,10,45,275.5,410.0,3.7,28.0,645.5,359.16,259.79
2016,8,19,11,0,264.0,429.0,3.7,28.0,662.0,392.1,285.96
2016,8,19,11,15,284.5,435.5,3.65,28.0,692.5,429.86,314.77
2016,8,19,11,30,305.0,442.0,3.6,28.0,723.0,469.99,345.08
2016,8,19,11,45,220.5,461.0,3.55,28.5,666.0,471.26,346.4
2016,8,19,12,0,136.0,480.0,3.5,29.0,609.0,456.43,335.28
2016,8,19,12,15,226.0,470.5,3.45,29.0,686.0,523.16,384.2
2016,8,19,12,30,316.0,461.0,3.4,29.0,763.0,597.79,438.07
2016,8,19,12,45,341.5,446.5,3.35,29.0,772.0,630.67,461.75
2016,8,19,13,0,367.0,432.0,3.3,29.0,781.0,663.96,485.77
2016,8,19,13,15,345.5,439.5,3.25,29.0,765.0,678.48,495.67
2016,8,19,13,30,324.0,447.0,3.2,29.0,749.0,690.53,503.84
2016,8,19,13,45,242.0,450.0,3.15,29.0,673.0,630.94,461.79
2016,8,19,14,0,160.0,453.0,3.1,29.0,597.0,575.44,422.01
2016,8,19,14,15,271.0,411.5,3.05,29.0,646.5,667.17,489.49
2016,8,19,14,30,382.0,370.0,3.0,29.0,696.0,746.7,546.99
2016,8,19,14,45,581.5,254.0,2.95,29.0,726.0,860.82,629.55
2016,8,19,15,0,781.0,138.0,2.9,29.0,756.0,944.81,686.69
2016,8,19,15,15,442.0,237.0,2.85,29.0,583.5,725.29,536.91
2016,8,19,15,30,103.0,336.0,2.8,29.0,411.0,438.54,327.75
2016,8,19,15,45,410.5,230.5,2.75,29.0,498.0,701.69,525.9
2016,8,19,16,0,718.0,125.0,2.7,29.0,585.0,904.11,666.47
2016,8,19,16,15,695.0,120.5,2.55,28.5,535.5,875.66,648.0
2016,8,19,16,30,672.0,116.0,2.4,28.0,486.0,844.46,629.6
2016,8,19,16,45,500.0,143.0,2.3,28.0,402.0,692.66,526.64
2016,8,19,17,0,328.0,170.0,2.2,28.0,318.0,534.86,413.12
2016,8,19,17,15,311.5,148.0,2.1,27.5,273.0,490.02,383.08
2016,8,19,17,30,295.0,126.0,2.0,27.0,228.0,444.15,350.58
2016,8,19,17,45,350.5,98.5,1.9,26.5,198.5,474.07,375.28
2016,8,19,18,0,406.0,71.0,1.8,26.0,169.0,476.97,377.37
2016,8,19,18,15,316.5,58.0,1.85,25.5,121.5,376.22,298.11
2016,8,19,18,30,227.0,45.0,1.9,25.0,74.0,282.18,219.41
2016,8,19,18,45,120.5,26.5,2.0,25.0,41.5,164.77,100.77
2016,8,19,19,0,14.0,8.0,2.1,25.0,9.0,16.67,0.0
2016,8,19,19,15,7.0,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,2.15,23.0,3.0,2.56,0.0
2016,8,20,6,30,0.0,6.0,2.2,23.0,6.0,4.92,0.0
2016,8,20,6,45,0.0,12.5,2.3,23.5,12.5,10.27,3.02
2016,8,20,7,0,0.0,19.0,2.4,24.0,19.0,15.63,7.79
2016,8,20,7,15,0.0,26.5,2.5,24.0,26.5,21.84,13.26
2016,8,20,7,30,0.0,34.0,2.6,24.0,34.0,28.06,18.67
2016,8,20,7,45,0.0,39.5,2.75,24.0,39.5,32.63,22.57
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,37.21,26.42
2016,8,20,8,15,0.0,58.5,3.05,24.0,58.5,48.46,35.92
2016,8,20,8,30,0.0,72.0,3.2,24.0,72.0,59.75,45.34
2016,8,20,8,45,0.0,96.0,3.4,24.5,96.0,79.46,61.64
2016,8,20,9,0,0.0,120.0,3.6,25.0,120.0,98.02,76.73
2016,8,20,9,15,0.0,116.0,3.65,25.0,116.0,95.25,74.17
2016,8,20,9,30,0.0,112.0,3.7,25.0,112.0,92.35,71.54
2016,8,20,9,45,2.0,139.5,3.75,25.5,141.0,113.76,84.81
2016,8,20,10,0,4.0,167.0,3.8,26.0,170.0,135.39,101.18
2016,8,20,10,15,5.0,171.0,3.8,26.0,175.0,139.5,104.09
2016,8,20,10,30,6.0,175.0,3.8,26.0,180.0,143.7,107.15
2016,8,20,10,45,7.0,182.5,3.8,26.0,189.0,150.74,112.43
2016,8,20,11,0,8.0,190.0,3.8,26.0,198.0,157.95,117.87
2016,8,20,11,15,9.5,209.0,3.75,26.0,218.0,174.58,130.54
2016,8,20,11,30,11.0,228.0,3.7,26.0,238.0,191.58,143.44
2016,8,20,11,45,12.5,247.5,3.7,26.5,259.5,209.38,156.61
2016,8,20,12,0,14.0,267.0,3.7,27.0,281.0,227.6,170.01
2016,8,20,12,15,13.5,260.0,3.65,27.0,273.5,223.54,166.91
2016,8,20,12,30,13.0,253.0,3.6,27.0,266.0,219.21,163.69
2016,8,20,12,45,15.0,278.5,3.55,27.0,293.5,243.5,182.02
2016,8,20,13,0,17.0,304.0,3.5,27.0,321.0,268.42,200.69
2016,8,20,13,15,13.0,250.0,3.4,27.0,263.0,221.34,165.38
2016,8,20,13,30,9.0,196.0,3.3,27.0,205.0,173.07,128.92
2016,8,20,13,45,4.5,117.0,3.2,27.0,121.5,102.28,74.59
2016,8,20,14,0,0.0,38.0,3.1,27.0,38.0,31.73,19.42
2016,8,20,14,15,9.0,163.5,2.95,26.5,171.5,146.91,109.81
2016,8,20,14,30,18.0,289.0,2.8,26.0,305.0,268.62,202.88
2016,8,20,14,45,9.0,182.5,2.65,26.0,190.5,164.72,123.66
2016,8,20,15,0,0.0,76.0,2.5,26.0,76.0,63.38,44.7
2016,8,20,15,15,0.0,49.5,2.35,26.0,49.5,41.18,27.26
2016,8,20,15,30,0.0,23.0,2.2,26.0,23.0,19.09,9.68
2016,8,20,15,45,0.0,40.5,2.05,26.0,40.5,33.62,21.4
2016,8,20,16,0,0.0,58.0,1.9,26.0,58.0,48.16,33.14
2016,8,20,16,15,43.0,147.0,1.7,25.5,170.5,182.61,141.73
2016,8,20,16,30,86.0,236.0,1.5,25.0,283.0,332.45,258.2
2016,8,20,16,45,222.0,199.5,1.3,25.0,303.5,468.27,363.42
2016,8,20,17,0,358.0,163.0,1.1,25.0,324.0,554.4,429.36
2016,8,20,17,15,428.5,129.0,0.95,25.0,295.5,596.83,460.93
