Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,17,30,499.0,95.0,0.8,25.0,267.0,618.4,475.98
2016,8,20,17,45,433.0,85.5,0.65,25.0,215.0,528.94,410.52
2016,8,20,18,0,367.0,76.0,0.5,25.0,163.0,450.8,351.86
2016,8,20,18,15,278.0,61.0,0.4,24.5,116.5,349.37,272.8
2016,8,20,18,30,189.0,46.0,0.3,24.0,70.0,254.56,194.74
2016,8,20,18,45,94.5,23.0,0.25,24.0,35.0,120.37,66.81
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.9,21.0,7.0,5.97,0.0
2016,8,21,6,30,0.0,14.0,1.9,21.0,14.0,11.52,3.02
2016,8,21,6,45,0.0,28.5,1.95,21.0,28.5,23.53,14.39
2016,8,21,7,0,0.0,43.0,2.0,21.0,43.0,35.58,25.22
2016,8,21,7,15,0.0,60.5,2.05,21.0,60.5,49.47,37.54
2016,8,21,7,30,0.0,78.0,2.1,21.0,78.0,63.22,49.54
2016,8,21,7,45,0.0,102.5,2.15,21.0,102.5,81.83,65.5
2016,8,21,8,0,0.0,127.0,2.2,21.0,127.0,100.13,80.94
2016,8,21,8,15,18.5,162.5,2.3,21.5,172.0,125.72,102.11
2016,8,21,8,30,37.0,198.0,2.4,22.0,217.0,142.9,115.86
2016,8,21,8,45,91.5,235.0,2.5,22.5,288.5,165.93,134.27
2016,8,21,9,0,146.0,272.0,2.6,23.0,360.0,178.3,143.66
2016,8,21,9,15,158.0,297.0,2.55,23.0,399.5,191.22,153.69
2016,8,21,9,30,170.0,322.0,2.5,23.0,439.0,203.51,163.15
2016,8,21,9,45,224.0,337.0,2.5,23.5,502.0,227.62,167.8
2016,8,21,10,0,278.0,352.0,2.5,24.0,565.0,250.41,178.99
2016,8,21,10,15,291.5,368.5,2.3,24.0,601.0,287.15,205.41
2016,8,21,10,30,305.0,385.0,2.1,24.0,637.0,325.96,234.86
2016,8,21,10,45,191.5,401.0,1.95,24.5,562.0,339.12,248.96
2016,8,21,11,0,78.0,417.0,1.8,25.0,487.0,336.76,249.84
2016,8,21,11,15,118.5,440.5,1.6,25.0,548.5,372.01,275.08
2016,8,21,11,30,159.0,464.0,1.4,25.0,610.0,422.51,311.06
2016,8,21,11,45,162.5,472.5,1.25,25.0,623.5,448.36,329.29
2016,8,21,12,0,166.0,481.0,1.1,25.0,637.0,474.75,347.66
2016,8,21,12,15,88.5,350.5,1.05,25.0,434.0,344.0,254.82
2016,8,21,12,30,11.0,220.0,1.0,25.0,231.0,190.66,141.66
2016,8,21,12,45,14.5,266.0,0.95,25.0,280.0,232.74,173.76
2016,8,21,13,0,18.0,312.0,0.9,25.0,329.0,275.93,205.52
2016,8,21,13,15,32.5,361.5,1.0,25.0,392.0,340.79,253.21
2016,8,21,13,30,47.0,411.0,1.1,25.0,455.0,403.6,298.64
2016,8,21,13,45,64.5,420.0,1.2,25.0,479.0,434.73,321.52
2016,8,21,14,0,82.0,429.0,1.3,25.0,503.0,467.38,345.68
2016,8,21,14,15,51.5,367.5,1.35,25.0,413.5,387.18,288.34
2016,8,21,14,30,21.0,306.0,1.4,25.0,324.0,287.22,215.46
2016,8,21,14,45,21.0,295.5,1.5,25.0,313.0,279.94,211.05
2016,8,21,15,0,21.0,285.0,1.6,25.0,302.0,272.55,206.13
2016,8,21,15,15,25.0,281.5,1.65,25.0,300.5,275.92,209.39
2016,8,21,15,30,29.0,278.0,1.7,25.0,299.0,300.25,228.35
2016,8,21,15,45,45.5,275.0,1.8,25.0,305.5,318.93,243.71
2016,8,21,16,0,62.0,272.0,1.9,25.0,312.0,338.38,259.78
2016,8,21,16,15,39.0,231.0,1.85,24.5,255.5,273.15,210.86
2016,8,21,16,30,16.0,190.0,1.8,24.0,199.0,189.58,146.63
2016,8,21,16,45,106.5,187.0,1.8,24.0,235.5,318.03,250.76
2016,8,21,17,0,197.0,184.0,1.8,24.0,272.0,407.13,321.97
2016,8,21,17,15,190.0,158.0,1.7,23.5,233.5,369.95,294.72
2016,8,21,17,30,183.0,132.0,1.6,23.0,195.0,331.53,266.46
2016,8,21,17,45,164.5,109.0,1.55,23.0,157.5,286.3,231.06
2016,8,21,18,0,146.0,86.0,1.5,23.0,120.0,240.84,194.23
2016,8,21,18,15,112.5,64.0,1.45,22.5,86.0,184.51,147.19
2016,8,21,18,30,79.0,42.0,1.4,22.0,52.0,128.43,98.67
2016,8,21,18,45,39.5,21.0,1.35,22.0,26.0,62.76,28.95
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.3,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.5,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.6,23.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.7,24.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,63.0,2.8,24.5,63.0,52.19,39.34
2016,8,22,8,0,0.0,122.0,2.9,25.0,122.0,96.64,76.78
2016,8,22,8,15,16.5,158.0,2.95,25.0,166.5,122.67,98.24
2016,8,22,8,30,33.0,194.0,3.0,25.0,211.0,140.51,112.62
2016,8,22,8,45,51.5,226.0,3.1,25.5,255.5,160.36,128.26
2016,8,22,9,0,70.0,258.0,3.2,26.0,300.0,179.51,143.11
2016,8,22,9,15,73.0,282.0,3.25,26.0,329.0,193.62,154.03
2016,8,22,9,30,76.0,306.0,3.3,26.0,358.0,207.25,164.51
2016,8,22,9,45,85.5,331.0,3.35,26.5,393.0,229.21,171.1
2016,8,22,10,0,95.0,356.0,3.4,27.0,428.0,256.12,189.06
2016,8,22,10,15,251.5,349.5,3.45,27.0,554.0,268.86,191.68
2016,8,22,10,30,408.0,343.0,3.5,27.0,680.0,316.35,222.69
2016,8,22,10,45,293.0,391.0,3.55,27.0,637.0,352.55,255.4
2016,8,22,11,0,178.0,439.0,3.6,27.0,594.0,376.85,277.4
2016,8,22,11,15,236.5,441.0,3.65,27.0,653.0,421.93,310.78
2016,8,22,11,30,295.0,443.0,3.7,27.0,712.0,465.74,343.62
2016,8,22,11,45,211.5,459.0,3.75,27.5,654.0,464.97,343.62
2016,8,22,12,0,128.0,475.0,3.8,28.0,596.0,448.31,331.25
2016,8,22,12,15,500.0,299.5,3.8,28.0,773.5,564.29,420.02
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,700.76,522.78
2016,8,22,12,45,607.5,283.5,3.8,28.0,859.0,692.57,513.11
2016,8,22,13,0,343.0,443.0,3.8,28.0,767.0,654.89,482.19
2016,8,22,13,15,257.0,456.5,3.8,28.0,697.5,622.0,458.47
2016,8,22,13,30,171.0,470.0,3.8,28.0,628.0,572.45,422.51
2016,8,22,13,45,150.5,457.5,3.8,28.5,594.5,558.0,411.87
2016,8,22,14,0,130.0,445.0,3.8,29.0,561.0,541.04,399.24
2016,8,22,14,15,486.5,282.5,3.8,29.0,696.5,757.2,561.05
2016,8,22,14,30,843.0,120.0,3.8,29.0,832.0,937.11,686.22
2016,8,22,14,45,498.5,250.5,3.8,29.0,667.0,770.45,570.73
2016,8,22,15,0,154.0,381.0,3.8,29.0,502.0,543.19,403.98
2016,8,22,15,15,474.0,248.0,3.75,28.5,591.5,768.45,574.79
2016,8,22,15,30,794.0,115.0,3.7,28.0,681.0,952.17,703.84
2016,8,22,15,45,771.5,114.5,3.65,28.0,634.0,934.71,692.3
2016,8,22,16,0,749.0,114.0,3.6,28.0,587.0,913.86,680.13
2016,8,22,16,15,726.0,110.0,3.4,28.0,536.5,891.37,666.04
2016,8,22,16,30,703.0,106.0,3.2,28.0,486.0,860.36,646.17
2016,8,22,16,45,668.5,102.0,3.05,28.0,432.0,815.63,617.07
2016,8,22,17,0,634.0,98.0,2.9,28.0,378.0,769.05,586.34
2016,8,22,17,15,590.5,91.5,2.7,27.5,323.5,709.32,546.45
2016,8,22,17,30,547.0,85.0,2.5,27.0,269.0,648.92,504.83
2016,8,22,17,45,480.5,76.5,2.4,26.5,216.0,565.42,444.74
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,478.54,379.11
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,371.93,294.81
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,272.74,210.3
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,140.98,59.06
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,53.5,15.0,3.4,23.0,19.5,12.8,0.0
2016,8,23,6,30,107.0,30.0,3.5,23.0,39.0,23.36,11.15
2016,8,23,6,45,212.0,47.5,3.6,23.5,82.0,36.16,24.71
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,48.98,36.25
2016,8,23,7,15,392.0,76.5,3.9,24.0,176.5,57.04,43.51
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,64.93,50.38
2016,8,23,7,45,267.0,124.5,4.3,24.5,208.5,89.81,71.41
2016,8,23,8,0,67.0,161.0,4.5,25.0,189.0,118.09,94.88
2016,8,23,8,15,367.5,136.0,4.6,25.0,319.0,91.83,72.44
2016,8,23,8,30,668.0,111.0,4.7,25.0,449.0,76.86,59.58
2016,8,23,8,45,707.0,111.0,4.8,25.5,503.0,75.25,57.89
2016,8,23,9,0,746.0,111.0,4.9,26.0,557.0,81.14,62.46
2016,8,23,9,15,765.0,114.5,4.9,26.5,605.5,81.72,62.59
2016,8,23,9,30,784.0,118.0,4.9,27.0,654.0,82.21,62.68
2016,8,23,9,45,808.0,115.5,4.9,27.5,699.0,115.86,65.01
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,179.02,100.71
2016,8,23,10,15,842.0,115.5,4.9,28.0,781.5,235.1,142.08
2016,8,23,10,30,852.0,118.0,4.9,28.0,819.0,292.0,189.08
2016,8,23,10,45,864.0,117.0,4.95,28.5,850.0,347.86,236.63
2016,8,23,11,0,876.0,116.0,5.0,29.0,881.0,404.25,284.57
2016,8,23,11,15,881.0,117.0,4.95,29.0,903.5,459.39,331.34
2016,8,23,11,30,886.0,118.0,4.9,29.0,926.0,513.9,376.47
2016,8,23,11,45,888.0,119.5,4.9,29.5,940.0,566.37,418.16
2016,8,23,12,0,890.0,121.0,4.9,30.0,954.0,617.55,457.58
2016,8,23,12,15,891.5,121.5,4.9,30.0,960.0,666.2,495.02
2016,8,23,12,30,893.0,122.0,4.9,30.0,966.0,713.11,530.36
2016,8,23,12,45,893.0,121.5,4.9,30.0,963.5,756.21,562.33
2016,8,23,13,0,893.0,121.0,4.9,30.0,961.0,797.0,591.0
2016,8,23,13,15,890.5,120.5,4.85,30.0,949.5,833.24,615.57
2016,8,23,13,30,888.0,120.0,4.8,30.0,938.0,866.57,638.07
2016,8,23,13,45,883.5,119.0,4.75,30.0,918.5,894.61,656.95
2016,8,23,14,0,879.0,118.0,4.7,30.0,899.0,919.29,673.62
2016,8,23,14,15,872.5,117.0,4.65,30.0,871.5,938.67,686.81
2016,8,23,14,30,866.0,116.0,4.6,30.0,844.0,954.45,697.89
2016,8,23,14,45,846.5,120.0,4.55,30.0,807.0,959.22,701.84
2016,8,23,15,0,827.0,124.0,4.5,30.0,770.0,972.75,711.83
2016,8,23,15,15,814.5,121.0,4.4,30.0,729.0,969.74,710.73
2016,8,23,15,30,802.0,118.0,4.3,30.0,688.0,963.01,707.44
2016,8,23,15,45,781.5,116.5,4.25,30.0,640.5,946.39,698.0
2016,8,23,16,0,761.0,115.0,4.2,30.0,593.0,926.33,686.43
2016,8,23,16,15,738.0,111.0,3.95,29.5,542.0,897.61,669.41
2016,8,23,16,30,715.0,107.0,3.7,29.0,491.0,872.77,655.01
2016,8,23,16,45,682.5,102.0,3.5,29.0,436.5,828.51,626.02
2016,8,23,17,0,650.0,97.0,3.3,29.0,382.0,782.29,595.39
2016,8,23,17,15,606.0,90.5,3.05,28.0,327.0,721.76,555.96
2016,8,23,17,30,562.0,84.0,2.8,27.0,272.0,660.54,514.58
2016,8,23,17,45,498.0,75.0,2.55,26.5,218.0,578.29,454.73
2016,8,23,18,0,434.0,66.0,2.3,26.0,164.0,497.37,393.06
2016,8,23,18,15,334.5,53.5,2.3,25.5,116.0,383.81,303.53
2016,8,23,18,30,235.0,41.0,2.3,25.0,68.0,283.44,217.48
2016,8,23,18,45,117.5,20.5,2.35,25.0,34.0,144.57,44.3
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.5,21.5,11.1,0.0
2016,8,24,6,30,215.0,26.0,2.6,23.0,43.0,21.45,9.45
2016,8,24,6,45,340.5,37.5,2.95,23.5,89.5,30.4,19.86
2016,8,24,7,0,466.0,49.0,3.3,24.0,136.0,39.24,27.94
2016,8,24,7,15,536.5,56.5,3.45,24.0,190.0,44.37,32.65
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,49.46,37.1
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,51.02,38.31
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,57.36,43.51
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,59.65,45.27
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,61.85,46.95
2016,8,24,8,45,513.5,169.5,3.9,25.5,440.0,110.82,87.58
2016,8,24,9,0,248.0,261.0,3.9,26.0,410.0,164.87,131.43
2016,8,24,9,15,555.5,173.5,3.9,26.5,542.5,106.97,83.35
2016,8,24,9,30,863.0,86.0,3.9,27.0,675.0,75.01,56.71
2016,8,24,9,45,875.5,87.5,3.95,27.5,718.5,112.55,61.08
2016,8,24,10,0,888.0,89.0,4.0,28.0,762.0,170.25,91.69
2016,8,24,10,15,896.5,91.0,3.95,28.0,799.0,228.83,134.82
2016,8,24,10,30,905.0,93.0,3.9,28.0,836.0,288.02,183.72
2016,8,24,10,45,911.0,94.0,3.9,28.5,865.5,346.16,233.31
2016,8,24,11,0,917.0,95.0,3.9,29.0,895.0,404.14,282.58
2016,8,24,11,15,921.0,96.0,3.9,29.0,916.5,460.91,330.58
2016,8,24,11,30,925.0,97.0,3.9,29.0,938.0,516.86,376.73
2016,8,24,11,45,919.0,103.0,3.9,29.5,950.0,570.24,418.85
2016,8,24,12,0,913.0,109.0,3.9,30.0,962.0,621.53,458.0
2016,8,24,12,15,913.5,109.5,3.9,30.0,967.0,670.45,495.3
2016,8,24,12,30,914.0,110.0,3.9,30.0,972.0,717.47,530.34
2016,8,24,12,45,911.0,110.5,3.9,30.0,968.0,759.85,561.42
2016,8,24,13,0,908.0,111.0,3.9,30.0,964.0,799.63,588.7
2016,8,24,13,15,572.5,286.0,3.85,30.0,821.0,735.56,540.15
2016,8,24,13,30,237.0,461.0,3.8,30.0,678.0,620.07,453.43
2016,8,24,13,45,562.0,286.5,3.8,30.0,788.0,783.61,575.59
2016,8,24,14,0,887.0,112.0,3.8,30.0,898.0,920.26,670.61
2016,8,24,14,15,880.5,111.0,3.75,30.0,870.5,939.63,682.9
2016,8,24,14,30,874.0,110.0,3.7,30.0,843.0,955.38,693.76
2016,8,24,14,45,851.0,115.5,3.65,30.0,804.5,958.33,696.39
2016,8,24,15,0,828.0,121.0,3.6,30.0,766.0,969.76,704.84
2016,8,24,15,15,815.5,118.5,3.55,29.5,725.0,967.23,705.68
2016,8,24,15,30,803.0,116.0,3.5,29.0,684.0,961.0,704.36
2016,8,24,15,45,460.5,200.0,3.45,29.0,521.0,716.29,537.84
2016,8,24,16,0,118.0,284.0,3.4,29.0,358.0,431.52,326.82
2016,8,24,16,15,419.5,193.5,3.2,28.5,422.5,674.27,514.26
2016,8,24,16,30,721.0,103.0,3.0,28.0,487.0,872.66,655.39
2016,8,24,16,45,688.5,98.0,2.85,28.0,433.0,828.28,624.81
2016,8,24,17,0,656.0,93.0,2.7,28.0,379.0,781.95,594.4
2016,8,24,17,15,613.0,86.5,2.45,27.5,323.5,722.28,554.43
2016,8,24,17,30,570.0,80.0,2.2,27.0,268.0,661.93,512.72
2016,8,24,17,45,501.5,72.0,2.0,26.5,214.0,576.93,451.36
2016,8,24,18,0,433.0,64.0,1.8,26.0,160.0,493.48,388.2
2016,8,24,18,15,336.0,51.0,1.75,25.5,112.5,380.9,299.72
2016,8,24,18,30,239.0,38.0,1.7,25.0,65.0,281.65,214.33
2016,8,24,18,45,119.5,19.0,1.7,25.0,32.5,141.59,21.09
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,13.0,1.45,22.0,20.5,11.1,0.0
2016,8,25,6,30,200.0,26.0,1.6,22.0,41.0,20.25,8.31
2016,8,25,6,45,308.5,40.0,1.8,22.5,86.0,32.53,21.73
2016,8,25,7,0,417.0,54.0,2.0,23.0,131.0,43.27,31.51
2016,8,25,7,15,489.5,63.0,2.05,23.0,184.5,49.35,37.08
2016,8,25,7,30,562.0,72.0,2.1,23.0,238.0,55.32,42.32
2016,8,25,7,45,611.5,78.5,2.15,23.5,294.0,59.04,45.37
2016,8,25,8,0,661.0,85.0,2.2,24.0,350.0,62.68,48.23
2016,8,25,8,15,694.0,90.0,2.2,24.0,405.0,64.95,49.97
2016,8,25,8,30,727.0,95.0,2.2,24.0,460.0,67.13,51.61
2016,8,25,8,45,755.0,97.5,2.2,24.5,513.0,73.93,57.0
2016,8,25,9,0,783.0,100.0,2.2,25.0,566.0,74.39,57.05
2016,8,25,9,15,800.0,103.0,2.15,25.5,614.0,74.97,57.21
2016,8,25,9,30,817.0,106.0,2.1,26.0,662.0,75.47,57.32
2016,8,25,9,45,835.0,106.0,2.05,26.5,706.0,120.36,68.76
2016,8,25,10,0,853.0,106.0,2.0,27.0,750.0,175.72,97.48
2016,8,25,10,15,862.5,107.5,1.95,27.0,786.5,232.38,138.75
2016,8,25,10,30,872.0,109.0,1.9,27.0,823.0,289.74,185.6
2016,8,25,10,45,881.0,109.0,1.9,27.5,853.0,346.47,233.27
2016,8,25,11,0,890.0,109.0,1.9,28.0,883.0,403.39,280.83
2016,8,25,11,15,894.0,110.0,1.85,28.0,905.0,458.89,326.84
2016,8,25,11,30,898.0,111.0,1.8,28.0,927.0,513.62,370.91
2016,8,25,11,45,902.0,110.5,1.75,28.5,941.0,566.3,411.27
2016,8,25,12,0,906.0,110.0,1.7,29.0,955.0,617.75,449.25
2016,8,25,12,15,906.5,110.0,1.65,29.0,960.0,665.99,484.61
2016,8,25,12,30,907.0,110.0,1.6,29.0,965.0,712.29,517.59
2016,8,25,12,45,906.5,109.5,1.6,29.0,961.5,755.34,547.94
2016,8,25,13,0,906.0,109.0,1.6,29.0,958.0,795.96,574.63
2016,8,25,13,15,903.5,108.5,1.6,29.0,946.0,832.33,598.11
2016,8,25,13,30,901.0,108.0,1.6,29.0,934.0,865.73,619.59
2016,8,25,13,45,896.0,107.0,1.65,29.0,914.0,893.33,637.92
2016,8,25,14,0,891.0,106.0,1.7,29.0,894.0,917.5,654.2
2016,8,25,14,15,884.5,105.0,1.7,29.0,866.0,936.76,666.91
2016,8,25,14,30,878.0,104.0,1.7,29.0,838.0,952.38,677.49
2016,8,25,14,45,508.5,239.5,1.75,29.0,661.0,767.88,557.41
2016,8,25,15,0,139.0,375.0,1.8,29.0,484.0,522.59,383.31
2016,8,25,15,15,211.5,346.0,1.8,29.0,500.5,572.08,422.81
2016,8,25,15,30,284.0,317.0,1.8,29.0,517.0,642.33,474.05
2016,8,25,15,45,157.0,278.5,1.85,29.0,388.5,457.18,342.7
2016,8,25,16,0,30.0,240.0,1.9,29.0,260.0,270.24,203.66
2016,8,25,16,15,67.5,235.0,1.8,28.5,273.0,307.76,235.02
2016,8,25,16,30,105.0,230.0,1.7,28.0,286.0,345.81,265.9
2016,8,25,16,45,379.5,160.5,1.65,28.0,329.5,594.75,456.35
2016,8,25,17,0,654.0,91.0,1.6,28.0,373.0,776.53,584.82
2016,8,25,17,15,610.5,84.5,1.5,27.5,318.0,716.45,543.72
2016,8,25,17,30,567.0,78.0,1.4,27.0,263.0,655.76,503.11
2016,8,25,17,45,501.0,69.5,1.3,26.5,209.5,572.56,444.2
2016,8,25,18,0,435.0,61.0,1.2,26.0,156.0,490.98,383.38
2016,8,25,18,15,337.5,48.0,1.2,25.5,108.5,377.04,294.76
2016,8,25,18,30,240.0,35.0,1.2,25.0,61.0,277.33,208.93
2016,8,25,18,45,120.0,17.5,1.2,24.5,30.5,137.53,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.5,13.5,0.6,22.5,17.5,11.52,0.0
2016,8,26,6,30,119.0,27.0,0.6,23.0,35.0,20.84,8.25
2016,8,26,6,45,227.0,43.0,0.6,23.5,78.0,32.91,21.94
2016,8,26,7,0,335.0,59.0,0.6,24.0,121.0,44.76,32.65
2016,8,26,7,15,408.5,70.5,0.6,24.0,172.5,52.95,40.01
2016,8,26,7,30,482.0,82.0,0.6,24.0,224.0,62.68,48.44
2016,8,26,7,45,536.5,89.5,0.65,24.5,278.5,66.73,51.7
2016,8,26,8,0,591.0,97.0,0.7,25.0,333.0,70.69,54.78
2016,8,26,8,15,626.5,103.5,0.6,25.0,387.0,73.57,56.98
2016,8,26,8,30,662.0,110.0,0.5,25.0,441.0,76.32,59.03
2016,8,26,8,45,693.5,112.5,0.45,25.5,493.5,76.23,58.59
2016,8,26,9,0,725.0,115.0,0.4,26.0,546.0,76.19,58.2
2016,8,26,9,15,744.5,119.0,0.35,26.0,594.0,84.59,64.9
2016,8,26,9,30,764.0,123.0,0.3,26.0,642.0,85.28,65.23
2016,8,26,9,45,571.0,223.0,0.3,26.5,625.0,159.41,105.11
2016,8,26,10,0,378.0,323.0,0.3,27.0,608.0,245.3,167.16
2016,8,26,10,15,335.5,353.5,0.4,27.0,616.0,285.39,196.96
2016,8,26,10,30,293.0,384.0,0.5,27.0,624.0,321.32,225.79
2016,8,26,10,45,337.0,383.0,0.65,27.5,668.5,360.28,254.21
2016,8,26,11,0,381.0,382.0,0.8,28.0,713.0,404.0,286.57
2016,8,26,11,15,369.0,399.0,0.9,28.0,726.5,440.83,315.24
2016,8,26,11,30,357.0,416.0,1.0,28.0,740.0,476.71,342.64
2016,8,26,11,45,606.0,277.0,1.15,28.0,836.5,530.76,383.53
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,608.35,442.06
2016,8,26,12,15,671.0,269.5,1.4,28.0,896.0,645.87,467.77
2016,8,26,12,30,487.0,401.0,1.5,28.0,859.0,667.42,481.15
2016,8,26,12,45,670.0,270.5,1.65,28.5,898.0,726.94,525.94
2016,8,26,13,0,853.0,140.0,1.8,29.0,937.0,780.92,566.86
2016,8,26,13,15,850.5,139.0,1.85,29.0,925.5,815.68,589.85
2016,8,26,13,30,848.0,138.0,1.9,29.0,914.0,847.6,611.14
2016,8,26,13,45,843.0,137.5,2.0,29.0,894.5,874.81,629.88
2016,8,26,14,0,838.0,137.0,2.1,29.0,875.0,898.77,646.66
2016,8,26,14,15,831.0,135.0,2.15,28.5,847.5,916.13,660.18
2016,8,26,14,30,824.0,133.0,2.2,28.0,820.0,942.06,679.47
2016,8,26,14,45,817.5,129.0,2.25,28.0,786.0,951.01,686.59
2016,8,26,15,0,811.0,125.0,2.3,28.0,752.0,956.24,691.66
2016,8,26,15,15,573.0,214.0,2.3,28.0,645.5,836.6,613.88
2016,8,26,15,30,335.0,303.0,2.3,28.0,539.0,677.42,502.45
2016,8,26,15,45,313.0,284.5,2.35,28.0,493.0,642.25,480.7
2016,8,26,16,0,291.0,266.0,2.4,28.0,447.0,605.2,456.39
2016,8,26,16,15,258.5,245.5,2.35,27.5,396.0,553.75,421.66
2016,8,26,16,30,226.0,225.0,2.3,27.0,345.0,479.66,370.03
2016,8,26,16,45,232.0,198.0,2.25,27.0,309.0,476.91,369.9
2016,8,26,17,0,238.0,171.0,2.2,27.0,273.0,450.51,352.14
2016,8,26,17,15,223.0,148.0,2.05,26.5,232.5,408.03,321.72
2016,8,26,17,30,208.0,125.0,1.9,26.0,192.0,364.79,289.86
2016,8,26,17,45,183.0,102.0,1.75,25.5,152.5,312.16,249.23
2016,8,26,18,0,158.0,79.0,1.6,25.0,113.0,259.59,207.02
2016,8,26,18,15,117.0,57.0,1.6,24.5,78.0,195.9,153.95
2016,8,26,18,30,76.0,35.0,1.6,24.0,43.0,132.92,98.03
2016,8,26,18,45,38.0,17.5,1.6,24.0,21.5,55.71,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.35,22.0,17.5,10.67,0.0
2016,8,27,6,30,135.0,25.0,0.4,22.0,35.0,19.36,6.86
2016,8,27,6,45,239.0,41.5,0.5,22.5,77.5,31.84,21.12
2016,8,27,7,0,343.0,58.0,0.6,23.0,120.0,44.09,32.21
2016,8,27,7,15,415.5,69.0,0.6,23.5,171.5,51.95,39.23
2016,8,27,7,30,488.0,80.0,0.6,24.0,223.0,61.19,47.17
2016,8,27,7,45,538.0,88.5,0.65,24.5,277.0,66.05,51.13
2016,8,27,8,0,588.0,97.0,0.7,25.0,331.0,70.73,54.82
2016,8,27,8,15,623.5,103.5,0.6,25.0,384.5,73.61,57.02
2016,8,27,8,30,659.0,110.0,0.5,25.0,438.0,76.35,59.07
2016,8,27,8,45,688.0,113.5,0.4,25.5,490.0,76.87,59.12
2016,8,27,9,0,717.0,117.0,0.3,26.0,542.0,77.37,59.17
2016,8,27,9,15,736.5,121.0,0.35,26.0,590.0,85.88,65.96
2016,8,27,9,30,756.0,125.0,0.4,26.0,638.0,86.52,66.27
2016,8,27,9,45,769.5,129.0,0.5,26.5,680.0,118.92,69.66
2016,8,27,10,0,783.0,133.0,0.6,27.0,722.0,173.37,98.09
2016,8,27,10,15,794.0,135.5,0.7,27.0,758.5,228.05,137.25
2016,8,27,10,30,805.0,138.0,0.8,27.0,795.0,283.85,182.02
2016,8,27,10,45,811.0,141.0,0.95,27.5,824.0,339.42,228.09
2016,8,27,11,0,817.0,144.0,1.1,28.0,853.0,395.12,274.1
2016,8,27,11,15,518.5,299.5,1.15,28.0,753.5,430.1,307.66
2016,8,27,11,30,220.0,455.0,1.2,28.0,654.0,445.22,322.14
2016,8,27,11,45,132.5,433.0,1.3,28.0,553.5,404.94,295.2
2016,8,27,12,0,45.0,411.0,1.4,28.0,453.0,355.47,260.45
2016,8,27,12,15,81.5,442.5,1.45,28.0,519.0,411.31,301.08
2016,8,27,12,30,118.0,474.0,1.5,28.0,585.0,473.5,345.26
2016,8,27,12,45,87.0,452.0,1.6,28.5,534.0,444.21,324.0
2016,8,27,13,0,56.0,430.0,1.7,29.0,483.0,412.21,301.02
2016,8,27,13,15,446.0,286.5,1.75,29.0,694.5,633.69,464.75
2016,8,27,13,30,836.0,143.0,1.8,29.0,906.0,841.45,608.08
2016,8,27,13,45,547.0,287.0,1.85,29.0,782.0,770.33,556.45
2016,8,27,14,0,258.0,431.0,1.9,29.0,658.0,658.03,475.73
2016,8,27,14,15,532.0,285.5,1.9,28.5,734.0,801.3,581.79
2016,8,27,14,30,806.0,140.0,1.9,28.0,810.0,931.77,671.06
2016,8,27,14,45,792.5,139.5,1.95,28.0,774.5,937.51,675.03
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,939.5,678.07
2016,8,27,15,15,393.0,168.5,2.0,28.0,471.5,598.22,448.36
2016,8,27,15,30,7.0,198.0,2.0,28.0,204.0,180.09,134.32
2016,8,27,15,45,357.5,163.0,2.0,28.0,383.5,569.01,434.86
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,892.49,658.12
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,861.28,636.64
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,827.36,616.74
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,781.28,587.59
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,733.34,556.66
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,670.12,514.37
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,606.35,470.23
2016,8,27,17,45,437.0,76.5,1.3,26.0,196.0,516.68,404.46
2016,8,27,18,0,373.0,65.0,1.2,26.0,144.0,437.93,343.86
2016,8,27,18,15,279.0,50.0,1.2,25.5,98.5,333.33,260.55
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,236.56,174.29
2016,8,27,18,45,92.5,17.5,1.2,25.0,26.5,82.22,0.0
2016,8,27,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,10.67,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.34,6.28
2016,8,28,6,45,220.0,42.0,2.15,22.5,75.0,32.16,21.29
2016,8,28,7,0,319.0,59.0,2.4,23.0,117.0,44.71,32.68
2016,8,28,7,15,391.5,71.5,2.4,23.0,168.0,53.59,40.7
2016,8,28,7,30,464.0,84.0,2.4,23.0,219.0,62.25,48.29
2016,8,28,7,45,516.0,93.0,2.45,23.5,272.5,69.41,54.26
2016,8,28,8,0,568.0,102.0,2.5,24.0,326.0,74.32,58.16
2016,8,28,8,15,604.5,108.5,2.6,24.5,380.0,77.03,60.11
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,79.61,61.92
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,79.99,61.86
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,80.37,61.82
2016,8,28,9,15,723.5,126.5,2.95,26.0,585.5,81.11,62.22
2016,8,28,9,30,743.0,131.0,3.0,26.0,633.0,90.29,69.6
2016,8,28,9,45,764.0,131.0,3.1,26.5,677.0,119.14,70.66
2016,8,28,10,0,785.0,131.0,3.2,27.0,721.0,171.6,97.52
2016,8,28,10,15,796.0,133.5,3.25,27.0,757.0,226.43,137.39
2016,8,28,10,30,807.0,136.0,3.3,27.0,793.0,282.38,183.13
2016,8,28,10,45,527.0,280.5,3.35,27.5,716.0,344.12,242.32
2016,8,28,11,0,247.0,425.0,3.4,28.0,639.0,382.63,279.12
2016,8,28,11,15,544.5,281.0,3.4,28.0,768.0,428.19,311.01
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,503.75,368.19
2016,8,28,11,45,496.0,305.0,3.45,28.0,754.5,496.23,366.22
2016,8,28,12,0,150.0,473.0,3.5,28.0,612.0,459.96,339.4
2016,8,28,12,15,197.0,472.0,3.5,28.0,655.5,506.18,373.65
2016,8,28,12,30,244.0,471.0,3.5,28.0,699.0,556.46,410.36
2016,8,28,12,45,228.5,472.0,3.55,28.0,685.0,566.93,418.08
2016,8,28,13,0,213.0,473.0,3.6,28.0,671.0,575.43,424.46
2016,8,28,13,15,522.5,308.5,3.6,28.0,786.0,714.38,529.41
2016,8,28,13,30,832.0,144.0,3.6,28.0,901.0,838.52,619.76
2016,8,28,13,45,829.0,141.5,3.6,28.0,881.5,865.26,637.43
2016,8,28,14,0,826.0,139.0,3.6,28.0,862.0,888.81,653.68
2016,8,28,14,15,818.5,137.0,3.6,28.0,834.5,917.13,673.2
2016,8,28,14,30,811.0,135.0,3.6,28.0,807.0,930.64,682.94
2016,8,28,14,45,475.0,253.0,3.65,28.0,642.5,748.75,557.51
2016,8,28,15,0,139.0,371.0,3.7,28.0,478.0,518.9,388.15
2016,8,28,15,15,436.5,255.5,3.7,28.0,564.0,737.54,554.12
2016,8,28,15,30,734.0,140.0,3.7,28.0,650.0,923.27,685.56
2016,8,28,15,45,718.5,134.0,3.7,28.0,604.0,906.63,674.81
2016,8,28,16,0,703.0,128.0,3.7,28.0,558.0,886.69,663.43
2016,8,28,16,15,678.5,123.0,3.55,27.5,507.5,855.98,645.2
2016,8,28,16,30,654.0,118.0,3.4,27.0,457.0,822.56,625.0
2016,8,28,16,45,625.0,110.0,3.25,27.0,404.5,778.66,595.97
2016,8,28,17,0,596.0,102.0,3.1,27.0,352.0,732.8,565.13
2016,8,28,17,15,550.0,93.5,2.8,26.5,298.5,668.96,520.92
2016,8,28,17,30,504.0,85.0,2.5,26.0,245.0,604.64,474.94
2016,8,28,17,45,441.5,74.0,2.2,25.5,193.0,516.43,409.01
2016,8,28,18,0,379.0,63.0,1.9,25.0,141.0,439.64,348.78
2016,8,28,18,15,283.0,48.0,1.75,24.5,96.0,333.34,262.42
2016,8,28,18,30,187.0,33.0,1.6,24.0,51.0,235.11,171.86
2016,8,28,18,45,93.5,16.5,1.5,24.0,25.5,81.89,0.0
2016,8,28,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,10.24,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,18.57,5.21
2016,8,29,6,45,224.5,40.0,3.5,22.5,74.0,30.69,20.0
2016,8,29,7,0,333.0,56.0,3.7,23.0,116.0,42.61,30.85
2016,8,29,7,15,166.5,49.0,3.85,23.0,79.0,36.02,25.55
2016,8,29,7,30,0.0,42.0,4.0,23.0,42.0,34.7,24.5
2016,8,29,7,45,0.0,52.5,4.15,23.5,52.5,43.44,31.96
2016,8,29,8,0,0.0,63.0,4.3,24.0,63.0,52.19,39.3
2016,8,29,8,15,8.0,119.0,4.35,24.0,123.0,95.47,75.92
2016,8,29,8,30,16.0,175.0,4.4,24.0,183.0,135.12,108.85
2016,8,29,8,45,52.5,217.0,4.5,24.5,247.5,155.01,124.69
2016,8,29,9,0,89.0,259.0,4.6,25.0,312.0,179.89,144.41
2016,8,29,9,15,44.5,199.5,4.6,25.5,226.0,146.74,116.52
2016,8,29,9,30,0.0,140.0,4.6,26.0,140.0,113.46,88.71
2016,8,29,9,45,110.0,248.0,4.6,26.5,331.0,172.21,127.58
2016,8,29,10,0,220.0,356.0,4.6,27.0,522.0,256.12,184.89
2016,8,29,10,15,221.5,376.0,4.6,27.0,549.5,288.95,208.64
2016,8,29,10,30,223.0,396.0,4.6,27.0,577.0,322.43,234.33
2016,8,29,10,45,243.5,394.0,4.65,27.5,598.5,338.43,246.59
2016,8,29,11,0,264.0,392.0,4.7,28.0,620.0,367.95,269.34
2016,8,29,11,15,257.5,419.5,4.7,28.0,647.0,407.58,300.23
2016,8,29,11,30,251.0,447.0,4.7,28.0,674.0,447.52,330.75
2016,8,29,11,45,202.5,459.5,4.7,28.0,644.0,460.41,341.16
2016,8,29,12,0,154.0,472.0,4.7,28.0,614.0,461.59,342.48
2016,8,29,12,15,237.0,461.0,4.65,28.0,681.0,522.99,388.16
2016,8,29,12,30,320.0,450.0,4.6,28.0,748.0,592.41,439.21
2016,8,29,12,45,167.5,367.0,4.6,28.0,523.5,436.47,326.4
2016,8,29,13,0,15.0,284.0,4.6,28.0,299.0,250.08,186.47
2016,8,29,13,15,449.0,195.5,4.55,28.0,603.5,556.57,423.21
2016,8,29,13,30,883.0,107.0,4.5,28.0,908.0,847.62,630.85
2016,8,29,13,45,877.5,107.0,4.5,28.0,888.0,875.0,648.22
2016,8,29,14,0,872.0,107.0,4.5,28.0,868.0,899.02,664.99
2016,8,29,14,15,865.0,105.5,4.5,28.0,840.0,916.7,677.58
2016,8,29,14,30,858.0,104.0,4.5,28.0,812.0,930.75,687.91
2016,8,29,14,45,846.5,103.5,4.5,28.0,776.5,937.9,693.78
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,941.36,697.41
2016,8,29,15,15,822.5,101.0,4.45,27.5,700.0,938.55,698.15
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,932.17,696.7
2016,8,29,15,45,787.5,98.5,4.35,27.0,611.0,925.91,694.15
2016,8,29,16,0,765.0,98.0,4.3,27.0,563.0,904.77,681.56
2016,8,29,16,15,523.5,155.0,4.2,26.5,460.5,729.03,561.18
2016,8,29,16,30,282.0,212.0,4.1,26.0,358.0,539.84,421.02
2016,8,29,16,45,462.5,148.5,4.0,26.0,355.5,658.49,516.03
2016,8,29,17,0,643.0,85.0,3.9,26.0,353.0,754.27,587.1
2016,8,29,17,15,598.5,78.5,3.65,25.5,299.0,693.57,544.29
2016,8,29,17,30,554.0,72.0,3.4,25.0,245.0,632.46,500.6
2016,8,29,17,45,474.0,65.0,3.2,24.5,191.5,539.78,431.03
2016,8,29,18,0,394.0,58.0,3.0,24.0,138.0,449.42,359.86
2016,8,29,18,15,293.5,44.5,2.95,23.5,93.0,335.86,266.79
2016,8,29,18,30,193.0,31.0,2.9,23.0,48.0,236.67,171.29
2016,8,29,18,45,96.5,15.5,2.85,23.0,24.0,83.0,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.5,16.0,9.82,0.0
2016,8,30,6,30,148.0,23.0,2.7,22.0,32.0,17.87,4.15
2016,8,30,6,45,257.5,37.5,2.95,22.5,74.5,28.95,18.51
2016,8,30,7,0,367.0,52.0,3.2,23.0,117.0,41.63,30.0
2016,8,30,7,15,183.5,61.0,3.25,23.0,93.5,46.86,34.89
2016,8,30,7,30,0.0,70.0,3.3,23.0,70.0,57.1,43.85
2016,8,30,7,45,40.5,114.0,3.4,23.5,130.0,87.15,69.45
2016,8,30,8,0,81.0,158.0,3.5,24.0,190.0,115.99,93.51
2016,8,30,8,15,110.5,185.5,3.55,24.5,236.0,129.31,104.11
2016,8,30,8,30,140.0,213.0,3.6,25.0,282.0,145.81,117.2
2016,8,30,8,45,145.5,236.5,3.65,25.5,315.5,159.28,127.59
2016,8,30,9,0,151.0,260.0,3.7,26.0,349.0,172.18,137.4
2016,8,30,9,15,255.5,270.5,3.75,26.0,436.0,168.74,134.13
2016,8,30,9,30,360.0,281.0,3.8,26.0,523.0,174.36,138.3
2016,8,30,9,45,283.5,319.0,3.85,26.5,517.5,205.36,149.0
2016,8,30,10,0,207.0,357.0,3.9,27.0,512.0,254.81,184.13
2016,8,30,10,15,245.0,370.0,3.9,27.0,562.0,289.63,207.85
2016,8,30,10,30,283.0,383.0,3.9,27.0,612.0,317.55,228.09
2016,8,30,10,45,271.5,401.5,3.95,27.5,628.0,351.18,254.7
2016,8,30,11,0,260.0,420.0,4.0,28.0,644.0,384.03,280.45
2016,8,30,11,15,275.5,428.0,4.0,28.0,671.0,420.55,308.6
2016,8,30,11,30,291.0,436.0,4.0,28.0,698.0,458.93,337.9
2016,8,30,11,45,246.5,452.5,4.0,28.0,677.0,473.57,349.75
2016,8,30,12,0,202.0,469.0,4.0,28.0,656.0,487.16,360.17
2016,8,30,12,15,133.5,454.5,4.0,28.0,578.5,453.14,335.79
2016,8,30,12,30,65.0,440.0,4.0,28.0,501.0,408.96,303.38
2016,8,30,12,45,104.0,456.0,4.05,28.0,553.0,460.01,341.44
2016,8,30,13,0,143.0,472.0,4.1,28.0,605.0,521.36,386.31
2016,8,30,13,15,198.0,461.0,4.05,28.0,642.0,571.17,423.12
2016,8,30,13,30,253.0,450.0,4.0,28.0,679.0,634.23,468.94
2016,8,30,13,45,200.0,443.0,4.0,28.0,622.0,588.48,436.16
2016,8,30,14,0,147.0,436.0,4.0,28.0,565.0,548.87,407.63
2016,8,30,14,15,227.0,410.0,3.9,28.0,600.5,609.45,453.64
2016,8,30,14,30,307.0,384.0,3.8,28.0,636.0,689.43,512.02
2016,8,30,14,45,426.5,323.0,3.75,28.0,656.5,772.23,573.14
2016,8,30,15,0,546.0,262.0,3.7,28.0,677.0,840.05,623.62
2016,8,30,15,15,432.0,281.5,3.6,28.0,598.5,759.74,566.56
2016,8,30,15,30,318.0,301.0,3.5,28.0,520.0,657.96,494.51
2016,8,30,15,45,337.5,273.0,3.45,28.0,490.5,653.0,493.87
2016,8,30,16,0,357.0,245.0,3.4,28.0,461.0,645.47,490.98
2016,8,30,16,15,368.0,218.0,3.15,27.5,423.5,628.03,481.2
