Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,30,379.0,191.0,2.9,27.0,386.0,607.85,469.43
2016,8,30,16,45,383.0,166.5,2.7,27.0,344.0,603.4,467.47
2016,8,30,17,0,387.0,142.0,2.5,27.0,302.0,574.52,447.99
2016,8,30,17,15,354.0,125.0,2.2,26.5,254.0,518.46,407.58
2016,8,30,17,30,321.0,108.0,1.9,26.0,206.0,462.28,365.91
2016,8,30,17,45,273.0,89.5,1.65,25.5,161.0,372.18,296.95
2016,8,30,18,0,225.0,71.0,1.4,25.0,116.0,304.43,242.29
2016,8,30,18,15,156.0,51.0,1.3,24.5,77.0,219.65,171.71
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,137.33,94.17
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,44.58,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.5,11.0,2.4,22.0,13.0,9.39,0.0
2016,8,31,6,30,61.0,22.0,2.5,22.0,26.0,17.33,3.13
2016,8,31,6,45,153.0,43.0,2.7,22.5,66.5,33.19,21.99
2016,8,31,7,0,245.0,64.0,2.9,23.0,107.0,48.06,35.45
2016,8,31,7,15,219.5,85.0,2.8,23.5,134.5,63.33,48.92
2016,8,31,7,30,194.0,106.0,2.7,24.0,162.0,77.2,60.86
2016,8,31,7,45,357.5,108.5,2.65,24.5,238.5,77.19,60.66
2016,8,31,8,0,521.0,111.0,2.6,25.0,315.0,79.34,62.19
2016,8,31,8,15,559.5,119.0,2.6,25.5,368.0,84.41,66.09
2016,8,31,8,30,598.0,127.0,2.6,26.0,421.0,87.71,68.45
2016,8,31,8,45,638.5,128.5,2.65,26.5,474.0,86.43,66.97
2016,8,31,9,0,679.0,130.0,2.7,27.0,527.0,85.33,65.68
2016,8,31,9,15,699.5,134.5,2.7,27.0,574.5,85.86,65.89
2016,8,31,9,30,720.0,139.0,2.7,27.0,622.0,86.29,66.04
2016,8,31,9,45,499.5,241.5,2.7,27.5,587.0,163.13,111.33
2016,8,31,10,0,279.0,344.0,2.7,28.0,552.0,243.28,171.54
2016,8,31,10,15,214.0,371.0,2.7,28.0,535.0,284.42,203.77
2016,8,31,10,30,149.0,398.0,2.7,28.0,518.0,305.55,222.3
2016,8,31,10,45,280.0,381.0,2.7,28.5,617.5,341.18,245.14
2016,8,31,11,0,411.0,364.0,2.7,29.0,717.0,394.52,282.8
2016,8,31,11,15,214.5,335.5,2.7,29.0,520.5,333.8,244.03
2016,8,31,11,30,18.0,307.0,2.7,29.0,324.0,256.15,189.3
2016,8,31,11,45,64.0,384.0,2.75,29.5,443.5,337.27,248.62
2016,8,31,12,0,110.0,461.0,2.8,30.0,563.0,430.9,315.43
2016,8,31,12,15,62.0,366.0,2.8,30.0,424.0,339.02,249.37
2016,8,31,12,30,14.0,271.0,2.8,30.0,285.0,234.67,172.81
2016,8,31,12,45,38.0,351.5,2.85,30.0,387.0,325.06,239.93
2016,8,31,13,0,62.0,432.0,2.9,30.0,489.0,418.91,307.72
2016,8,31,13,15,104.5,444.5,2.9,30.0,539.5,472.97,346.99
2016,8,31,13,30,147.0,457.0,2.9,30.0,590.0,541.54,396.18
2016,8,31,13,45,288.0,408.5,2.95,30.0,661.5,645.28,472.06
2016,8,31,14,0,429.0,360.0,3.0,30.0,733.0,755.96,551.03
2016,8,31,14,15,453.0,338.5,2.95,30.0,720.0,778.18,566.72
2016,8,31,14,30,477.0,317.0,2.9,30.0,707.0,798.36,581.71
2016,8,31,14,45,402.0,328.5,2.9,30.0,647.5,736.93,540.05
2016,8,31,15,0,327.0,340.0,2.9,30.0,588.0,689.38,507.32
2016,8,31,15,15,305.0,323.5,2.85,29.5,544.5,660.8,489.71
2016,8,31,15,30,283.0,307.0,2.8,29.0,501.0,630.0,470.23
2016,8,31,15,45,267.5,285.5,2.75,29.0,458.5,597.96,449.03
2016,8,31,16,0,252.0,264.0,2.7,29.0,416.0,564.07,426.34
2016,8,31,16,15,444.0,192.5,2.55,29.0,430.0,694.36,525.17
2016,8,31,16,30,636.0,121.0,2.4,29.0,444.0,805.82,604.41
2016,8,31,16,45,601.0,114.0,2.25,29.0,391.0,757.54,571.44
2016,8,31,17,0,566.0,107.0,2.1,29.0,338.0,707.49,537.99
2016,8,31,17,15,517.5,97.5,1.9,28.5,284.5,640.66,492.43
2016,8,31,17,30,469.0,88.0,1.7,28.0,231.0,567.0,440.29
2016,8,31,17,45,401.5,76.0,1.5,27.5,179.5,483.32,378.34
2016,8,31,18,0,334.0,64.0,1.3,27.0,128.0,402.92,315.62
2016,8,31,18,15,236.5,46.5,1.2,26.5,84.5,294.31,227.41
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,188.62,124.96
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,62.31,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.5,11.0,2.1,21.5,14.5,9.39,0.0
2016,9,1,6,30,117.0,22.0,2.4,22.0,29.0,17.06,2.15
2016,9,1,6,45,217.0,39.5,2.7,22.5,70.0,30.33,19.56
2016,9,1,7,0,317.0,57.0,3.0,23.0,111.0,43.31,31.39
2016,9,1,7,15,390.0,69.5,2.9,23.5,162.0,52.23,39.41
2016,9,1,7,30,463.0,82.0,2.8,24.0,213.0,60.95,46.96
2016,9,1,7,45,512.5,92.0,2.75,25.0,266.5,68.93,53.53
2016,9,1,8,0,562.0,102.0,2.7,26.0,320.0,74.6,57.95
2016,9,1,8,15,598.5,109.0,2.7,26.5,373.5,77.66,60.17
2016,9,1,8,30,635.0,116.0,2.7,27.0,427.0,80.58,62.24
2016,9,1,8,45,657.0,124.0,2.7,27.5,477.5,83.78,64.52
2016,9,1,9,0,679.0,132.0,2.7,28.0,528.0,86.73,66.57
2016,9,1,9,15,700.0,136.5,2.7,28.0,575.5,87.22,66.74
2016,9,1,9,30,721.0,141.0,2.7,28.0,623.0,87.62,66.86
2016,9,1,9,45,451.5,249.0,2.7,28.5,558.0,164.36,113.08
2016,9,1,10,0,182.0,357.0,2.7,29.0,493.0,251.37,180.73
2016,9,1,10,15,160.5,376.5,2.7,29.0,501.0,277.73,200.17
2016,9,1,10,30,139.0,396.0,2.7,29.0,509.0,301.91,219.13
2016,9,1,10,45,186.0,409.5,2.75,29.5,566.5,340.8,246.51
2016,9,1,11,0,233.0,423.0,2.8,30.0,624.0,385.49,278.56
2016,9,1,11,15,522.5,290.0,2.8,30.0,753.5,424.23,304.98
2016,9,1,11,30,812.0,157.0,2.8,30.0,883.0,501.06,362.11
2016,9,1,11,45,566.0,298.5,2.8,30.0,809.0,527.58,384.04
2016,9,1,12,0,320.0,440.0,2.8,30.0,735.0,531.02,386.63
2016,9,1,12,15,202.0,446.5,2.8,30.0,632.5,490.04,357.97
2016,9,1,12,30,84.0,453.0,2.8,30.0,530.0,432.42,316.31
2016,9,1,12,45,120.0,461.5,2.85,30.0,572.0,480.53,351.61
2016,9,1,13,0,156.0,470.0,2.9,30.0,614.0,529.75,387.07
2016,9,1,13,15,480.5,315.5,2.9,30.0,750.0,686.15,503.12
2016,9,1,13,30,805.0,161.0,2.9,30.0,886.0,839.61,612.4
2016,9,1,13,45,799.0,160.0,2.9,30.0,865.5,865.37,628.76
2016,9,1,14,0,793.0,159.0,2.9,30.0,845.0,887.79,643.96
2016,9,1,14,15,784.5,157.0,2.85,30.0,816.5,903.49,654.52
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,915.57,662.89
2016,9,1,14,45,705.0,186.0,2.8,30.0,741.5,906.38,657.91
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,884.65,644.8
2016,9,1,15,15,525.0,243.5,2.7,29.5,624.5,810.32,595.44
2016,9,1,15,30,416.0,270.0,2.6,29.0,554.0,739.59,547.52
2016,9,1,15,45,271.5,270.0,2.55,29.0,450.0,583.77,438.17
2016,9,1,16,0,127.0,270.0,2.5,29.0,346.0,426.07,322.84
2016,9,1,16,15,146.0,244.5,2.35,28.5,324.5,420.74,322.04
2016,9,1,16,30,165.0,219.0,2.2,28.0,303.0,413.82,319.37
2016,9,1,16,45,148.5,197.0,2.1,28.0,266.0,375.84,291.73
2016,9,1,17,0,132.0,175.0,2.0,28.0,229.0,337.6,263.54
2016,9,1,17,15,116.0,149.5,1.8,27.5,191.5,294.56,231.46
2016,9,1,17,30,100.0,124.0,1.6,27.0,154.0,251.13,198.16
2016,9,1,17,45,78.5,98.0,1.4,26.5,118.5,201.69,158.86
2016,9,1,18,0,57.0,72.0,1.2,26.0,83.0,136.79,106.21
2016,9,1,18,15,28.5,47.5,1.15,25.5,53.0,83.79,61.72
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,21.37,8.41
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,19.0,8.5,2.2,22.0,10.0,7.26,0.0
2016,9,2,6,30,38.0,17.0,2.3,22.0,20.0,13.99,0.0
2016,9,2,6,45,105.5,42.5,2.45,22.5,59.0,32.63,21.41
2016,9,2,7,0,173.0,68.0,2.6,23.0,98.0,51.04,37.94
2016,9,2,7,15,86.5,35.5,2.6,23.0,50.5,27.9,18.52
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.46,0.0
2016,9,2,7,45,0.0,4.5,2.6,23.5,4.5,3.7,0.0
2016,9,2,8,0,0.0,6.0,2.6,24.0,6.0,4.94,0.0
2016,9,2,8,15,0.0,57.0,2.55,24.5,57.0,47.2,34.85
2016,9,2,8,30,0.0,108.0,2.5,25.0,108.0,87.98,69.02
2016,9,2,8,45,2.5,141.5,2.45,25.5,143.0,113.02,89.39
2016,9,2,9,0,5.0,175.0,2.4,26.0,178.0,137.32,108.82
2016,9,2,9,15,2.5,127.5,2.3,26.0,129.0,103.84,80.95
2016,9,2,9,30,0.0,80.0,2.2,26.0,80.0,66.56,49.98
2016,9,2,9,45,3.5,138.5,2.1,26.5,141.5,112.89,83.81
2016,9,2,10,0,7.0,197.0,2.0,27.0,203.0,157.44,117.59
2016,9,2,10,15,173.0,281.0,1.9,27.0,420.5,225.68,162.07
2016,9,2,10,30,339.0,365.0,1.8,27.0,638.0,319.72,226.11
2016,9,2,10,45,277.5,395.0,1.75,27.5,624.0,348.67,250.3
2016,9,2,11,0,216.0,425.0,1.7,28.0,610.0,380.55,275.73
2016,9,2,11,15,123.0,391.5,1.65,28.0,497.5,341.61,250.12
2016,9,2,11,30,30.0,358.0,1.6,28.0,385.0,293.7,216.54
2016,9,2,11,45,91.5,412.5,1.6,28.5,496.0,372.69,273.44
2016,9,2,12,0,153.0,467.0,1.6,29.0,607.0,457.56,333.02
2016,9,2,12,15,214.0,462.0,1.6,29.0,659.5,509.36,369.78
2016,9,2,12,30,275.0,457.0,1.6,29.0,712.0,567.81,411.11
2016,9,2,12,45,215.0,462.5,1.65,29.0,661.5,549.59,398.32
2016,9,2,13,0,155.0,468.0,1.7,29.0,611.0,527.38,382.81
2016,9,2,13,15,247.0,445.5,1.7,29.0,669.0,605.28,438.79
2016,9,2,13,30,339.0,423.0,1.7,29.0,727.0,681.63,492.31
2016,9,2,13,45,523.5,316.5,1.75,29.5,773.5,775.68,558.88
2016,9,2,14,0,708.0,210.0,1.8,30.0,820.0,867.6,622.8
2016,9,2,14,15,699.0,207.0,1.85,29.5,792.5,881.33,633.26
2016,9,2,14,30,690.0,204.0,1.9,29.0,765.0,891.56,642.45
2016,9,2,14,45,702.5,186.0,1.95,29.0,735.0,903.28,651.53
2016,9,2,15,0,715.0,168.0,2.0,29.0,705.0,911.29,658.38
2016,9,2,15,15,359.5,173.5,2.05,29.0,443.5,569.17,426.44
2016,9,2,15,30,4.0,179.0,2.1,29.0,182.0,159.54,118.36
2016,9,2,15,45,2.0,154.5,2.15,29.0,156.0,135.5,100.95
2016,9,2,16,0,0.0,130.0,2.2,29.0,130.0,111.32,82.42
2016,9,2,16,15,0.0,116.0,2.1,28.5,116.0,98.91,73.16
2016,9,2,16,30,0.0,102.0,2.0,28.0,102.0,86.43,63.72
2016,9,2,16,45,266.0,107.5,1.95,28.0,214.0,414.96,327.26
2016,9,2,17,0,532.0,113.0,1.9,28.0,326.0,671.68,516.73
2016,9,2,17,15,482.5,102.5,1.75,27.5,273.0,605.18,468.44
2016,9,2,17,30,433.0,92.0,1.6,27.0,220.0,539.32,421.47
2016,9,2,17,45,364.0,78.0,1.5,26.5,169.5,453.07,357.09
2016,9,2,18,0,295.0,64.0,1.4,26.0,119.0,370.24,291.35
2016,9,2,18,15,202.5,45.0,1.3,25.5,76.5,265.52,204.87
2016,9,2,18,30,110.0,26.0,1.2,25.0,34.0,141.05,81.94
2016,9,2,18,45,55.0,13.0,1.15,24.5,17.0,50.36,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.95,21.0,12.0,8.54,0.0
2016,9,3,6,30,74.0,20.0,2.1,21.0,24.0,15.84,0.0
2016,9,3,6,45,167.5,40.5,2.25,21.5,64.5,30.94,20.05
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,46.01,33.79
2016,9,3,7,15,333.5,76.0,2.4,22.5,155.0,56.57,43.29
2016,9,3,7,30,406.0,91.0,2.4,23.0,205.0,66.84,52.21
2016,9,3,7,45,463.0,101.0,2.4,24.0,258.5,73.23,57.43
2016,9,3,8,0,520.0,111.0,2.4,25.0,312.0,79.45,62.3
2016,9,3,8,15,316.0,160.0,2.35,25.5,287.5,111.94,89.2
2016,9,3,8,30,112.0,209.0,2.3,26.0,263.0,143.11,114.41
2016,9,3,8,45,186.0,230.0,2.25,26.5,332.5,156.39,124.53
2016,9,3,9,0,260.0,251.0,2.2,27.0,402.0,160.29,126.96
2016,9,3,9,15,228.0,280.0,2.15,27.0,421.0,184.02,145.63
2016,9,3,9,30,196.0,309.0,2.1,27.0,440.0,197.82,156.13
2016,9,3,9,45,239.5,324.5,2.05,27.5,495.0,217.68,158.66
2016,9,3,10,0,283.0,340.0,2.0,28.0,550.0,240.79,169.16
2016,9,3,10,15,156.5,329.5,1.95,28.0,446.5,250.84,180.69
2016,9,3,10,30,30.0,319.0,1.9,28.0,343.0,240.99,178.34
2016,9,3,10,45,171.5,361.0,1.85,28.5,506.5,307.06,222.58
2016,9,3,11,0,313.0,403.0,1.8,29.0,670.0,391.84,281.28
2016,9,3,11,15,556.0,283.5,1.8,29.0,772.5,433.13,310.09
2016,9,3,11,30,799.0,164.0,1.8,29.0,875.0,499.24,359.48
2016,9,3,11,45,766.5,189.0,1.85,29.0,879.5,549.34,398.54
2016,9,3,12,0,734.0,214.0,1.9,29.0,884.0,595.83,433.73
2016,9,3,12,15,487.5,339.0,1.95,29.0,785.0,585.49,426.34
2016,9,3,12,30,241.0,464.0,2.0,29.0,686.0,548.93,398.95
2016,9,3,12,45,486.0,340.5,2.05,29.5,785.5,651.64,474.25
2016,9,3,13,0,731.0,217.0,2.1,30.0,885.0,763.47,553.69
2016,9,3,13,15,727.0,215.5,2.15,30.0,872.5,795.58,575.66
2016,9,3,13,30,723.0,214.0,2.2,30.0,860.0,824.83,596.19
2016,9,3,13,45,463.0,321.5,2.25,30.0,731.5,727.61,527.38
2016,9,3,14,0,203.0,429.0,2.3,30.0,603.0,592.67,431.17
2016,9,3,14,15,235.5,408.0,2.35,30.0,603.5,615.45,449.68
2016,9,3,14,30,268.0,387.0,2.4,30.0,604.0,655.63,478.9
2016,9,3,14,45,476.0,286.0,2.5,30.0,650.5,781.41,571.16
2016,9,3,15,0,684.0,185.0,2.6,30.0,697.0,898.79,654.16
2016,9,3,15,15,506.5,238.0,2.65,29.5,605.0,785.12,578.17
2016,9,3,15,30,329.0,291.0,2.7,29.0,513.0,656.99,489.6
2016,9,3,15,45,473.5,224.5,2.75,29.0,518.0,752.43,562.34
2016,9,3,16,0,618.0,158.0,2.8,29.0,523.0,831.99,620.63
2016,9,3,16,15,449.5,180.5,2.75,28.5,432.5,684.0,518.87
2016,9,3,16,30,281.0,203.0,2.7,28.0,342.0,527.23,406.05
2016,9,3,16,45,383.5,164.0,2.65,28.0,330.0,598.86,463.21
2016,9,3,17,0,486.0,125.0,2.6,28.0,318.0,643.6,498.78
2016,9,3,17,15,435.5,112.5,2.4,27.5,265.0,574.96,449.76
2016,9,3,17,30,385.0,100.0,2.2,27.0,212.0,507.07,399.87
2016,9,3,17,45,313.5,84.0,2.0,26.5,162.0,417.86,331.09
2016,9,3,18,0,242.0,68.0,1.8,26.0,112.0,315.68,249.68
2016,9,3,18,15,159.5,46.0,1.8,25.5,70.5,216.87,167.22
2016,9,3,18,30,77.0,24.0,1.8,25.0,29.0,110.9,56.26
2016,9,3,18,45,38.5,12.0,1.8,25.0,14.5,37.64,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,8.11,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,15.06,0.0
2016,9,4,6,45,142.5,41.0,1.25,22.5,61.5,31.65,20.49
2016,9,4,7,0,228.0,63.0,1.5,23.0,101.0,47.91,35.25
2016,9,4,7,15,298.5,80.5,1.75,23.5,150.5,59.6,45.68
2016,9,4,7,30,369.0,98.0,2.0,24.0,200.0,71.48,55.95
2016,9,4,7,45,423.0,110.5,2.25,24.5,253.0,79.37,62.53
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,87.0,68.69
2016,9,4,8,15,516.0,132.5,2.6,25.5,358.5,92.2,72.68
2016,9,4,8,30,555.0,142.0,2.7,26.0,411.0,97.18,76.4
2016,9,4,8,45,586.0,149.0,2.8,26.5,462.5,100.31,78.54
2016,9,4,9,0,617.0,156.0,2.9,27.0,514.0,102.01,79.49
2016,9,4,9,15,639.5,162.5,2.9,27.0,561.0,103.09,80.11
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,104.03,80.64
2016,9,4,9,45,682.0,172.0,2.9,27.5,650.5,126.57,80.34
2016,9,4,10,0,702.0,175.0,2.9,28.0,693.0,177.36,105.47
2016,9,4,10,15,496.5,275.5,2.9,28.0,651.5,255.34,170.78
2016,9,4,10,30,291.0,376.0,2.9,28.0,610.0,314.47,224.05
2016,9,4,10,45,237.0,401.0,2.9,28.5,596.0,350.32,253.16
2016,9,4,11,0,183.0,426.0,2.9,29.0,582.0,369.26,269.03
2016,9,4,11,15,222.5,432.0,2.9,29.0,626.5,408.92,298.33
2016,9,4,11,30,262.0,438.0,2.9,29.0,671.0,446.68,326.42
2016,9,4,11,45,274.0,442.5,2.95,29.5,689.0,481.12,351.56
2016,9,4,12,0,286.0,447.0,3.0,30.0,707.0,516.69,377.15
2016,9,4,12,15,339.5,426.5,3.0,30.0,737.5,559.99,409.04
2016,9,4,12,30,393.0,406.0,3.0,30.0,768.0,606.5,443.03
2016,9,4,12,45,600.5,285.5,3.05,30.0,835.0,687.15,503.57
2016,9,4,13,0,808.0,165.0,3.1,30.0,902.0,771.88,566.64
2016,9,4,13,15,525.5,304.5,3.1,30.0,781.0,711.66,520.71
2016,9,4,13,30,243.0,444.0,3.1,30.0,660.0,609.98,445.5
2016,9,4,13,45,237.5,433.5,3.15,30.0,641.0,612.24,448.48
2016,9,4,14,0,232.0,423.0,3.2,30.0,622.0,612.79,449.71
2016,9,4,14,15,507.0,286.0,3.2,30.0,700.5,775.96,569.89
2016,9,4,14,30,782.0,149.0,3.2,30.0,779.0,912.76,665.21
2016,9,4,14,45,760.0,151.5,3.2,30.0,741.5,912.81,665.32
2016,9,4,15,0,738.0,154.0,3.2,30.0,704.0,916.32,668.97
2016,9,4,15,15,722.0,150.5,3.15,29.5,662.0,908.79,666.5
2016,9,4,15,30,706.0,147.0,3.1,29.0,620.0,897.75,661.91
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,876.95,649.94
2016,9,4,16,0,667.0,135.0,3.1,29.0,527.0,852.94,635.9
2016,9,4,16,15,483.5,166.5,3.0,28.5,436.5,699.9,532.24
2016,9,4,16,30,300.0,198.0,2.9,28.0,346.0,539.12,415.91
2016,9,4,16,45,286.0,175.0,2.8,28.0,302.5,498.87,388.49
2016,9,4,17,0,272.0,152.0,2.7,28.0,259.0,457.27,358.83
2016,9,4,17,15,245.5,130.5,2.45,27.5,215.5,405.3,320.54
2016,9,4,17,30,219.0,109.0,2.2,27.0,172.0,353.23,280.92
2016,9,4,17,45,180.0,87.5,2.0,26.5,131.5,290.68,231.32
2016,9,4,18,0,141.0,66.0,1.8,26.0,91.0,229.46,180.86
2016,9,4,18,15,82.5,44.0,1.75,25.5,57.5,137.85,104.34
2016,9,4,18,30,24.0,22.0,1.7,25.0,24.0,54.55,19.81
2016,9,4,18,45,12.0,11.0,1.7,25.0,12.0,17.9,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.5,13.5,8.11,0.0
2016,9,5,6,30,137.0,19.0,1.7,22.0,27.0,14.81,0.0
2016,9,5,6,45,267.5,32.5,1.95,22.5,69.0,26.44,16.12
2016,9,5,7,0,398.0,46.0,2.2,23.0,111.0,37.01,25.96
2016,9,5,7,15,206.0,71.5,2.4,23.5,106.0,54.16,41.02
2016,9,5,7,30,14.0,97.0,2.6,24.0,101.0,75.86,59.7
2016,9,5,7,45,19.5,119.0,2.85,24.5,126.0,92.46,73.67
2016,9,5,8,0,25.0,141.0,3.1,25.0,151.0,104.98,83.89
2016,9,5,8,15,30.5,164.0,3.2,25.5,177.5,120.53,96.44
2016,9,5,8,30,36.0,187.0,3.3,26.0,204.0,135.71,108.45
2016,9,5,8,45,66.0,221.0,3.4,26.5,257.0,156.93,125.24
2016,9,5,9,0,96.0,255.0,3.5,27.0,310.0,177.38,141.15
2016,9,5,9,15,94.0,278.0,3.5,27.0,335.5,191.02,151.65
2016,9,5,9,30,92.0,301.0,3.5,27.0,361.0,204.18,161.74
2016,9,5,9,45,109.5,326.0,3.55,27.5,403.0,224.46,167.23
2016,9,5,10,0,127.0,351.0,3.6,28.0,445.0,241.2,176.35
2016,9,5,10,15,93.5,356.0,3.65,28.0,427.0,266.12,195.73
2016,9,5,10,30,60.0,361.0,3.7,28.0,409.0,273.68,202.67
2016,9,5,10,45,195.0,378.0,3.75,28.5,542.0,324.06,235.93
2016,9,5,11,0,330.0,395.0,3.8,29.0,675.0,392.54,284.12
2016,9,5,11,15,262.0,421.0,3.8,29.0,647.0,410.22,299.89
2016,9,5,11,30,194.0,447.0,3.8,29.0,619.0,427.17,313.97
2016,9,5,11,45,529.5,286.0,3.85,29.5,764.5,498.59,366.86
2016,9,5,12,0,865.0,125.0,3.9,30.0,910.0,599.86,442.86
2016,9,5,12,15,865.5,125.0,3.95,30.0,914.5,646.47,478.59
2016,9,5,12,30,866.0,125.0,4.0,30.0,919.0,691.18,512.4
2016,9,5,12,45,592.0,280.5,4.05,30.0,822.5,676.83,499.33
2016,9,5,13,0,318.0,436.0,4.1,30.0,726.0,630.09,462.36
2016,9,5,13,15,159.0,278.0,4.1,29.5,423.0,385.73,288.74
2016,9,5,13,30,0.0,120.0,4.1,29.0,120.0,100.72,72.57
2016,9,5,13,45,3.0,145.5,4.1,29.0,148.0,125.15,91.79
2016,9,5,14,0,6.0,171.0,4.1,29.0,176.0,150.16,111.16
2016,9,5,14,15,3.0,156.0,4.1,29.0,158.5,134.81,99.4
2016,9,5,14,30,0.0,141.0,4.1,29.0,141.0,119.17,87.41
2016,9,5,14,45,3.0,166.0,4.1,29.0,168.5,144.42,107.19
2016,9,5,15,0,6.0,191.0,4.1,29.0,196.0,170.71,127.71
2016,9,5,15,15,25.0,234.0,4.05,29.0,251.0,247.88,187.6
2016,9,5,15,30,44.0,277.0,4.0,29.0,306.0,318.25,241.59
2016,9,5,15,45,125.0,268.5,3.95,29.0,343.0,415.9,317.89
2016,9,5,16,0,206.0,260.0,3.9,29.0,380.0,492.68,377.84
2016,9,5,16,15,277.0,223.5,3.75,28.5,368.5,544.68,419.78
2016,9,5,16,30,348.0,187.0,3.6,28.0,357.0,571.16,443.51
2016,9,5,16,45,486.5,135.5,3.45,28.0,342.0,660.48,512.92
2016,9,5,17,0,625.0,84.0,3.3,28.0,327.0,728.34,562.56
2016,9,5,17,15,574.0,77.5,3.1,27.5,272.5,662.28,516.0
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,596.11,468.27
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,503.73,398.19
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,413.98,326.45
2016,9,5,18,15,245.0,37.0,2.55,25.5,72.5,286.01,219.69
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,153.86,46.77
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,52.58,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,5.5,2.1,23.0,5.5,4.69,0.0
2016,9,6,6,30,0.0,11.0,2.3,23.0,11.0,9.06,0.0
2016,9,6,6,45,0.0,31.0,2.5,23.5,31.0,25.23,14.98
2016,9,6,7,0,0.0,51.0,2.7,24.0,51.0,40.83,29.04
2016,9,6,7,15,8.5,74.0,2.85,24.0,76.5,58.4,44.53
2016,9,6,7,30,17.0,97.0,3.0,24.0,102.0,75.82,59.66
2016,9,6,7,45,82.5,126.0,3.15,24.5,156.5,94.41,75.34
2016,9,6,8,0,148.0,155.0,3.3,25.0,211.0,110.89,88.89
2016,9,6,8,15,87.0,167.5,3.4,25.5,202.0,123.2,98.69
2016,9,6,8,30,26.0,180.0,3.5,26.0,193.0,137.98,110.36
2016,9,6,8,45,141.0,214.5,3.65,26.5,294.5,147.35,117.43
2016,9,6,9,0,256.0,249.0,3.8,27.0,396.0,159.32,126.54
2016,9,6,9,15,143.0,253.0,3.85,27.0,336.5,168.79,133.8
2016,9,6,9,30,30.0,257.0,3.9,27.0,277.0,180.06,142.5
2016,9,6,9,45,132.5,301.5,4.0,27.5,398.0,200.2,148.48
2016,9,6,10,0,235.0,346.0,4.1,28.0,519.0,250.26,179.32
2016,9,6,10,15,137.0,340.0,4.1,28.0,442.5,252.86,184.13
2016,9,6,10,30,39.0,334.0,4.1,28.0,366.0,252.24,187.6
2016,9,6,10,45,26.5,296.5,4.1,28.5,318.5,231.41,172.0
2016,9,6,11,0,14.0,259.0,4.1,29.0,271.0,212.65,157.88
2016,9,6,11,15,169.0,338.5,4.1,29.0,488.0,324.62,239.47
2016,9,6,11,30,324.0,418.0,4.1,29.0,705.0,461.88,339.15
2016,9,6,11,45,604.0,264.5,4.15,29.5,808.0,518.75,381.69
2016,9,6,12,0,884.0,111.0,4.2,30.0,911.0,599.51,443.37
2016,9,6,12,15,459.0,245.5,4.2,30.0,661.0,494.13,367.58
2016,9,6,12,30,34.0,380.0,4.2,30.0,411.0,339.83,250.84
2016,9,6,12,45,178.5,409.5,4.2,30.0,572.0,479.82,355.34
2016,9,6,13,0,323.0,439.0,4.2,30.0,733.0,636.39,468.02
2016,9,6,13,15,599.5,275.0,4.15,30.0,809.5,744.86,549.66
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,840.13,618.75
2016,9,6,13,45,870.0,110.5,4.1,30.0,865.0,866.16,636.24
2016,9,6,14,0,864.0,110.0,4.1,30.0,844.0,888.77,651.93
2016,9,6,14,15,856.5,109.0,4.1,30.0,815.5,906.01,664.16
2016,9,6,14,30,849.0,108.0,4.1,30.0,787.0,919.63,674.15
2016,9,6,14,45,793.5,130.0,4.1,30.0,741.0,920.19,675.63
2016,9,6,15,0,738.0,152.0,4.1,30.0,695.0,912.21,671.65
2016,9,6,15,15,721.5,148.0,4.05,29.5,653.5,903.5,668.5
2016,9,6,15,30,705.0,144.0,4.0,29.0,612.0,891.25,663.08
2016,9,6,15,45,680.0,140.5,4.0,29.0,564.5,867.88,649.14
2016,9,6,16,0,655.0,137.0,4.0,29.0,517.0,841.36,633.11
2016,9,6,16,15,327.5,98.5,3.85,28.5,288.5,460.08,360.08
2016,9,6,16,30,0.0,60.0,3.7,28.0,60.0,49.72,34.33
2016,9,6,16,45,0.0,52.0,3.6,28.0,52.0,43.04,29.27
2016,9,6,17,0,0.0,44.0,3.5,28.0,44.0,36.37,23.98
2016,9,6,17,15,0.0,36.5,3.3,27.5,36.5,30.13,19.02
2016,9,6,17,30,0.0,29.0,3.1,27.0,29.0,23.91,13.98
2016,9,6,17,45,107.5,47.0,2.95,26.5,65.0,163.21,130.6
2016,9,6,18,0,215.0,65.0,2.8,26.0,101.0,290.25,230.45
2016,9,6,18,15,121.0,43.0,2.85,25.5,61.5,184.68,139.74
2016,9,6,18,30,27.0,21.0,2.9,25.0,22.0,55.59,3.23
2016,9,6,18,45,13.5,10.5,2.95,25.0,11.0,18.47,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,25.5,9.5,2.45,23.0,11.0,8.11,0.0
2016,9,7,6,30,51.0,19.0,2.6,23.0,22.0,14.99,0.0
2016,9,7,6,45,155.0,38.5,2.8,23.5,61.0,29.86,18.66
2016,9,7,7,0,259.0,58.0,3.0,24.0,100.0,43.88,31.59
2016,9,7,7,15,342.5,71.0,3.15,24.5,150.0,53.14,39.94
2016,9,7,7,30,426.0,84.0,3.3,25.0,200.0,62.21,47.82
2016,9,7,7,45,487.0,92.5,3.45,25.5,254.5,67.79,52.47
2016,9,7,8,0,548.0,101.0,3.6,26.0,309.0,74.24,57.7
2016,9,7,8,15,588.0,108.0,3.75,26.0,362.5,77.36,60.12
2016,9,7,8,30,628.0,115.0,3.9,26.0,416.0,80.36,62.4
2016,9,7,8,45,661.0,119.0,4.05,26.5,468.0,81.08,62.63
2016,9,7,9,0,694.0,123.0,4.2,27.0,520.0,81.81,62.87
2016,9,7,9,15,715.0,127.0,4.2,27.0,567.5,82.29,63.05
2016,9,7,9,30,736.0,131.0,4.2,27.0,615.0,82.71,63.19
2016,9,7,9,45,755.5,132.5,4.2,27.5,658.5,112.69,69.29
2016,9,7,10,0,775.0,134.0,4.2,28.0,702.0,165.73,94.26
2016,9,7,10,15,512.0,258.0,4.2,28.0,641.0,246.44,163.94
2016,9,7,10,30,249.0,382.0,4.2,28.0,580.0,307.72,221.4
2016,9,7,10,45,534.0,261.5,4.2,28.5,706.0,330.96,231.66
2016,9,7,11,0,819.0,141.0,4.2,29.0,832.0,387.86,271.87
2016,9,7,11,15,560.0,282.5,4.15,29.0,760.5,433.01,313.69
2016,9,7,11,30,301.0,424.0,4.1,29.0,689.0,455.26,334.1
2016,9,7,11,45,312.0,427.5,4.1,29.5,706.0,490.24,360.08
2016,9,7,12,0,323.0,431.0,4.1,30.0,723.0,526.08,386.21
2016,9,7,12,15,594.0,279.5,4.05,30.0,819.5,603.08,445.23
2016,9,7,12,30,865.0,128.0,4.0,30.0,916.0,691.71,512.98
2016,9,7,12,45,863.0,129.0,4.0,30.0,911.5,733.34,543.54
2016,9,7,13,0,861.0,130.0,4.0,30.0,907.0,772.5,571.79
2016,9,7,13,15,587.0,275.5,3.95,30.0,802.0,734.99,541.35
2016,9,7,13,30,313.0,421.0,3.9,30.0,697.0,657.89,482.61
2016,9,7,13,45,577.0,274.5,3.9,30.0,768.5,783.17,576.8
2016,9,7,14,0,841.0,128.0,3.9,30.0,840.0,884.96,649.1
2016,9,7,14,15,833.5,126.5,3.85,30.0,811.0,901.6,660.1
2016,9,7,14,30,826.0,125.0,3.8,30.0,782.0,925.94,676.92
2016,9,7,14,45,802.5,129.5,3.75,30.0,743.5,927.21,678.52
2016,9,7,15,0,779.0,134.0,3.7,30.0,705.0,924.48,677.8
2016,9,7,15,15,525.0,215.0,3.6,30.0,589.5,775.58,576.74
2016,9,7,15,30,271.0,296.0,3.5,30.0,474.0,605.18,453.2
2016,9,7,15,45,487.5,208.5,3.45,30.0,499.5,745.69,560.24
2016,9,7,16,0,704.0,121.0,3.4,30.0,525.0,868.9,647.45
2016,9,7,16,15,675.5,116.0,3.2,29.5,473.5,833.95,625.06
2016,9,7,16,30,647.0,111.0,3.0,29.0,422.0,796.41,601.79
2016,9,7,16,45,605.5,105.0,2.8,29.0,367.5,743.04,565.87
2016,9,7,17,0,564.0,99.0,2.6,29.0,313.0,688.11,528.17
2016,9,7,17,15,508.0,90.0,2.35,28.5,259.0,615.36,477.19
2016,9,7,17,30,452.0,81.0,2.1,28.0,205.0,537.23,420.23
2016,9,7,17,45,369.0,69.0,1.85,27.5,154.0,442.04,347.65
2016,9,7,18,0,286.0,57.0,1.6,27.0,103.0,351.7,274.65
2016,9,7,18,15,171.0,38.5,1.6,26.5,63.0,232.37,173.71
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,84.68,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,14.63,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,30.77,19.39
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,47.11,34.44
2016,9,8,7,15,315.0,76.5,3.4,23.5,149.0,56.96,43.36
2016,9,8,7,30,401.0,91.0,3.5,24.0,200.0,66.96,52.09
2016,9,8,7,45,483.0,96.0,3.6,24.5,257.0,70.18,54.74
2016,9,8,8,0,565.0,101.0,3.7,25.0,314.0,74.52,58.18
2016,9,8,8,15,605.5,108.0,3.7,25.5,368.5,77.67,60.52
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,80.71,62.7
2016,9,8,8,45,692.5,113.5,3.75,26.5,478.5,77.97,60.04
2016,9,8,9,0,739.0,112.0,3.8,27.0,534.0,75.62,57.73
2016,9,8,9,15,759.5,116.0,3.8,27.0,582.5,84.06,64.52
2016,9,8,9,30,780.0,120.0,3.8,27.0,631.0,84.97,65.06
2016,9,8,9,45,803.0,119.0,3.8,27.5,675.5,105.41,63.1
2016,9,8,10,0,826.0,118.0,3.8,28.0,720.0,160.07,88.03
2016,9,8,10,15,836.5,120.0,3.8,28.0,756.5,217.27,128.29
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,282.55,180.74
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,338.94,228.22
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,395.74,276.2
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.5,451.14,323.06
2016,9,8,11,30,880.0,123.0,3.8,29.0,896.0,505.84,368.26
2016,9,8,11,45,876.0,128.0,3.8,29.5,907.0,557.9,409.5
2016,9,8,12,0,872.0,133.0,3.8,30.0,918.0,608.07,447.97
2016,9,8,12,15,873.0,133.0,3.8,30.0,922.0,655.51,484.34
2016,9,8,12,30,874.0,133.0,3.8,30.0,926.0,701.05,518.49
2016,9,8,12,45,871.0,134.0,3.8,30.5,921.0,742.46,547.92
2016,9,8,13,0,868.0,135.0,3.8,31.0,916.0,781.3,574.76
2016,9,8,13,15,864.5,134.0,3.75,31.0,903.0,815.27,597.58
2016,9,8,13,30,861.0,133.0,3.7,31.0,890.0,846.21,618.31
2016,9,8,13,45,853.0,133.0,3.7,31.0,867.5,871.04,635.22
2016,9,8,14,0,845.0,133.0,3.7,31.0,845.0,892.4,649.93
2016,9,8,14,15,836.5,131.5,3.65,31.0,815.5,919.37,668.19
2016,9,8,14,30,828.0,130.0,3.6,31.0,786.0,932.17,677.16
2016,9,8,14,45,814.0,129.0,3.6,31.0,749.0,936.54,681.16
2016,9,8,15,0,800.0,128.0,3.6,31.0,712.0,937.06,682.88
2016,9,8,15,15,784.5,125.0,3.5,30.5,669.0,930.14,680.66
2016,9,8,15,30,769.0,122.0,3.4,30.0,626.0,919.49,676.18
2016,9,8,15,45,745.0,119.0,3.35,30.0,577.0,903.3,667.11
2016,9,8,16,0,721.0,116.0,3.3,30.0,528.0,878.04,652.07
2016,9,8,16,15,692.5,111.0,3.1,29.5,475.5,842.93,630.74
2016,9,8,16,30,664.0,106.0,2.9,29.0,423.0,805.19,607.41
2016,9,8,16,45,621.5,100.5,2.7,29.0,368.0,751.32,571.22
2016,9,8,17,0,579.0,95.0,2.5,29.0,313.0,695.92,533.28
2016,9,8,17,15,521.5,86.5,2.25,28.0,258.0,622.25,482.67
2016,9,8,17,30,464.0,78.0,2.0,27.0,203.0,548.62,429.79
2016,9,8,17,45,374.5,66.5,1.75,26.5,151.5,442.48,348.71
2016,9,8,18,0,285.0,55.0,1.5,26.0,100.0,347.69,271.98
2016,9,8,18,15,166.0,36.5,1.5,25.5,60.5,225.61,167.44
2016,9,8,18,30,47.0,18.0,1.5,25.0,21.0,73.05,0.0
2016,9,8,18,45,23.5,9.0,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.16,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,31.0,19.46
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,48.85,35.88
2016,9,9,7,15,264.5,82.0,3.4,23.5,142.5,61.44,47.17
2016,9,9,7,30,348.0,99.0,3.5,24.0,192.0,72.22,56.58
2016,9,9,7,45,434.0,104.5,3.6,24.5,248.5,75.59,59.35
2016,9,9,8,0,520.0,110.0,3.7,25.0,305.0,79.03,62.02
2016,9,9,8,15,562.5,118.0,3.7,25.5,359.0,84.7,66.46
2016,9,9,8,30,605.0,126.0,3.7,26.0,413.0,88.12,68.93
2016,9,9,8,45,654.5,124.5,3.7,26.5,468.5,84.93,65.85
2016,9,9,9,0,704.0,123.0,3.7,27.0,524.0,82.18,63.19
2016,9,9,9,15,725.5,127.0,3.7,27.0,572.0,82.7,63.4
2016,9,9,9,30,747.0,131.0,3.7,27.0,620.0,83.16,63.58
2016,9,9,9,45,774.5,128.5,3.7,27.5,665.0,109.59,67.3
2016,9,9,10,0,802.0,126.0,3.7,28.0,710.0,162.05,90.6
2016,9,9,10,15,813.0,128.5,3.7,28.5,746.5,218.3,129.76
2016,9,9,10,30,824.0,131.0,3.7,29.0,783.0,275.62,175.55
2016,9,9,10,45,839.0,129.0,3.7,29.5,813.5,337.49,226.68
2016,9,9,11,0,854.0,127.0,3.7,30.0,844.0,393.53,273.65
2016,9,9,11,15,859.5,128.0,3.65,30.0,865.5,448.34,319.69
2016,9,9,11,30,865.0,129.0,3.6,30.0,887.0,502.52,364.14
2016,9,9,11,45,878.0,123.0,3.6,30.5,902.0,554.66,405.22
2016,9,9,12,0,891.0,117.0,3.6,31.0,917.0,606.19,444.62
2016,9,9,12,15,892.0,117.5,3.55,31.0,921.5,654.57,481.36
2016,9,9,12,30,893.0,118.0,3.5,31.0,926.0,701.01,515.79
2016,9,9,12,45,892.0,117.5,3.5,31.0,921.5,743.03,546.6
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,782.5,574.41
2016,9,9,13,15,888.0,116.5,3.45,31.0,903.5,817.63,597.88
2016,9,9,13,30,885.0,116.0,3.4,31.0,890.0,849.72,619.23
2016,9,9,13,45,879.5,114.5,3.4,31.0,868.5,875.51,636.67
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,897.8,651.91
2016,9,9,14,15,866.5,111.5,3.4,31.0,817.5,914.7,663.74
2016,9,9,14,30,859.0,110.0,3.4,31.0,788.0,927.91,673.33
2016,9,9,14,45,842.5,111.0,3.4,31.0,750.0,931.59,676.86
2016,9,9,15,0,826.0,112.0,3.4,31.0,712.0,942.9,685.67
2016,9,9,15,15,811.5,109.5,3.35,30.5,669.0,937.43,684.65
2016,9,9,15,30,797.0,107.0,3.3,30.0,626.0,928.24,681.47
2016,9,9,15,45,776.0,104.0,3.3,30.0,577.5,908.52,670.41
2016,9,9,16,0,755.0,101.0,3.3,30.0,529.0,885.4,657.19
2016,9,9,16,15,728.5,96.5,3.1,29.5,476.5,851.99,637.06
2016,9,9,16,30,702.0,92.0,2.9,29.0,424.0,821.95,619.07
2016,9,9,16,45,663.5,87.0,2.75,28.5,369.0,772.02,587.17
2016,9,9,17,0,625.0,82.0,2.6,28.0,314.0,720.54,553.4
2016,9,9,17,15,570.5,74.5,2.4,27.5,259.0,650.21,504.47
2016,9,9,17,30,516.0,67.0,2.2,27.0,204.0,580.04,453.5
2016,9,9,17,45,432.5,57.0,2.05,26.5,152.5,482.97,379.66
2016,9,9,18,0,349.0,47.0,1.9,26.0,101.0,388.98,304.07
2016,9,9,18,15,217.0,31.5,1.9,25.5,60.5,256.07,188.61
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,76.05,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
