Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,32.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,65.0,17.0,0.7,22.0,20.0,13.48,0.0
2016,9,10,6,45,190.5,33.5,0.7,22.5,59.5,25.83,15.23
2016,9,10,7,0,316.0,50.0,0.7,23.0,99.0,38.29,26.96
2016,9,10,7,15,400.0,61.0,0.65,23.5,150.0,48.19,35.87
2016,9,10,7,30,484.0,72.0,0.6,24.0,201.0,55.75,42.48
2016,9,10,7,45,443.0,97.0,0.6,24.5,236.5,70.56,55.03
2016,9,10,8,0,402.0,122.0,0.6,25.0,272.0,85.83,67.64
2016,9,10,8,15,201.0,127.5,0.6,25.0,202.5,90.56,71.33
2016,9,10,8,30,0.0,133.0,0.6,25.0,133.0,105.81,83.74
2016,9,10,8,45,18.5,179.0,0.6,25.5,190.0,138.62,110.13
2016,9,10,9,0,37.0,225.0,0.6,26.0,247.0,160.0,126.66
2016,9,10,9,15,39.5,244.5,0.9,26.0,269.5,172.11,136.13
2016,9,10,9,30,42.0,264.0,1.2,26.0,292.0,183.87,145.29
2016,9,10,9,45,416.5,194.0,1.5,26.5,495.0,128.17,88.3
2016,9,10,10,0,791.0,124.0,1.8,27.0,698.0,158.9,88.79
2016,9,10,10,15,531.0,249.0,1.95,27.0,642.5,243.11,160.46
2016,9,10,10,30,271.0,374.0,2.1,27.0,587.0,307.69,220.01
2016,9,10,10,45,550.0,253.5,2.25,27.0,707.0,329.45,229.82
2016,9,10,11,0,829.0,133.0,2.4,27.0,827.0,383.9,268.87
2016,9,10,11,15,834.5,134.0,2.55,27.0,848.0,441.66,317.29
2016,9,10,11,30,840.0,135.0,2.7,27.0,869.0,494.56,361.18
2016,9,10,11,45,854.0,128.5,2.85,27.0,884.0,545.66,402.77
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,596.28,443.08
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,643.22,479.46
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,688.24,513.64
2016,9,10,12,45,870.5,121.0,3.2,27.0,902.5,729.96,545.06
2016,9,10,13,0,871.0,120.0,3.3,27.0,898.0,769.28,573.84
2016,9,10,13,15,867.5,119.0,3.3,27.0,885.0,802.84,596.86
2016,9,10,13,30,864.0,118.0,3.3,27.0,872.0,833.34,617.79
2016,9,10,13,45,860.5,116.0,3.35,27.0,851.0,859.7,636.24
2016,9,10,14,0,857.0,114.0,3.4,27.0,830.0,882.72,652.54
2016,9,10,14,15,642.0,216.5,3.35,27.0,742.5,833.05,618.64
2016,9,10,14,30,427.0,319.0,3.3,27.0,655.0,749.26,556.85
2016,9,10,14,45,269.5,330.0,3.3,27.0,538.5,610.23,458.07
2016,9,10,15,0,112.0,341.0,3.3,27.0,422.0,442.97,335.1
2016,9,10,15,15,250.0,301.5,3.25,27.0,467.5,581.63,441.35
2016,9,10,15,30,388.0,262.0,3.2,27.0,513.0,679.66,515.58
2016,9,10,15,45,572.0,178.0,3.15,27.0,516.5,790.74,598.92
2016,9,10,16,0,756.0,94.0,3.1,27.0,520.0,876.42,658.86
2016,9,10,16,15,730.0,90.0,2.9,26.5,468.0,844.04,638.23
2016,9,10,16,30,704.0,86.0,2.7,26.0,416.0,814.27,620.11
2016,9,10,16,45,664.5,81.5,2.55,26.0,361.5,764.05,586.4
2016,9,10,17,0,625.0,77.0,2.4,26.0,307.0,712.4,551.02
2016,9,10,17,15,572.0,70.0,2.3,25.5,252.5,644.22,503.67
2016,9,10,17,30,519.0,63.0,2.2,25.0,198.0,576.24,454.19
2016,9,10,17,45,430.0,54.0,2.1,25.0,147.0,476.1,376.57
2016,9,10,18,0,341.0,45.0,2.0,25.0,96.0,379.39,297.58
2016,9,10,18,15,213.5,29.5,2.15,24.5,57.0,250.06,181.87
2016,9,10,18,30,86.0,14.0,2.3,24.0,18.0,74.84,0.0
2016,9,10,18,45,43.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,13.66,0.0
2016,9,11,6,45,199.0,33.0,2.9,19.5,59.0,25.48,15.02
2016,9,11,7,0,318.0,50.0,3.1,20.0,99.0,38.31,27.27
2016,9,11,7,15,400.5,61.5,3.0,20.5,150.0,46.73,35.03
2016,9,11,7,30,483.0,73.0,2.9,21.0,201.0,56.64,43.79
2016,9,11,7,45,534.5,82.5,2.85,22.0,255.0,62.5,48.69
2016,9,11,8,0,586.0,92.0,2.8,23.0,309.0,68.15,53.23
2016,9,11,8,15,624.5,98.5,2.65,23.5,363.0,71.23,55.55
2016,9,11,8,30,663.0,105.0,2.5,24.0,417.0,74.21,57.73
2016,9,11,8,45,688.5,111.0,2.4,24.5,468.5,76.52,59.33
2016,9,11,9,0,714.0,117.0,2.3,25.0,520.0,78.68,60.79
2016,9,11,9,15,461.5,208.0,2.2,25.5,478.0,129.62,102.54
2016,9,11,9,30,209.0,299.0,2.1,26.0,436.0,193.17,153.36
2016,9,11,9,45,496.5,216.0,2.05,26.5,568.0,143.68,99.34
2016,9,11,10,0,784.0,133.0,2.0,27.0,700.0,163.45,92.73
2016,9,11,10,15,795.5,135.5,2.0,27.0,736.0,218.8,131.15
2016,9,11,10,30,807.0,138.0,2.0,27.0,772.0,275.28,176.3
2016,9,11,10,45,572.0,262.0,2.0,27.5,719.5,340.92,236.89
2016,9,11,11,0,337.0,386.0,2.0,28.0,667.0,388.44,279.74
2016,9,11,11,15,586.0,265.5,2.0,28.0,769.5,428.25,307.88
2016,9,11,11,30,835.0,145.0,2.0,28.0,872.0,497.66,360.11
2016,9,11,11,45,865.0,128.5,2.0,28.5,891.5,550.68,401.15
2016,9,11,12,0,895.0,112.0,2.0,29.0,911.0,603.22,440.81
2016,9,11,12,15,896.0,112.5,2.0,29.0,915.0,651.64,477.17
2016,9,11,12,30,897.0,113.0,2.0,29.0,919.0,698.08,511.21
2016,9,11,12,45,896.5,112.0,2.0,29.5,914.5,740.01,540.35
2016,9,11,13,0,896.0,111.0,2.0,30.0,910.0,779.35,566.27
2016,9,11,13,15,893.5,110.5,2.0,30.0,897.0,814.81,589.57
2016,9,11,13,30,891.0,110.0,2.0,30.0,884.0,847.21,610.83
2016,9,11,13,45,886.5,108.5,2.05,30.0,862.5,873.75,628.75
2016,9,11,14,0,882.0,107.0,2.1,30.0,841.0,896.81,644.57
2016,9,11,14,15,874.5,105.5,2.1,30.0,812.0,913.61,656.03
2016,9,11,14,30,867.0,104.0,2.1,30.0,783.0,926.69,665.31
2016,9,11,14,45,847.5,107.0,2.1,30.0,744.0,929.61,668.28
2016,9,11,15,0,828.0,110.0,2.1,30.0,705.0,939.96,676.31
2016,9,11,15,15,813.5,107.5,2.1,29.5,662.0,934.37,675.58
2016,9,11,15,30,799.0,105.0,2.1,29.0,619.0,925.05,672.76
2016,9,11,15,45,780.0,101.5,2.1,29.0,571.0,906.58,662.79
2016,9,11,16,0,761.0,98.0,2.1,29.0,523.0,884.69,650.71
2016,9,11,16,15,734.5,94.0,2.0,28.5,470.5,851.77,631.62
2016,9,11,16,30,708.0,90.0,1.9,28.0,418.0,822.12,614.58
2016,9,11,16,45,671.5,84.0,1.85,28.0,363.5,772.64,582.81
2016,9,11,17,0,635.0,78.0,1.8,28.0,309.0,721.56,549.2
2016,9,11,17,15,580.5,71.0,1.65,27.5,254.0,651.86,501.32
2016,9,11,17,30,526.0,64.0,1.5,27.0,199.0,582.33,451.31
2016,9,11,17,45,445.0,53.5,1.35,26.5,147.5,486.9,379.07
2016,9,11,18,0,364.0,43.0,1.2,26.0,96.0,394.75,304.96
2016,9,11,18,15,227.5,28.0,1.2,25.5,56.0,260.63,183.18
2016,9,11,18,30,91.0,13.0,1.2,25.0,16.0,77.39,0.0
2016,9,11,18,45,45.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,48.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,96.0,15.0,0.3,20.0,19.0,12.8,0.0
2016,9,12,6,45,221.5,31.0,0.3,20.5,59.5,24.04,13.74
2016,9,12,7,0,347.0,47.0,0.3,21.0,100.0,38.11,27.04
2016,9,12,7,15,430.0,58.0,0.35,21.5,151.5,45.98,34.28
2016,9,12,7,30,513.0,69.0,0.4,22.0,203.0,53.68,41.07
2016,9,12,7,45,565.5,77.0,0.45,23.0,257.5,58.56,45.1
2016,9,12,8,0,618.0,85.0,0.5,24.0,312.0,63.31,48.85
2016,9,12,8,15,655.0,91.0,0.7,24.5,367.0,66.28,51.09
2016,9,12,8,30,692.0,97.0,0.9,25.0,422.0,69.15,53.2
2016,9,12,8,45,717.0,102.0,1.1,26.0,473.5,71.06,54.36
2016,9,12,9,0,742.0,107.0,1.3,27.0,525.0,79.94,61.29
2016,9,12,9,15,761.5,111.0,1.3,27.0,573.0,81.07,62.0
2016,9,12,9,30,781.0,115.0,1.3,27.0,621.0,82.13,62.67
2016,9,12,9,45,795.5,118.0,1.35,27.5,663.0,101.6,61.82
2016,9,12,10,0,810.0,121.0,1.4,28.0,705.0,157.57,86.92
2016,9,12,10,15,821.0,123.5,1.45,28.0,741.0,214.32,125.93
2016,9,12,10,30,832.0,126.0,1.5,28.0,777.0,272.1,171.84
2016,9,12,10,45,840.5,127.0,1.55,28.5,806.0,334.66,223.13
2016,9,12,11,0,849.0,128.0,1.6,29.0,835.0,390.51,269.49
2016,9,12,11,15,593.5,270.0,1.6,29.0,770.0,434.19,309.69
2016,9,12,11,30,338.0,412.0,1.6,29.0,705.0,463.77,335.09
2016,9,12,11,45,378.0,396.5,1.65,29.0,729.0,501.68,363.53
2016,9,12,12,0,418.0,381.0,1.7,29.0,753.0,540.9,392.78
2016,9,12,12,15,234.5,393.0,1.7,29.0,602.0,469.0,342.64
2016,9,12,12,30,51.0,405.0,1.7,29.0,451.0,372.03,272.52
2016,9,12,12,45,194.0,412.5,1.7,29.5,585.0,493.28,360.76
2016,9,12,13,0,337.0,420.0,1.7,30.0,719.0,630.18,455.77
2016,9,12,13,15,327.0,416.0,1.7,30.0,702.5,642.36,463.62
2016,9,12,13,30,317.0,412.0,1.7,30.0,686.0,652.42,470.93
2016,9,12,13,45,580.5,270.0,1.75,30.0,757.0,779.4,562.99
2016,9,12,14,0,844.0,128.0,1.8,30.0,828.0,882.82,633.7
2016,9,12,14,15,836.0,126.5,1.8,30.0,798.5,909.4,650.54
2016,9,12,14,30,828.0,125.0,1.8,30.0,769.0,922.29,659.53
2016,9,12,14,45,816.0,122.5,1.85,30.0,732.0,926.59,663.92
2016,9,12,15,0,804.0,120.0,1.9,30.0,695.0,927.06,666.13
2016,9,12,15,15,788.5,117.0,1.9,29.5,652.0,919.83,664.42
2016,9,12,15,30,773.0,114.0,1.9,29.0,609.0,908.91,660.54
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,888.03,649.51
2016,9,12,16,0,730.0,107.0,2.0,29.0,512.0,869.93,640.39
2016,9,12,16,15,701.5,102.0,1.9,28.5,459.5,834.6,619.55
2016,9,12,16,30,673.0,97.0,1.8,28.0,407.0,796.71,596.81
2016,9,12,16,45,632.5,91.5,1.75,28.0,352.5,744.72,563.15
2016,9,12,17,0,592.0,86.0,1.7,28.0,298.0,691.26,527.59
2016,9,12,17,15,535.0,77.5,1.55,27.5,243.5,618.24,476.91
2016,9,12,17,30,478.0,69.0,1.4,27.0,189.0,545.45,424.03
2016,9,12,17,45,388.5,57.5,1.25,26.5,138.5,442.87,345.86
2016,9,12,18,0,299.0,46.0,1.1,26.0,88.0,344.14,266.15
2016,9,12,18,15,177.0,28.5,1.1,25.5,50.5,218.37,147.94
2016,9,12,18,30,55.0,11.0,1.1,25.0,13.0,49.3,0.0
2016,9,12,18,45,27.5,5.5,1.15,25.0,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,2.0,0.55,21.5,2.0,0.0,0.0
2016,9,13,6,30,0.0,4.0,0.6,22.0,4.0,3.41,0.0
2016,9,13,6,45,0.0,15.5,0.7,22.5,15.5,12.76,4.49
2016,9,13,7,0,0.0,27.0,0.8,23.0,27.0,22.28,13.32
2016,9,13,7,15,0.0,41.5,0.95,23.5,41.5,34.31,23.95
2016,9,13,7,30,0.0,56.0,1.1,24.0,56.0,46.28,34.36
2016,9,13,7,45,0.0,71.5,1.25,24.5,71.5,58.62,44.88
2016,9,13,8,0,0.0,87.0,1.4,25.0,87.0,70.86,55.08
2016,9,13,8,15,11.0,129.5,1.35,25.5,134.5,102.23,81.12
2016,9,13,8,30,22.0,172.0,1.3,26.0,182.0,132.25,105.42
2016,9,13,8,45,82.0,212.0,1.3,26.5,257.0,151.62,120.56
2016,9,13,9,0,142.0,252.0,1.3,27.0,332.0,167.52,132.68
2016,9,13,9,15,161.0,276.0,1.2,27.0,374.0,180.56,142.58
2016,9,13,9,30,180.0,300.0,1.1,27.0,416.0,193.05,151.97
2016,9,13,9,45,100.0,281.0,1.05,27.5,346.5,198.74,147.29
2016,9,13,10,0,20.0,262.0,1.0,28.0,277.0,203.21,150.77
2016,9,13,10,15,17.0,257.5,0.95,28.0,270.5,203.55,150.68
2016,9,13,10,30,14.0,253.0,0.9,28.0,264.0,202.86,150.02
2016,9,13,10,45,16.0,269.5,0.85,28.5,282.5,218.16,160.83
2016,9,13,11,0,18.0,286.0,0.8,29.0,301.0,233.92,171.84
2016,9,13,11,15,19.5,301.5,0.8,29.0,318.5,249.18,182.87
2016,9,13,11,30,21.0,317.0,0.8,29.0,336.0,264.86,194.17
2016,9,13,11,45,82.0,383.5,0.8,29.5,457.0,346.24,252.04
2016,9,13,12,0,143.0,450.0,0.8,30.0,578.0,439.77,316.76
2016,9,13,12,15,125.5,448.0,0.85,30.0,560.5,444.11,319.67
2016,9,13,12,30,108.0,446.0,0.9,30.0,543.0,443.33,319.57
2016,9,13,12,45,78.0,421.0,1.0,30.0,491.0,412.95,298.96
2016,9,13,13,0,48.0,396.0,1.1,30.0,439.0,378.39,275.07
2016,9,13,13,15,61.0,403.0,1.2,30.0,456.0,402.56,293.18
2016,9,13,13,30,74.0,410.0,1.3,30.0,473.0,428.0,311.85
2016,9,13,13,45,104.5,410.0,1.4,30.5,497.5,462.88,337.01
2016,9,13,14,0,135.0,410.0,1.5,31.0,522.0,514.53,373.43
2016,9,13,14,15,481.5,263.5,1.6,30.5,640.5,725.89,527.67
2016,9,13,14,30,828.0,117.0,1.7,30.0,759.0,901.74,647.39
2016,9,13,14,45,805.0,120.5,1.8,30.0,719.5,912.73,654.89
2016,9,13,15,0,782.0,124.0,1.9,30.0,680.0,909.18,654.97
2016,9,13,15,15,766.0,121.0,1.95,30.0,637.5,901.28,652.02
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,889.75,646.87
2016,9,13,15,45,728.5,114.0,2.1,30.0,547.0,874.33,639.76
2016,9,13,16,0,707.0,110.0,2.2,30.0,499.0,850.1,626.81
2016,9,13,16,15,678.0,105.0,2.15,29.5,447.0,814.49,606.13
2016,9,13,16,30,649.0,100.0,2.1,29.0,395.0,776.38,583.45
2016,9,13,16,45,606.0,94.0,2.1,29.0,341.0,721.79,547.97
2016,9,13,17,0,563.0,88.0,2.1,29.0,287.0,665.85,510.5
2016,9,13,17,15,504.5,79.0,1.9,28.5,233.5,591.53,458.07
2016,9,13,17,30,446.0,70.0,1.7,28.0,180.0,517.55,403.52
2016,9,13,17,45,355.0,58.0,1.55,27.5,130.5,410.78,321.46
2016,9,13,18,0,264.0,46.0,1.4,27.0,81.0,316.29,243.89
2016,9,13,18,15,132.0,28.0,1.4,26.5,45.5,180.87,115.73
2016,9,13,18,30,0.0,10.0,1.4,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.5,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.5,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,63.0,14.0,1.4,22.0,16.0,11.95,0.0
2016,9,14,6,45,186.0,30.5,1.7,22.5,54.5,23.58,12.89
2016,9,14,7,0,309.0,47.0,2.0,23.0,93.0,36.09,24.95
2016,9,14,7,15,392.0,58.5,2.0,23.5,143.0,46.33,34.19
2016,9,14,7,30,475.0,70.0,2.0,24.0,193.0,54.35,41.26
2016,9,14,7,45,535.0,77.0,2.0,24.5,247.0,58.42,44.7
2016,9,14,8,0,595.0,84.0,2.0,25.0,301.0,62.46,47.95
2016,9,14,8,15,632.5,90.0,2.05,25.5,354.5,65.44,50.2
2016,9,14,8,30,670.0,96.0,2.1,26.0,408.0,68.32,52.32
2016,9,14,8,45,695.5,101.5,2.15,26.5,459.0,70.57,53.89
2016,9,14,9,0,721.0,107.0,2.2,27.0,510.0,72.69,55.33
2016,9,14,9,15,417.5,201.5,2.3,27.5,440.0,125.46,98.38
2016,9,14,9,30,114.0,296.0,2.4,28.0,370.0,201.34,158.84
2016,9,14,9,45,84.5,304.5,2.5,28.5,361.5,210.19,156.47
2016,9,14,10,0,55.0,313.0,2.6,29.0,353.0,223.88,165.35
2016,9,14,10,15,104.0,347.5,2.65,29.0,427.0,261.35,190.73
2016,9,14,10,30,153.0,382.0,2.7,29.0,501.0,295.28,214.0
2016,9,14,10,45,116.0,387.5,2.8,29.5,480.0,305.89,223.27
2016,9,14,11,0,79.0,393.0,2.9,30.0,459.0,319.72,234.48
2016,9,14,11,15,99.0,411.5,2.95,30.0,496.0,351.4,257.67
2016,9,14,11,30,119.0,430.0,3.0,30.0,533.0,380.81,279.27
2016,9,14,11,45,72.5,387.5,3.1,30.5,451.0,344.33,253.05
2016,9,14,12,0,26.0,345.0,3.2,31.0,369.0,294.73,216.7
2016,9,14,12,15,134.0,395.5,3.2,31.0,515.5,408.7,300.62
2016,9,14,12,30,242.0,446.0,3.2,31.0,662.0,534.82,391.05
2016,9,14,12,45,537.0,293.5,3.25,31.0,768.5,645.96,474.12
2016,9,14,13,0,832.0,141.0,3.3,31.0,875.0,754.7,555.36
2016,9,14,13,15,828.5,140.5,3.3,31.0,861.5,795.6,583.05
2016,9,14,13,30,825.0,140.0,3.3,31.0,848.0,826.57,603.98
2016,9,14,13,45,542.0,269.5,3.3,31.0,730.0,742.03,543.4
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,627.75,459.33
2016,9,14,14,15,527.5,266.0,3.3,31.0,679.0,769.33,565.21
2016,9,14,14,30,796.0,133.0,3.3,31.0,746.0,898.82,655.43
2016,9,14,14,45,781.0,132.0,3.35,31.0,709.0,901.43,657.7
2016,9,14,15,0,766.0,131.0,3.4,31.0,672.0,900.27,658.63
2016,9,14,15,15,534.0,203.0,3.4,30.5,568.5,765.41,569.3
2016,9,14,15,30,302.0,275.0,3.4,30.0,465.0,609.93,458.3
2016,9,14,15,45,499.5,193.5,3.4,30.0,479.0,734.59,553.96
2016,9,14,16,0,697.0,112.0,3.4,30.0,493.0,841.55,630.29
2016,9,14,16,15,668.0,106.5,3.25,29.5,441.5,805.39,607.26
2016,9,14,16,30,639.0,101.0,3.1,29.0,390.0,766.75,583.18
2016,9,14,16,45,607.0,92.5,3.0,29.0,337.5,719.37,551.49
2016,9,14,17,0,575.0,84.0,2.9,29.0,285.0,670.35,517.77
2016,9,14,17,15,517.0,75.5,2.55,28.5,231.5,597.01,464.93
2016,9,14,17,30,459.0,67.0,2.2,28.0,178.0,524.01,410.07
2016,9,14,17,45,374.5,54.5,1.9,27.5,129.0,425.52,333.17
2016,9,14,18,0,290.0,42.0,1.6,27.0,80.0,330.11,254.24
2016,9,14,18,15,165.5,25.5,1.55,26.5,44.5,199.07,119.29
2016,9,14,18,30,41.0,9.0,1.5,26.0,9.0,37.21,0.0
2016,9,14,18,45,20.5,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.2,22.0,10.0,8.54,0.0
2016,9,15,6,45,98.5,33.0,1.55,22.5,45.5,25.61,14.3
2016,9,15,7,0,170.0,56.0,1.9,23.0,81.0,42.58,30.39
2016,9,15,7,15,238.5,77.0,1.8,23.5,129.0,57.82,43.98
2016,9,15,7,30,307.0,98.0,1.7,24.0,177.0,72.7,56.93
2016,9,15,7,45,361.5,113.5,1.65,25.0,228.5,81.41,64.14
2016,9,15,8,0,416.0,129.0,1.6,26.0,280.0,90.98,71.8
2016,9,15,8,15,456.5,141.5,1.65,26.5,332.0,98.04,77.31
2016,9,15,8,30,497.0,154.0,1.7,27.0,384.0,104.8,82.46
2016,9,15,8,45,532.0,161.5,1.75,27.5,434.5,108.05,84.65
2016,9,15,9,0,567.0,169.0,1.8,28.0,485.0,111.16,86.71
2016,9,15,9,15,399.0,230.5,1.85,28.0,463.0,150.98,118.75
2016,9,15,9,30,231.0,292.0,1.9,28.0,441.0,190.13,149.66
2016,9,15,9,45,440.5,243.5,2.0,28.5,550.5,155.43,109.49
2016,9,15,10,0,650.0,195.0,2.1,29.0,660.0,178.94,109.32
2016,9,15,10,15,347.0,263.5,2.15,29.0,513.0,229.83,157.0
2016,9,15,10,30,44.0,332.0,2.2,29.0,366.0,251.35,185.33
2016,9,15,10,45,57.5,359.0,2.3,29.5,405.0,280.61,206.21
2016,9,15,11,0,71.0,386.0,2.4,30.0,444.0,312.33,228.91
2016,9,15,11,15,94.0,407.0,2.45,30.0,486.5,346.28,253.52
2016,9,15,11,30,117.0,428.0,2.5,30.0,529.0,378.53,277.04
2016,9,15,11,45,408.5,328.5,2.55,30.5,687.5,465.29,339.48
2016,9,15,12,0,700.0,229.0,2.6,31.0,846.0,583.21,424.62
2016,9,15,12,15,701.0,229.5,2.6,31.0,849.5,627.11,456.94
2016,9,15,12,30,702.0,230.0,2.6,31.0,853.0,669.51,487.91
2016,9,15,12,45,696.5,232.0,2.65,31.0,847.0,706.88,515.0
2016,9,15,13,0,691.0,234.0,2.7,31.0,841.0,741.81,540.03
2016,9,15,13,15,686.0,232.5,2.7,31.0,827.5,771.43,560.99
2016,9,15,13,30,681.0,231.0,2.7,31.0,814.0,798.18,579.82
2016,9,15,13,45,663.5,235.0,2.75,31.0,790.5,816.41,592.92
2016,9,15,14,0,646.0,239.0,2.8,31.0,767.0,830.96,603.59
2016,9,15,14,15,478.0,296.0,2.8,31.0,679.0,753.53,549.36
2016,9,15,14,30,310.0,353.0,2.8,31.0,591.0,658.19,482.16
2016,9,15,14,45,476.0,273.5,2.8,31.0,618.0,761.69,558.91
2016,9,15,15,0,642.0,194.0,2.8,31.0,645.0,856.01,626.78
2016,9,15,15,15,623.0,188.0,2.8,30.5,603.0,841.95,619.43
2016,9,15,15,30,604.0,182.0,2.8,30.0,561.0,824.41,610.68
2016,9,15,15,45,582.0,173.5,2.8,30.0,514.5,789.99,589.25
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,761.48,571.84
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,719.42,545.09
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,675.6,516.69
2016,9,15,16,45,459.5,132.0,2.45,29.0,316.0,622.04,480.0
2016,9,15,17,0,424.0,118.0,2.4,29.0,265.0,567.64,441.59
2016,9,15,17,15,367.0,103.0,2.1,28.5,213.5,492.66,386.07
2016,9,15,17,30,310.0,88.0,1.8,28.0,162.0,419.18,329.48
2016,9,15,17,45,239.5,67.5,1.55,27.5,115.5,312.24,245.18
2016,9,15,18,0,169.0,47.0,1.3,27.0,69.0,226.57,173.49
2016,9,15,18,15,84.5,23.5,1.25,26.5,34.5,115.78,60.26
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,10.24,0.0
2016,9,16,6,45,182.5,29.0,0.8,23.0,52.0,22.45,11.65
2016,9,16,7,0,305.0,46.0,0.9,24.0,90.0,35.35,24.18
2016,9,16,7,15,388.5,58.0,0.9,24.5,140.0,46.04,33.78
2016,9,16,7,30,472.0,70.0,0.9,25.0,190.0,54.49,41.19
2016,9,16,7,45,530.0,78.0,0.9,25.5,244.0,59.31,45.26
2016,9,16,8,0,588.0,86.0,0.9,26.0,298.0,64.04,49.08
2016,9,16,8,15,626.5,92.5,1.0,26.5,352.0,67.32,51.57
2016,9,16,8,30,665.0,99.0,1.1,27.0,406.0,70.49,53.91
2016,9,16,8,45,692.0,104.5,1.2,27.5,457.0,72.68,55.4
2016,9,16,9,0,719.0,110.0,1.3,28.0,508.0,74.76,56.79
2016,9,16,9,15,739.5,113.5,1.3,28.5,555.5,82.83,63.1
2016,9,16,9,30,760.0,117.0,1.3,29.0,603.0,83.52,63.31
2016,9,16,9,45,776.0,120.0,1.3,29.5,645.0,99.35,61.61
2016,9,16,10,0,792.0,123.0,1.3,30.0,687.0,154.32,84.99
2016,9,16,10,15,501.5,250.0,1.3,30.0,613.5,236.64,154.59
2016,9,16,10,30,211.0,377.0,1.3,30.0,540.0,305.02,216.69
2016,9,16,10,45,202.0,393.0,1.3,30.5,554.5,333.27,237.73
2016,9,16,11,0,193.0,409.0,1.3,31.0,569.0,360.75,258.23
2016,9,16,11,15,517.0,272.0,1.3,31.0,712.0,405.75,287.45
2016,9,16,11,30,841.0,135.0,1.3,31.0,855.0,491.05,348.68
2016,9,16,11,45,459.0,278.5,1.35,31.5,672.0,454.19,326.69
2016,9,16,12,0,77.0,422.0,1.4,32.0,489.0,382.77,276.04
2016,9,16,12,15,473.0,273.0,1.4,32.0,690.5,522.25,378.2
2016,9,16,12,30,869.0,124.0,1.4,32.0,892.0,684.46,492.88
2016,9,16,12,45,571.5,277.5,1.45,32.0,781.5,656.06,470.16
2016,9,16,13,0,274.0,431.0,1.5,32.0,671.0,592.2,423.39
2016,9,16,13,15,567.0,276.0,1.55,32.0,762.5,713.78,512.38
2016,9,16,13,30,860.0,121.0,1.6,32.0,854.0,826.87,590.67
2016,9,16,13,45,855.0,119.5,1.65,32.5,832.0,852.03,605.52
2016,9,16,14,0,850.0,118.0,1.7,33.0,810.0,873.78,619.1
2016,9,16,14,15,467.5,238.5,1.75,32.5,617.0,686.2,495.81
2016,9,16,14,30,85.0,359.0,1.8,32.0,424.0,421.57,307.66
2016,9,16,14,45,440.0,238.5,1.9,32.0,549.0,690.96,506.35
2016,9,16,15,0,795.0,118.0,2.0,32.0,674.0,910.65,654.39
2016,9,16,15,15,779.5,115.0,2.0,32.0,631.0,903.11,648.99
2016,9,16,15,30,764.0,112.0,2.0,32.0,588.0,891.9,643.63
2016,9,16,15,45,742.5,108.0,2.05,32.0,539.5,870.26,632.09
2016,9,16,16,0,721.0,104.0,2.1,32.0,491.0,851.38,622.42
2016,9,16,16,15,692.0,99.0,2.05,31.5,439.0,815.59,601.79
2016,9,16,16,30,663.0,94.0,2.0,31.0,387.0,777.3,579.21
2016,9,16,16,45,621.0,88.0,1.95,31.0,333.0,723.56,544.24
2016,9,16,17,0,579.0,82.0,1.9,31.0,279.0,668.48,507.33
2016,9,16,17,15,519.5,73.0,1.7,30.0,225.5,593.3,455.46
2016,9,16,17,30,460.0,64.0,1.5,29.0,172.0,518.64,401.19
2016,9,16,17,45,373.0,51.5,1.3,28.5,123.0,418.56,323.86
2016,9,16,18,0,286.0,39.0,1.1,28.0,74.0,321.88,243.89
2016,9,16,18,15,143.0,19.5,1.1,27.5,37.0,165.22,73.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,10.24,0.0
2016,9,17,6,45,214.5,27.0,1.55,23.0,52.5,22.09,11.15
2016,9,17,7,0,345.0,42.0,1.8,24.0,91.0,34.07,23.05
2016,9,17,7,15,430.0,52.5,1.7,24.5,142.0,41.7,30.06
2016,9,17,7,30,515.0,63.0,1.6,25.0,193.0,49.18,36.65
2016,9,17,7,45,567.5,71.0,1.55,26.0,247.0,54.26,40.87
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,59.2,44.8
2016,9,17,8,15,657.0,84.5,1.35,27.5,355.0,62.01,46.91
2016,9,17,8,30,694.0,90.0,1.2,28.0,409.0,64.74,48.9
2016,9,17,8,45,717.0,95.5,1.05,28.5,459.5,67.17,50.61
2016,9,17,9,0,740.0,101.0,0.9,29.0,510.0,76.09,57.64
2016,9,17,9,15,513.5,191.0,0.8,29.5,487.0,121.37,94.03
2016,9,17,9,30,287.0,281.0,0.7,30.0,464.0,174.58,135.59
2016,9,17,9,45,243.5,309.5,0.6,30.5,472.0,205.56,148.56
2016,9,17,10,0,200.0,338.0,0.5,31.0,480.0,239.24,168.24
2016,9,17,10,15,510.5,231.0,0.55,31.0,618.5,226.15,144.66
2016,9,17,10,30,821.0,124.0,0.6,31.0,757.0,264.88,163.32
2016,9,17,10,45,826.5,127.0,0.7,31.5,784.5,321.59,209.4
2016,9,17,11,0,832.0,130.0,0.8,32.0,812.0,378.23,255.44
2016,9,17,11,15,837.5,131.5,0.85,32.0,832.5,436.49,302.1
2016,9,17,11,30,843.0,133.0,0.9,32.0,853.0,489.82,344.19
2016,9,17,11,45,844.0,135.0,1.0,32.5,864.5,540.42,382.81
2016,9,17,12,0,845.0,137.0,1.1,33.0,876.0,589.56,419.22
2016,9,17,12,15,846.0,137.0,1.15,33.0,879.5,635.53,453.01
2016,9,17,12,30,847.0,137.0,1.2,33.0,883.0,679.6,484.72
2016,9,17,12,45,589.5,274.5,1.25,33.0,792.5,665.77,473.39
2016,9,17,13,0,332.0,412.0,1.3,33.0,702.0,618.74,439.13
2016,9,17,13,15,585.0,273.0,1.35,33.0,773.5,726.25,516.84
2016,9,17,13,30,838.0,134.0,1.4,33.0,845.0,819.74,581.67
2016,9,17,13,45,431.0,220.0,1.5,33.0,585.5,598.11,432.81
2016,9,17,14,0,24.0,306.0,1.6,33.0,326.0,286.64,208.16
2016,9,17,14,15,417.0,216.0,1.65,33.0,533.5,617.08,452.32
2016,9,17,14,30,810.0,126.0,1.7,33.0,741.0,900.31,640.42
2016,9,17,14,45,782.0,131.5,1.75,33.0,701.0,897.79,637.66
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,891.14,635.39
2016,9,17,15,15,736.5,133.0,1.85,32.5,618.0,887.03,636.23
2016,9,17,15,30,719.0,129.0,1.9,32.0,575.0,873.21,630.9
2016,9,17,15,45,696.5,124.0,1.95,32.0,527.0,850.02,618.31
2016,9,17,16,0,674.0,119.0,2.0,32.0,479.0,823.7,603.65
2016,9,17,16,15,642.5,113.0,1.95,31.5,427.0,784.74,580.72
2016,9,17,16,30,611.0,107.0,1.9,31.0,375.0,743.36,555.77
2016,9,17,16,45,568.0,99.5,1.85,31.0,321.5,687.48,518.98
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,630.25,480.14
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,545.72,421.12
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,471.39,366.59
2016,9,17,17,45,311.0,56.0,1.35,28.5,114.5,370.05,287.43
2016,9,17,18,0,221.0,41.0,1.2,28.0,67.0,274.77,207.24
2016,9,17,18,15,110.5,20.5,1.2,27.5,33.5,141.49,43.96
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,9.39,0.0
2016,9,18,6,45,139.0,30.0,1.85,23.5,48.0,23.12,11.64
2016,9,18,7,0,245.0,49.0,2.1,24.0,84.0,37.37,25.77
2016,9,18,7,15,331.0,63.5,2.2,24.5,133.0,47.91,35.31
2016,9,18,7,30,417.0,78.0,2.3,25.0,182.0,58.22,44.35
2016,9,18,7,45,480.0,86.5,2.4,25.5,235.5,63.93,49.2
2016,9,18,8,0,543.0,95.0,2.5,26.0,289.0,70.64,54.7
2016,9,18,8,15,584.0,102.5,2.45,26.5,342.5,74.34,57.53
2016,9,18,8,30,625.0,110.0,2.4,27.0,396.0,77.91,60.17
2016,9,18,8,45,655.5,115.0,2.35,27.5,447.0,79.46,61.09
2016,9,18,9,0,686.0,120.0,2.3,28.0,498.0,80.95,61.97
2016,9,18,9,15,707.5,124.5,2.15,28.5,545.0,81.9,62.4
2016,9,18,9,30,729.0,129.0,2.0,29.0,592.0,82.79,62.78
2016,9,18,9,45,744.5,133.0,1.9,29.5,633.0,96.99,61.22
2016,9,18,10,0,760.0,137.0,1.8,30.0,674.0,159.21,90.34
2016,9,18,10,15,772.0,139.5,1.65,30.0,709.5,213.25,126.31
2016,9,18,10,30,784.0,142.0,1.5,30.0,745.0,268.49,169.27
2016,9,18,10,45,793.0,144.0,1.4,30.5,773.0,323.51,214.0
2016,9,18,11,0,802.0,146.0,1.3,31.0,801.0,378.92,258.98
2016,9,18,11,15,808.0,147.0,1.15,31.0,821.0,432.57,302.13
2016,9,18,11,30,814.0,148.0,1.0,31.0,841.0,485.78,343.47
2016,9,18,11,45,843.5,132.0,0.85,31.5,859.0,537.19,381.23
2016,9,18,12,0,873.0,116.0,0.7,32.0,877.0,588.37,417.23
2016,9,18,12,15,873.5,116.5,0.6,32.0,880.5,635.27,449.95
2016,9,18,12,30,874.0,117.0,0.5,32.0,884.0,680.16,480.07
2016,9,18,12,45,873.0,116.5,0.45,32.5,878.5,720.92,506.16
2016,9,18,13,0,872.0,116.0,0.4,33.0,873.0,759.11,529.6
2016,9,18,13,15,647.5,235.5,0.45,33.0,793.0,741.8,516.08
2016,9,18,13,30,423.0,355.0,0.5,33.0,713.0,694.79,483.49
2016,9,18,13,45,640.0,233.0,0.6,33.0,757.5,792.05,552.85
2016,9,18,14,0,857.0,111.0,0.7,33.0,802.0,870.38,604.47
2016,9,18,14,15,679.5,193.5,0.75,32.5,729.0,836.58,585.46
2016,9,18,14,30,502.0,276.0,0.8,32.0,656.0,770.91,543.6
2016,9,18,14,45,469.0,273.0,0.9,32.0,613.5,752.31,534.54
2016,9,18,15,0,436.0,270.0,1.0,32.0,571.0,730.44,522.6
2016,9,18,15,15,607.0,186.5,1.05,32.0,576.0,821.29,587.97
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,891.56,633.91
2016,9,18,15,45,758.0,99.0,1.15,32.0,533.0,871.19,622.84
2016,9,18,16,0,738.0,95.0,1.2,32.0,485.0,847.51,610.67
2016,9,18,16,15,709.0,90.5,1.15,31.5,433.0,817.19,593.99
2016,9,18,16,30,680.0,86.0,1.1,31.0,381.0,779.34,572.08
2016,9,18,16,45,640.5,80.0,1.1,31.0,327.0,727.71,539.81
2016,9,18,17,0,601.0,74.0,1.1,31.0,273.0,674.75,505.5
2016,9,18,17,15,539.5,66.0,1.0,30.0,219.0,598.98,454.42
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,523.96,400.87
2016,9,18,17,45,383.0,46.5,0.85,28.5,116.5,418.74,320.93
2016,9,18,18,0,288.0,35.0,0.8,28.0,68.0,318.49,237.63
2016,9,18,18,15,144.0,17.5,0.85,27.5,34.0,158.36,21.23
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,23.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.5,23.0,12.0,9.39,0.0
2016,9,19,6,45,186.5,27.0,1.75,23.5,49.5,20.96,9.78
2016,9,19,7,0,326.0,43.0,2.0,24.0,87.0,35.01,23.77
2016,9,19,7,15,416.0,53.5,2.1,24.5,138.0,42.59,30.78
2016,9,19,7,30,506.0,64.0,2.2,25.0,189.0,50.05,37.38
2016,9,19,7,45,571.0,69.5,2.35,26.0,244.5,53.26,40.02
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,56.53,42.55
2016,9,19,8,15,673.5,80.0,2.45,27.5,354.5,59.14,44.52
2016,9,19,8,30,711.0,85.0,2.4,28.0,409.0,67.38,51.15
2016,9,19,8,45,739.0,88.5,2.35,29.0,460.5,68.87,51.96
2016,9,19,9,0,767.0,92.0,2.3,30.0,512.0,70.33,52.74
2016,9,19,9,15,786.5,95.5,2.15,30.5,560.0,71.61,53.47
2016,9,19,9,30,806.0,99.0,2.0,31.0,608.0,72.81,54.16
2016,9,19,9,45,821.0,101.0,1.95,31.5,650.0,86.54,52.26
2016,9,19,10,0,836.0,103.0,1.9,32.0,692.0,152.7,82.15
2016,9,19,10,15,846.0,105.0,1.85,32.0,727.5,209.45,119.56
2016,9,19,10,30,856.0,107.0,1.8,32.0,763.0,266.88,164.3
2016,9,19,10,45,865.0,107.5,1.8,32.5,791.5,323.49,210.68
2016,9,19,11,0,874.0,108.0,1.8,33.0,820.0,380.19,257.33
2016,9,19,11,15,879.0,109.0,1.85,33.0,840.5,435.54,302.95
2016,9,19,11,30,884.0,110.0,1.9,33.0,861.0,490.1,346.88
2016,9,19,11,45,889.0,109.5,1.95,33.5,873.0,542.53,387.32
2016,9,19,12,0,894.0,109.0,2.0,34.0,885.0,593.68,425.54
2016,9,19,12,15,894.5,109.0,2.05,34.0,888.5,641.01,460.93
2016,9,19,12,30,895.0,109.0,2.1,34.0,892.0,686.22,494.01
2016,9,19,12,45,894.5,108.0,2.2,34.0,886.5,727.56,524.12
2016,9,19,13,0,894.0,107.0,2.3,34.0,881.0,766.26,551.53
2016,9,19,13,15,890.5,106.5,2.35,34.0,867.0,800.28,574.19
2016,9,19,13,30,887.0,106.0,2.4,34.0,853.0,831.15,594.82
2016,9,19,13,45,882.0,105.0,2.5,34.5,830.5,856.99,611.38
2016,9,19,14,0,877.0,104.0,2.6,35.0,808.0,879.37,625.77
2016,9,19,14,15,869.0,102.5,2.6,34.5,777.5,895.0,637.84
2016,9,19,14,30,861.0,101.0,2.6,34.0,747.0,906.91,647.77
2016,9,19,14,45,850.0,98.5,2.65,34.0,709.5,911.23,652.1
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,911.75,654.25
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,904.78,652.71
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,904.89,656.01
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,884.59,645.08
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,860.97,632.08
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,826.38,611.55
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,789.11,588.91
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,742.82,558.92
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,690.33,523.55
2016,9,19,17,15,570.0,60.0,2.15,31.0,218.5,615.89,471.79
2016,9,19,17,30,509.0,53.0,1.9,30.0,164.0,542.29,417.68
2016,9,19,17,45,409.5,42.5,1.65,29.5,115.0,434.25,333.64
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,331.78,245.89
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,165.99,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
