Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,9.39,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,20.93,9.5
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,32.61,21.72
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,39.94,28.51
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,47.17,34.91
2016,9,20,7,45,608.0,65.5,1.65,26.0,250.5,50.56,37.72
2016,9,20,8,0,670.0,71.0,1.6,27.0,307.0,53.99,40.41
2016,9,20,8,15,706.5,75.5,1.45,27.5,362.0,61.5,46.51
2016,9,20,8,30,743.0,80.0,1.3,28.0,417.0,64.09,48.39
2016,9,20,8,45,771.5,83.0,1.2,28.5,469.5,65.43,49.19
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,66.75,49.98
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,67.87,50.62
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,78.82,59.28
2016,9,20,9,45,850.5,94.5,1.3,30.5,660.5,92.91,57.66
2016,9,20,10,0,864.0,97.0,1.4,31.0,703.0,150.82,80.14
2016,9,20,10,15,874.0,98.5,1.45,31.5,739.0,208.85,118.05
2016,9,20,10,30,884.0,100.0,1.5,32.0,775.0,267.52,163.43
2016,9,20,10,45,890.5,102.0,1.6,32.5,803.5,326.0,211.38
2016,9,20,11,0,897.0,104.0,1.7,33.0,832.0,384.29,259.46
2016,9,20,11,15,902.0,104.5,1.75,33.0,852.0,440.49,305.75
2016,9,20,11,30,907.0,105.0,1.8,33.0,872.0,495.84,350.29
2016,9,20,11,45,908.0,106.5,1.85,33.0,883.5,548.88,391.95
2016,9,20,12,0,909.0,108.0,1.9,33.0,895.0,600.27,431.24
2016,9,20,12,15,910.0,108.0,1.9,33.0,898.0,648.57,467.1
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,694.76,500.57
2016,9,20,12,45,909.5,108.0,1.9,33.5,895.5,736.89,529.45
2016,9,20,13,0,908.0,108.0,1.9,34.0,890.0,776.31,555.36
2016,9,20,13,15,904.5,107.0,1.9,34.0,875.5,810.36,577.41
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,841.18,597.37
2016,9,20,13,45,895.0,105.0,1.9,34.0,838.0,866.56,613.88
2016,9,20,14,0,889.0,104.0,1.9,34.0,815.0,888.35,628.23
2016,9,20,14,15,881.0,102.5,1.9,34.0,784.0,904.21,638.97
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,916.3,647.53
2016,9,20,14,45,846.0,106.0,1.9,34.0,712.0,914.15,647.34
2016,9,20,15,0,819.0,111.0,1.9,34.0,671.0,919.06,651.92
2016,9,20,15,15,803.0,108.0,1.85,33.5,626.5,910.92,649.16
2016,9,20,15,30,787.0,105.0,1.8,33.0,582.0,899.07,644.29
2016,9,20,15,45,764.5,101.5,1.8,33.0,532.5,876.87,632.13
2016,9,20,16,0,742.0,98.0,1.8,33.0,483.0,851.31,617.85
2016,9,20,16,15,711.5,93.0,1.7,32.5,430.0,819.49,599.61
2016,9,20,16,30,681.0,88.0,1.6,32.0,377.0,779.58,575.66
2016,9,20,16,45,637.5,82.0,1.55,32.0,322.0,724.37,540.03
2016,9,20,17,0,594.0,76.0,1.5,32.0,267.0,667.92,502.37
2016,9,20,17,15,529.5,67.5,1.35,31.0,212.5,589.19,448.29
2016,9,20,17,30,465.0,59.0,1.2,30.0,158.0,511.25,391.61
2016,9,20,17,45,363.0,46.5,1.05,29.0,109.5,399.9,306.38
2016,9,20,18,0,261.0,34.0,0.9,28.0,61.0,294.36,215.95
2016,9,20,18,15,130.5,17.0,0.9,27.5,30.5,144.24,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,7.0,5.97,0.0
2016,9,21,6,45,107.5,29.0,0.4,23.5,42.0,22.63,10.36
2016,9,21,7,0,197.0,51.0,0.4,24.0,77.0,39.09,27.14
2016,9,21,7,15,277.0,69.5,0.5,24.5,126.0,52.05,38.79
2016,9,21,7,30,357.0,88.0,0.6,25.0,175.0,64.99,50.07
2016,9,21,7,45,431.5,97.5,0.7,25.5,229.5,71.24,55.36
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,77.39,60.36
2016,9,21,8,15,548.5,116.0,0.85,26.5,338.0,84.53,66.02
2016,9,21,8,30,591.0,125.0,0.9,27.0,392.0,88.79,69.18
2016,9,21,8,45,295.5,140.0,0.95,27.5,273.5,91.72,71.19
2016,9,21,9,0,0.0,155.0,1.0,28.0,155.0,122.6,96.03
2016,9,21,9,15,111.0,220.5,1.05,28.5,290.5,150.73,118.12
2016,9,21,9,30,222.0,286.0,1.1,29.0,426.0,186.87,146.17
2016,9,21,9,45,186.5,310.0,1.15,29.5,433.0,202.41,148.7
2016,9,21,10,0,151.0,334.0,1.2,30.0,440.0,231.34,166.15
2016,9,21,10,15,112.0,342.5,1.25,30.0,423.5,258.23,186.32
2016,9,21,10,30,73.0,351.0,1.3,30.0,407.0,268.48,195.27
2016,9,21,10,45,147.5,374.5,1.4,30.5,492.5,306.07,220.23
2016,9,21,11,0,222.0,398.0,1.5,31.0,578.0,362.81,259.76
2016,9,21,11,15,539.0,267.5,1.6,31.5,718.0,409.49,289.89
2016,9,21,11,30,856.0,137.0,1.7,32.0,858.0,495.29,351.29
2016,9,21,11,45,612.0,265.5,1.8,32.5,784.5,518.82,371.28
2016,9,21,12,0,368.0,394.0,1.9,33.0,711.0,522.07,374.22
2016,9,21,12,15,629.5,258.0,1.95,33.0,803.0,602.87,433.93
2016,9,21,12,30,891.0,122.0,2.0,33.0,895.0,692.32,499.57
2016,9,21,12,45,891.5,120.5,2.15,33.0,889.5,734.0,529.95
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,773.1,558.47
2016,9,21,13,15,888.5,118.5,2.35,33.0,869.5,807.26,581.3
2016,9,21,13,30,885.0,118.0,2.4,33.0,855.0,838.27,602.09
2016,9,21,13,45,880.0,116.0,2.45,33.0,832.5,863.3,619.08
2016,9,21,14,0,875.0,114.0,2.5,33.0,810.0,884.8,633.93
2016,9,21,14,15,867.0,112.5,2.55,33.0,779.5,900.56,645.24
2016,9,21,14,30,859.0,111.0,2.6,33.0,749.0,912.6,654.38
2016,9,21,14,45,848.5,108.5,2.65,33.0,711.5,917.55,659.16
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,929.41,668.67
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,921.76,666.68
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,910.34,662.53
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,889.83,651.55
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,865.91,638.34
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,829.75,616.69
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,796.99,597.02
2016,9,21,16,45,668.5,77.0,2.45,31.0,325.5,744.12,562.28
2016,9,21,17,0,628.0,71.0,2.4,31.0,270.0,689.88,525.44
2016,9,21,17,15,565.5,63.0,2.1,30.0,215.0,613.0,471.17
2016,9,21,17,30,503.0,55.0,1.8,29.0,160.0,536.87,414.32
2016,9,21,17,45,402.5,43.0,1.55,28.0,110.5,426.73,328.46
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,322.47,235.03
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,124.27,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,27.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,54.0,9.0,1.5,20.0,10.0,7.68,0.0
2016,9,22,6,45,175.5,26.5,1.8,21.0,46.5,20.57,8.62
2016,9,22,7,0,297.0,44.0,2.1,22.0,83.0,33.9,22.94
2016,9,22,7,15,384.0,57.0,2.0,22.5,133.5,43.55,31.82
2016,9,22,7,30,471.0,70.0,1.9,23.0,184.0,55.0,41.94
2016,9,22,7,45,523.0,80.5,1.85,24.0,237.5,61.75,47.65
2016,9,22,8,0,575.0,91.0,1.8,25.0,291.0,68.27,52.93
2016,9,22,8,15,615.0,98.5,1.85,25.5,345.0,72.14,55.93
2016,9,22,8,30,655.0,106.0,1.9,26.0,399.0,75.87,58.74
2016,9,22,8,45,680.0,113.0,2.0,27.0,450.0,78.89,60.79
2016,9,22,9,0,705.0,120.0,2.1,28.0,501.0,81.74,62.66
2016,9,22,9,15,726.0,124.5,2.2,28.5,548.0,82.75,63.14
2016,9,22,9,30,747.0,129.0,2.3,29.0,595.0,83.69,63.58
2016,9,22,9,45,761.5,133.0,2.4,29.5,636.5,94.79,61.44
2016,9,22,10,0,776.0,137.0,2.5,30.0,678.0,158.06,89.74
2016,9,22,10,15,787.5,140.0,2.55,30.0,713.0,213.32,126.19
2016,9,22,10,30,799.0,143.0,2.6,30.0,748.0,269.71,170.23
2016,9,22,10,45,806.5,145.0,2.65,30.5,775.5,325.18,215.99
2016,9,22,11,0,814.0,147.0,2.7,31.0,803.0,380.83,262.2
2016,9,22,11,15,819.0,148.5,2.75,31.0,822.5,435.07,307.34
2016,9,22,11,30,824.0,150.0,2.8,31.0,842.0,488.75,351.06
2016,9,22,11,45,820.0,155.5,2.85,31.5,851.5,540.25,391.3
2016,9,22,12,0,816.0,161.0,2.9,32.0,861.0,589.96,428.94
2016,9,22,12,15,816.0,161.0,2.95,32.0,864.0,635.62,463.65
2016,9,22,12,30,816.0,161.0,3.0,32.0,867.0,679.3,496.2
2016,9,22,12,45,810.5,163.0,3.05,32.5,859.5,718.72,524.07
2016,9,22,13,0,805.0,165.0,3.1,33.0,852.0,755.4,549.46
2016,9,22,13,15,800.5,163.5,3.15,33.0,837.5,786.78,572.09
2016,9,22,13,30,796.0,162.0,3.2,33.0,823.0,815.05,591.97
2016,9,22,13,45,784.0,163.0,3.25,33.0,799.0,836.19,606.68
2016,9,22,14,0,772.0,164.0,3.3,33.0,775.0,853.68,619.13
2016,9,22,14,15,761.5,161.5,3.35,33.0,744.0,871.58,632.04
2016,9,22,14,30,751.0,159.0,3.4,33.0,713.0,880.23,639.0
2016,9,22,14,45,714.0,166.0,3.45,33.0,671.5,871.12,634.46
2016,9,22,15,0,677.0,173.0,3.5,33.0,630.0,857.77,627.35
2016,9,22,15,15,657.0,167.5,3.5,32.5,586.5,843.12,620.5
2016,9,22,15,30,637.0,162.0,3.5,32.0,543.0,824.96,611.34
2016,9,22,15,45,498.0,180.0,3.5,31.5,462.5,709.37,533.71
2016,9,22,16,0,359.0,198.0,3.5,31.0,382.0,581.7,443.83
2016,9,22,16,15,380.0,170.5,3.4,30.5,346.0,570.34,439.52
2016,9,22,16,30,401.0,143.0,3.3,30.0,310.0,577.32,447.38
2016,9,22,16,45,350.5,132.0,3.25,30.0,262.5,495.78,387.99
2016,9,22,17,0,300.0,121.0,3.2,30.0,215.0,437.13,343.91
2016,9,22,17,15,251.5,100.5,2.85,29.0,168.5,367.67,290.96
2016,9,22,17,30,203.0,80.0,2.5,28.0,122.0,299.67,236.86
2016,9,22,17,45,136.0,57.5,2.2,27.5,81.5,215.02,166.82
2016,9,22,18,0,69.0,35.0,1.9,27.0,41.0,117.68,82.3
2016,9,22,18,15,34.5,17.5,1.9,26.5,20.5,40.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,113.5,23.0,2.2,22.5,38.0,17.77,6.21
2016,9,23,7,0,227.0,46.0,2.4,23.0,76.0,35.15,23.82
2016,9,23,7,15,318.0,60.5,2.55,23.5,124.5,45.76,33.54
2016,9,23,7,30,409.0,75.0,2.7,24.0,173.0,56.16,42.74
2016,9,23,7,45,497.0,78.5,2.85,24.5,229.0,60.02,46.07
2016,9,23,8,0,585.0,82.0,3.0,25.0,285.0,61.54,47.22
2016,9,23,8,15,427.5,130.5,3.1,25.5,292.5,91.04,71.95
2016,9,23,8,30,270.0,179.0,3.2,26.0,300.0,122.58,97.88
2016,9,23,8,45,219.0,209.5,3.35,26.5,315.5,145.06,115.87
2016,9,23,9,0,168.0,240.0,3.5,27.0,331.0,161.35,128.53
2016,9,23,9,15,225.5,257.0,3.5,27.0,390.5,171.82,136.59
2016,9,23,9,30,283.0,274.0,3.5,27.0,450.0,171.46,135.86
2016,9,23,9,45,197.0,300.5,3.55,27.5,427.5,197.47,147.44
2016,9,23,10,0,111.0,327.0,3.6,28.0,405.0,234.78,173.06
2016,9,23,10,15,477.5,218.0,3.6,28.5,575.5,210.61,137.97
2016,9,23,10,30,844.0,109.0,3.6,29.0,746.0,262.26,164.08
2016,9,23,10,45,853.5,109.5,3.65,29.5,774.0,318.28,211.03
2016,9,23,11,0,863.0,110.0,3.7,30.0,802.0,374.42,258.57
2016,9,23,11,15,641.5,232.0,3.7,30.0,753.5,422.09,302.72
2016,9,23,11,30,420.0,354.0,3.7,30.0,705.0,454.85,331.73
2016,9,23,11,45,364.5,382.5,3.75,30.5,690.5,482.48,353.16
2016,9,23,12,0,309.0,411.0,3.8,31.0,676.0,501.79,367.56
2016,9,23,12,15,345.5,398.5,3.85,31.0,695.5,539.64,396.03
2016,9,23,12,30,382.0,386.0,3.9,31.0,715.0,579.36,425.65
2016,9,23,12,45,220.0,388.5,3.95,31.5,577.5,490.23,360.97
2016,9,23,13,0,58.0,391.0,4.0,32.0,440.0,382.24,280.89
2016,9,23,13,15,456.0,255.5,4.05,32.0,633.0,604.71,449.08
2016,9,23,13,30,854.0,120.0,4.1,32.0,826.0,812.42,597.94
2016,9,23,13,45,848.0,119.0,4.15,32.0,803.0,836.55,613.78
2016,9,23,14,0,842.0,118.0,4.2,32.0,780.0,857.26,628.56
2016,9,23,14,15,833.0,116.0,4.2,31.5,749.5,870.83,639.79
2016,9,23,14,30,824.0,114.0,4.2,31.0,719.0,890.85,655.59
2016,9,23,14,45,688.0,165.5,4.2,31.0,653.0,845.13,625.85
2016,9,23,15,0,552.0,217.0,4.2,31.0,587.0,778.49,580.34
2016,9,23,15,15,659.5,159.5,4.15,30.5,572.0,835.27,623.92
2016,9,23,15,30,767.0,102.0,4.1,30.0,557.0,871.1,650.98
2016,9,23,15,45,745.0,98.5,4.1,30.0,508.5,849.27,637.79
2016,9,23,16,0,723.0,95.0,4.1,30.0,460.0,829.64,626.49
2016,9,23,16,15,691.5,90.0,3.95,29.5,408.0,791.44,602.68
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,750.9,576.82
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,695.1,538.25
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,638.21,497.62
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,557.49,437.53
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,477.91,375.3
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,363.32,282.8
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,255.46,179.36
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,92.65,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.0,22.0,2.7,23.0,37.5,17.03,5.26
2016,9,24,7,0,242.0,44.0,2.9,23.0,75.0,33.72,22.58
2016,9,24,7,15,333.5,57.5,2.95,23.0,123.5,43.67,31.8
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,53.45,40.58
2016,9,24,7,45,490.0,79.5,3.1,23.5,225.0,60.86,46.99
2016,9,24,8,0,555.0,88.0,3.2,24.0,278.0,65.93,51.18
2016,9,24,8,15,277.5,92.0,3.35,24.5,187.0,63.91,49.2
2016,9,24,8,30,0.0,96.0,3.5,25.0,96.0,78.53,61.3
2016,9,24,8,45,2.0,132.5,3.65,25.5,133.5,105.81,83.8
2016,9,24,9,0,4.0,169.0,3.8,26.0,171.0,132.12,105.1
2016,9,24,9,15,83.0,228.0,3.85,26.5,279.5,162.8,129.63
2016,9,24,9,30,162.0,287.0,3.9,27.0,388.0,186.15,147.86
2016,9,24,9,45,97.5,282.5,3.95,27.5,344.5,196.68,147.95
2016,9,24,10,0,33.0,278.0,4.0,28.0,301.0,200.47,149.85
2016,9,24,10,15,82.5,322.0,3.95,28.0,383.5,241.31,178.27
2016,9,24,10,30,132.0,366.0,3.9,28.0,466.0,279.83,205.12
2016,9,24,10,45,154.5,382.0,3.9,28.5,502.5,311.97,228.5
2016,9,24,11,0,177.0,398.0,3.9,29.0,539.0,347.15,254.41
2016,9,24,11,15,190.5,397.0,3.9,29.0,552.5,370.63,272.59
2016,9,24,11,30,204.0,396.0,3.9,29.0,566.0,394.98,291.46
2016,9,24,11,45,181.0,414.0,3.95,29.5,566.5,415.67,306.98
2016,9,24,12,0,158.0,432.0,4.0,30.0,567.0,434.47,320.6
2016,9,24,12,15,327.5,388.0,4.0,30.0,668.5,520.31,384.47
2016,9,24,12,30,497.0,344.0,4.0,30.0,770.0,622.82,459.72
2016,9,24,12,45,393.5,377.5,4.0,30.0,713.5,606.25,447.6
2016,9,24,13,0,290.0,411.0,4.0,30.0,657.0,585.4,432.16
2016,9,24,13,15,561.5,270.5,3.95,30.0,736.0,698.84,518.39
2016,9,24,13,30,833.0,130.0,3.9,30.0,815.0,811.48,600.88
2016,9,24,13,45,824.5,129.5,3.9,30.0,791.5,834.44,616.39
2016,9,24,14,0,816.0,129.0,3.9,30.0,768.0,853.84,630.16
2016,9,24,14,15,506.0,241.0,3.85,30.0,632.5,716.81,533.53
2016,9,24,14,30,196.0,353.0,3.8,30.0,497.0,534.79,399.12
2016,9,24,14,45,453.0,251.0,3.8,30.0,559.0,709.68,531.54
2016,9,24,15,0,710.0,149.0,3.8,30.0,621.0,859.21,639.0
2016,9,24,15,15,632.0,164.5,3.8,29.5,563.5,813.3,609.44
2016,9,24,15,30,554.0,180.0,3.8,29.0,506.0,755.0,571.85
2016,9,24,15,45,525.0,172.5,3.8,29.0,460.0,723.75,551.76
2016,9,24,16,0,496.0,165.0,3.8,29.0,414.0,690.21,529.62
2016,9,24,16,15,408.0,158.5,3.6,28.5,348.5,601.14,466.16
2016,9,24,16,30,320.0,152.0,3.4,28.0,283.0,492.23,386.64
2016,9,24,16,45,284.0,135.0,3.2,28.0,238.0,439.26,347.34
2016,9,24,17,0,248.0,118.0,3.0,28.0,193.0,386.61,306.9
2016,9,24,17,15,205.5,96.5,2.8,27.5,150.0,322.22,256.49
2016,9,24,17,30,163.0,75.0,2.6,27.0,107.0,258.87,204.95
2016,9,24,17,45,105.0,52.5,2.45,26.5,70.5,167.21,129.19
2016,9,24,18,0,47.0,30.0,2.3,26.0,34.0,89.97,58.12
2016,9,24,18,15,23.5,15.0,2.35,25.5,17.0,29.87,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,19.5,2.15,22.5,19.5,16.07,4.18
2016,9,25,7,0,0.0,39.0,2.3,23.0,39.0,31.36,20.57
2016,9,25,7,15,12.0,62.0,2.35,23.0,65.0,48.98,36.32
2016,9,25,7,30,24.0,85.0,2.4,23.0,91.0,65.07,50.54
2016,9,25,7,45,37.5,109.0,2.5,23.5,120.5,82.12,65.19
2016,9,25,8,0,51.0,133.0,2.6,24.0,150.0,98.83,79.18
2016,9,25,8,15,46.5,153.5,2.65,24.0,171.5,112.96,90.89
2016,9,25,8,30,42.0,174.0,2.7,24.0,193.0,126.74,102.12
2016,9,25,8,45,98.0,206.0,2.75,24.0,256.5,147.38,118.91
2016,9,25,9,0,154.0,238.0,2.8,24.0,320.0,159.99,128.88
2016,9,25,9,15,93.5,241.0,2.8,24.0,292.5,169.95,136.61
2016,9,25,9,30,33.0,244.0,2.8,24.0,265.0,171.88,137.75
2016,9,25,9,45,182.5,273.5,2.8,24.5,398.5,182.92,138.19
2016,9,25,10,0,332.0,303.0,2.8,25.0,532.0,219.44,155.4
2016,9,25,10,15,189.5,313.5,2.8,25.0,445.5,242.6,176.42
2016,9,25,10,30,47.0,324.0,2.8,25.0,359.0,245.93,184.7
2016,9,25,10,45,147.5,356.0,2.85,25.5,472.0,294.17,217.57
2016,9,25,11,0,248.0,388.0,2.9,26.0,585.0,364.21,267.68
2016,9,25,11,15,328.5,372.0,2.9,26.0,640.5,401.9,295.81
2016,9,25,11,30,409.0,356.0,2.9,26.0,696.0,453.84,335.19
2016,9,25,11,45,411.0,360.0,2.9,26.5,706.0,486.92,360.62
2016,9,25,12,0,413.0,364.0,2.9,27.0,716.0,522.74,387.44
2016,9,25,12,15,380.0,383.5,2.85,27.0,707.5,547.91,406.4
2016,9,25,12,30,347.0,403.0,2.8,27.0,699.0,569.93,422.53
2016,9,25,12,45,349.0,397.0,2.75,27.0,693.0,591.69,438.78
2016,9,25,13,0,351.0,391.0,2.7,27.0,687.0,612.19,453.97
2016,9,25,13,15,305.0,395.5,2.55,27.0,649.5,604.02,447.71
2016,9,25,13,30,259.0,400.0,2.4,27.0,612.0,591.74,438.5
2016,9,25,13,45,129.5,216.0,2.3,27.0,322.0,312.18,236.97
2016,9,25,14,0,0.0,32.0,2.2,27.0,32.0,26.61,15.45
2016,9,25,14,15,0.0,50.0,2.15,26.5,50.0,41.6,27.56
2016,9,25,14,30,0.0,68.0,2.1,26.0,68.0,56.6,39.61
2016,9,25,14,45,0.0,74.5,2.1,26.0,74.5,61.99,43.98
2016,9,25,15,0,0.0,81.0,2.1,26.0,81.0,67.39,48.39
2016,9,25,15,15,0.0,58.5,2.1,25.5,58.5,48.56,33.55
2016,9,25,15,30,0.0,36.0,2.1,25.0,36.0,29.81,18.59
2016,9,25,15,45,0.0,49.0,2.1,25.0,49.0,40.59,27.43
2016,9,25,16,0,0.0,62.0,2.1,25.0,62.0,51.39,36.32
2016,9,25,16,15,0.0,54.5,2.1,24.5,54.5,45.12,31.42
2016,9,25,16,30,0.0,47.0,2.1,24.0,47.0,38.87,26.47
2016,9,25,16,45,0.0,39.5,2.1,24.0,39.5,32.63,21.41
2016,9,25,17,0,0.0,32.0,2.1,24.0,32.0,26.4,16.28
2016,9,25,17,15,0.0,24.5,2.1,23.5,24.5,20.18,11.12
2016,9,25,17,30,0.0,17.0,2.1,23.0,17.0,13.98,5.89
2016,9,25,17,45,0.0,11.0,2.1,23.0,11.0,9.03,1.64
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,4.1,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,2.13,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,0.5,3.0,20.0,0.5,0.41,0.0
2016,9,26,7,0,0.0,1.0,3.2,20.0,1.0,0.82,0.0
2016,9,26,7,15,0.0,2.5,3.35,20.0,2.5,2.05,0.0
2016,9,26,7,30,0.0,4.0,3.5,20.0,4.0,3.28,0.0
2016,9,26,7,45,0.0,5.0,3.65,20.0,5.0,4.11,0.0
2016,9,26,8,0,0.0,6.0,3.8,20.0,6.0,4.93,0.0
2016,9,26,8,15,0.0,23.0,3.85,20.0,23.0,18.97,10.99
2016,9,26,8,30,0.0,40.0,3.9,20.0,40.0,33.07,23.24
2016,9,26,8,45,0.0,45.0,4.0,20.0,45.0,37.24,26.75
2016,9,26,9,0,0.0,50.0,4.1,20.0,50.0,41.42,30.25
2016,9,26,9,15,0.0,72.0,4.05,20.0,72.0,59.79,45.91
2016,9,26,9,30,0.0,94.0,4.0,20.0,94.0,78.15,61.4
2016,9,26,9,45,2.5,140.0,4.0,20.0,142.0,113.4,91.01
2016,9,26,10,0,5.0,186.0,4.0,20.0,190.0,148.25,114.47
2016,9,26,10,15,6.0,191.5,3.95,20.0,196.0,153.95,118.63
2016,9,26,10,30,7.0,197.0,3.9,20.0,202.0,159.72,122.95
2016,9,26,10,45,3.5,111.5,3.9,20.5,114.0,93.44,69.91
2016,9,26,11,0,0.0,26.0,3.9,21.0,26.0,21.62,11.94
2016,9,26,11,15,0.0,31.5,3.9,21.0,31.5,26.22,15.67
2016,9,26,11,30,0.0,37.0,3.9,21.0,37.0,30.82,19.38
2016,9,26,11,45,5.0,132.0,3.9,21.0,136.5,112.14,84.62
2016,9,26,12,0,10.0,227.0,3.9,21.0,236.0,192.78,148.07
2016,9,26,12,15,5.0,181.0,3.9,21.0,185.5,153.45,117.09
2016,9,26,12,30,0.0,135.0,3.9,21.0,135.0,112.7,84.86
2016,9,26,12,45,0.0,134.5,3.9,21.5,134.5,112.46,84.56
2016,9,26,13,0,0.0,134.0,3.9,22.0,134.0,112.2,84.23
2016,9,26,13,15,8.0,204.5,3.9,22.0,211.0,178.57,136.74
2016,9,26,13,30,16.0,275.0,3.9,22.0,288.0,247.57,190.53
2016,9,26,13,45,11.5,234.0,3.95,22.0,243.5,209.44,161.01
2016,9,26,14,0,7.0,193.0,4.0,22.0,199.0,170.46,130.72
2016,9,26,14,15,30.0,254.5,3.95,21.5,276.5,261.17,202.93
2016,9,26,14,30,53.0,316.0,3.9,21.0,354.0,349.4,272.1
2016,9,26,14,45,32.0,264.5,3.9,21.0,287.0,281.96,219.94
2016,9,26,15,0,11.0,213.0,3.9,21.0,220.0,197.97,154.13
2016,9,26,15,15,7.0,192.5,3.85,21.0,197.0,176.4,137.43
2016,9,26,15,30,3.0,172.0,3.8,21.0,174.0,154.52,120.22
2016,9,26,15,45,25.0,186.0,3.8,21.0,198.5,192.08,151.74
2016,9,26,16,0,47.0,200.0,3.8,21.0,223.0,251.7,200.59
2016,9,26,16,15,43.0,177.0,3.75,20.5,196.5,226.38,181.23
2016,9,26,16,30,39.0,154.0,3.7,20.0,170.0,200.54,161.28
2016,9,26,16,45,31.5,131.0,3.65,20.0,143.0,171.05,137.49
2016,9,26,17,0,24.0,108.0,3.6,20.0,116.0,141.15,112.87
2016,9,26,17,15,12.5,85.5,3.45,19.5,89.5,96.13,75.21
2016,9,26,17,30,1.0,63.0,3.3,19.0,63.0,64.59,48.16
2016,9,26,17,45,0.5,40.5,3.2,19.0,40.5,40.73,27.54
2016,9,26,18,0,0.0,18.0,3.1,19.0,18.0,14.86,3.82
2016,9,26,18,15,0.0,9.0,3.1,19.0,9.0,7.68,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.5,3.35,16.5,15.5,12.78,1.35
2016,9,27,7,0,0.0,31.0,3.4,17.0,31.0,25.48,16.05
2016,9,27,7,15,0.0,52.5,3.5,17.0,52.5,42.21,31.3
2016,9,27,7,30,0.0,74.0,3.6,17.0,74.0,58.71,46.21
2016,9,27,7,45,5.5,96.5,3.7,17.5,98.0,75.75,61.24
2016,9,27,8,0,11.0,119.0,3.8,18.0,122.0,92.63,75.79
2016,9,27,8,15,5.5,120.5,3.8,18.5,122.0,95.17,77.63
2016,9,27,8,30,0.0,122.0,3.8,19.0,122.0,97.3,79.04
2016,9,27,8,45,7.0,154.0,3.85,19.5,157.5,120.63,98.53
2016,9,27,9,0,14.0,186.0,3.9,20.0,193.0,143.36,117.19
2016,9,27,9,15,16.0,203.5,3.75,20.5,212.5,156.19,127.27
2016,9,27,9,30,18.0,221.0,3.6,21.0,232.0,168.86,137.12
2016,9,27,9,45,28.5,251.5,3.5,21.5,270.5,177.47,143.54
2016,9,27,10,0,39.0,282.0,3.4,22.0,309.0,202.79,155.07
2016,9,27,10,15,123.0,321.0,3.25,22.0,411.5,236.29,176.76
2016,9,27,10,30,207.0,360.0,3.1,22.0,514.0,291.57,215.72
2016,9,27,10,45,153.0,371.0,3.0,22.0,487.0,304.37,228.13
2016,9,27,11,0,99.0,382.0,2.9,22.0,460.0,317.61,240.34
2016,9,27,11,15,120.5,397.0,2.8,22.0,495.0,343.02,259.6
2016,9,27,11,30,142.0,412.0,2.7,22.0,530.0,378.07,286.13
2016,9,27,11,45,105.0,404.0,2.65,22.0,492.0,372.21,282.42
2016,9,27,12,0,68.0,396.0,2.6,22.0,454.0,357.68,271.88
2016,9,27,12,15,59.0,388.0,2.6,22.0,438.0,355.35,270.43
2016,9,27,12,30,50.0,380.0,2.6,22.0,422.0,351.51,267.72
2016,9,27,12,45,46.0,371.0,2.6,22.0,410.0,348.85,265.94
2016,9,27,13,0,42.0,362.0,2.6,22.0,398.0,345.27,263.48
2016,9,27,13,15,46.5,361.5,2.6,22.0,400.5,355.08,271.24
2016,9,27,13,30,51.0,361.0,2.6,22.0,403.0,365.18,279.23
2016,9,27,13,45,71.0,364.0,2.65,22.0,420.5,391.83,300.14
2016,9,27,14,0,91.0,367.0,2.7,22.0,438.0,419.96,322.12
2016,9,27,14,15,67.0,335.5,2.65,22.0,386.5,375.23,288.59
2016,9,27,14,30,43.0,304.0,2.6,22.0,335.0,328.05,253.05
2016,9,27,14,45,65.5,301.0,2.6,22.0,345.0,351.83,272.67
2016,9,27,15,0,88.0,298.0,2.6,22.0,355.0,376.69,292.91
2016,9,27,15,15,219.5,266.5,2.55,22.0,396.0,490.17,383.07
2016,9,27,15,30,351.0,235.0,2.5,22.0,437.0,604.11,471.0
2016,9,27,15,45,392.0,203.0,2.45,22.0,410.0,610.54,477.9
2016,9,27,16,0,433.0,171.0,2.4,22.0,383.0,635.01,498.31
2016,9,27,16,15,417.0,152.5,2.15,21.5,337.5,599.16,473.42
2016,9,27,16,30,401.0,134.0,1.9,21.0,292.0,561.28,446.91
2016,9,27,16,45,457.5,105.5,1.7,21.0,259.0,573.08,457.28
2016,9,27,17,0,514.0,77.0,1.5,21.0,226.0,586.94,466.65
2016,9,27,17,15,441.5,66.5,1.35,20.5,174.5,501.58,401.21
2016,9,27,17,30,369.0,56.0,1.2,20.0,123.0,415.06,332.15
2016,9,27,17,45,267.5,40.5,1.05,20.0,79.5,308.04,241.68
2016,9,27,18,0,166.0,25.0,0.9,20.0,36.0,195.68,106.91
2016,9,27,18,15,83.0,12.5,0.85,19.5,18.0,70.17,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,17.5,1.65,17.5,37.5,14.14,1.36
2016,9,28,7,0,341.0,35.0,1.9,18.0,75.0,28.63,18.6
2016,9,28,7,15,434.5,45.0,1.85,18.5,125.5,36.11,25.8
2016,9,28,7,30,528.0,55.0,1.8,19.0,176.0,43.48,32.55
2016,9,28,7,45,587.5,62.0,1.8,19.5,230.5,48.13,36.68
2016,9,28,8,0,647.0,69.0,1.8,20.0,285.0,52.72,40.58
2016,9,28,8,15,686.0,74.0,1.65,20.5,339.0,55.56,42.84
2016,9,28,8,30,725.0,79.0,1.5,21.0,393.0,63.62,49.54
2016,9,28,8,45,752.5,82.5,1.35,22.0,445.0,65.32,50.59
2016,9,28,9,0,780.0,86.0,1.2,23.0,497.0,66.99,51.59
2016,9,28,9,15,799.5,89.0,1.15,23.5,544.0,68.15,52.27
2016,9,28,9,30,819.0,92.0,1.1,24.0,591.0,69.27,52.92
2016,9,28,9,45,833.5,94.5,1.05,24.5,632.5,85.34,66.01
2016,9,28,10,0,848.0,97.0,1.0,25.0,674.0,142.2,77.81
2016,9,28,10,15,858.5,99.0,0.95,25.0,709.0,199.54,114.79
2016,9,28,10,30,869.0,101.0,0.9,25.0,744.0,257.58,160.12
2016,9,28,10,45,877.0,102.0,0.9,25.5,771.5,314.72,207.57
2016,9,28,11,0,885.0,103.0,0.9,26.0,799.0,371.78,255.31
2016,9,28,11,15,889.5,104.0,0.9,26.0,818.5,427.19,301.61
2016,9,28,11,30,894.0,105.0,0.9,26.0,838.0,481.69,346.0
2016,9,28,11,45,902.0,102.5,0.95,26.5,850.5,534.04,387.06
2016,9,28,12,0,910.0,100.0,1.0,27.0,863.0,585.23,425.98
2016,9,28,12,15,910.5,100.0,1.0,27.0,865.5,632.66,461.54
2016,9,28,12,30,911.0,100.0,1.0,27.0,868.0,677.86,494.59
2016,9,28,12,45,910.0,99.5,1.05,27.5,861.5,719.18,523.72
2016,9,28,13,0,909.0,99.0,1.1,28.0,855.0,757.75,550.19
2016,9,28,13,15,905.5,98.0,1.1,28.0,840.0,791.02,571.87
2016,9,28,13,30,902.0,97.0,1.1,28.0,825.0,821.05,591.43
2016,9,28,13,45,897.5,95.5,1.15,28.0,802.0,846.37,608.68
2016,9,28,14,0,893.0,94.0,1.2,28.0,779.0,868.15,623.83
2016,9,28,14,15,885.0,92.5,1.2,28.0,748.0,883.28,634.21
2016,9,28,14,30,877.0,91.0,1.2,28.0,717.0,894.64,642.43
2016,9,28,14,45,867.0,88.5,1.2,28.0,679.0,899.29,646.6
2016,9,28,15,0,857.0,86.0,1.2,28.0,641.0,900.15,648.62
2016,9,28,15,15,842.0,83.5,1.15,28.0,597.0,892.65,644.8
2016,9,28,15,30,827.0,81.0,1.1,28.0,553.0,881.54,638.9
2016,9,28,15,45,807.5,77.5,1.1,28.0,504.0,871.59,634.65
2016,9,28,16,0,788.0,74.0,1.1,28.0,455.0,848.31,621.76
2016,9,28,16,15,758.5,70.5,1.05,27.5,402.0,812.78,601.24
2016,9,28,16,30,729.0,67.0,1.0,27.0,349.0,774.64,578.55
2016,9,28,16,45,687.0,61.5,0.95,27.0,294.5,720.51,542.95
2016,9,28,17,0,645.0,56.0,0.9,27.0,240.0,664.96,504.88
2016,9,28,17,15,576.5,49.0,0.85,26.5,186.0,591.13,452.35
2016,9,28,17,30,508.0,42.0,0.8,26.0,132.0,513.09,393.0
2016,9,28,17,45,389.5,31.5,0.8,25.5,85.0,393.65,297.45
2016,9,28,18,0,271.0,21.0,0.8,25.0,38.0,266.89,120.08
2016,9,28,18,15,135.5,10.5,0.8,24.5,19.0,105.67,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.0,16.5,3.8,15.5,39.5,13.36,0.22
2016,9,29,7,0,400.0,33.0,4.0,16.0,79.0,27.13,17.42
2016,9,29,7,15,494.5,42.0,4.0,16.5,131.5,33.95,24.1
2016,9,29,7,30,589.0,51.0,4.0,17.0,184.0,40.72,30.37
2016,9,29,7,45,645.0,57.5,4.0,17.5,240.0,45.19,34.38
2016,9,29,8,0,701.0,64.0,4.0,18.0,296.0,53.97,42.02
2016,9,29,8,15,738.5,68.5,4.05,18.5,351.5,56.89,44.37
2016,9,29,8,30,776.0,73.0,4.1,19.0,407.0,59.76,46.61
2016,9,29,8,45,802.0,76.5,4.2,20.0,460.0,61.69,47.91
2016,9,29,9,0,828.0,80.0,4.3,21.0,513.0,63.57,49.14
2016,9,29,9,15,847.0,82.5,4.3,21.5,561.5,73.44,57.26
2016,9,29,9,30,866.0,85.0,4.3,22.0,610.0,75.17,58.42
2016,9,29,9,45,880.0,87.0,4.35,22.5,652.5,80.87,62.92
2016,9,29,10,0,894.0,89.0,4.4,23.0,695.0,140.06,75.81
2016,9,29,10,15,904.0,91.0,4.4,23.5,731.0,199.96,114.94
2016,9,29,10,30,914.0,93.0,4.4,24.0,767.0,260.46,163.19
2016,9,29,10,45,921.5,94.0,4.4,24.5,795.0,319.95,214.2
2016,9,29,11,0,929.0,95.0,4.4,25.0,823.0,379.24,265.74
2016,9,29,11,15,933.5,96.0,4.4,25.0,843.0,436.96,316.09
2016,9,29,11,30,938.0,97.0,4.4,25.0,863.0,493.67,364.57
2016,9,29,11,45,940.0,97.5,4.45,25.5,874.0,547.53,409.0
2016,9,29,12,0,942.0,98.0,4.5,26.0,885.0,599.66,450.76
2016,9,29,12,15,942.5,98.0,4.5,26.0,887.5,648.54,489.72
2016,9,29,12,30,943.0,98.0,4.5,26.0,890.0,695.1,526.04
2016,9,29,12,45,942.5,97.5,4.5,26.0,883.5,738.02,558.98
2016,9,29,13,0,942.0,97.0,4.5,26.0,877.0,778.13,589.04
2016,9,29,13,15,938.5,96.5,4.45,26.0,861.5,812.98,613.39
2016,9,29,13,30,935.0,96.0,4.4,26.0,846.0,844.5,635.4
2016,9,29,13,45,930.0,94.5,4.4,26.0,822.5,870.3,653.71
2016,9,29,14,0,925.0,93.0,4.4,26.0,799.0,892.43,669.62
2016,9,29,14,15,917.0,91.5,4.35,26.0,767.0,908.2,681.1
2016,9,29,14,30,909.0,90.0,4.3,26.0,735.0,920.08,690.13
2016,9,29,14,45,895.5,89.5,4.3,26.0,695.5,924.25,694.34
2016,9,29,15,0,882.0,89.0,4.3,26.0,656.0,924.53,696.17
2016,9,29,15,15,866.5,86.5,4.2,25.5,611.0,916.82,693.58
2016,9,29,15,30,851.0,84.0,4.1,25.0,566.0,915.44,695.58
2016,9,29,15,45,831.0,80.5,4.05,25.0,515.5,895.08,683.4
2016,9,29,16,0,811.0,77.0,4.0,25.0,465.0,871.26,668.93
2016,9,29,16,15,781.0,73.0,3.65,24.5,410.5,834.44,644.89
2016,9,29,16,30,751.0,69.0,3.3,24.0,356.0,794.89,618.42
2016,9,29,16,45,707.5,63.0,3.0,23.5,299.5,738.46,579.05
2016,9,29,17,0,664.0,57.0,2.7,23.0,243.0,680.54,536.94
2016,9,29,17,15,592.5,50.0,2.5,22.0,187.5,604.4,480.05
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,523.54,415.49
2016,9,29,17,45,395.5,31.5,2.1,20.0,84.0,397.3,309.15
2016,9,29,18,0,270.0,20.0,1.9,19.0,36.0,261.56,88.97
2016,9,29,18,15,135.0,10.0,1.9,18.5,18.0,104.49,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
