Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.0,12.38,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,58.0,24.05,13.9
2016,10,10,7,15,439.0,40.0,1.2,12.5,109.0,32.62,23.11
2016,10,10,7,30,548.0,51.0,1.3,13.0,160.0,41.08,31.1
2016,10,10,7,45,615.5,58.5,1.4,14.0,216.5,46.32,35.89
2016,10,10,8,0,683.0,66.0,1.5,15.0,273.0,51.51,40.41
2016,10,10,8,15,725.5,71.5,1.35,16.0,329.5,59.83,47.51
2016,10,10,8,30,768.0,77.0,1.2,17.0,386.0,63.45,50.34
2016,10,10,8,45,798.5,81.0,1.05,18.0,439.5,65.71,51.91
2016,10,10,9,0,829.0,85.0,0.9,19.0,493.0,67.94,53.42
2016,10,10,9,15,849.5,88.0,0.9,20.0,541.5,69.26,54.14
2016,10,10,9,30,870.0,91.0,0.9,21.0,590.0,70.56,54.84
2016,10,10,9,45,885.5,93.5,0.9,22.0,633.0,80.81,63.07
2016,10,10,10,0,901.0,96.0,0.9,23.0,676.0,132.45,73.29
2016,10,10,10,15,911.5,98.0,0.85,23.0,711.5,192.55,109.0
2016,10,10,10,30,922.0,100.0,0.8,23.0,747.0,253.22,155.17
2016,10,10,10,45,929.5,101.5,0.8,23.5,775.0,313.14,204.66
2016,10,10,11,0,937.0,103.0,0.8,24.0,803.0,372.81,254.79
2016,10,10,11,15,942.0,104.0,0.8,24.5,822.0,430.71,302.94
2016,10,10,11,30,947.0,105.0,0.8,25.0,841.0,487.59,348.94
2016,10,10,11,45,952.5,104.0,0.8,25.5,852.0,541.87,391.5
2016,10,10,12,0,958.0,103.0,0.8,26.0,863.0,594.63,431.43
2016,10,10,12,15,958.0,103.0,0.85,26.0,864.5,643.34,468.59
2016,10,10,12,30,958.0,103.0,0.9,26.0,866.0,689.61,503.14
2016,10,10,12,45,956.0,102.5,0.95,26.5,858.0,731.47,532.91
2016,10,10,13,0,954.0,102.0,1.0,27.0,850.0,770.33,560.01
2016,10,10,13,15,949.5,101.5,1.05,27.0,833.0,804.21,583.64
2016,10,10,13,30,945.0,101.0,1.1,27.0,816.0,834.64,604.21
2016,10,10,13,45,938.5,99.5,1.15,27.0,790.5,858.91,620.93
2016,10,10,14,0,932.0,98.0,1.2,27.0,765.0,879.39,635.41
2016,10,10,14,15,922.0,96.0,1.2,27.0,731.0,892.57,644.7
2016,10,10,14,30,912.0,94.0,1.2,27.0,697.0,901.77,651.7
2016,10,10,14,45,899.5,91.5,1.3,27.0,656.5,904.27,656.1
2016,10,10,15,0,887.0,89.0,1.4,27.0,616.0,902.84,658.18
2016,10,10,15,15,868.5,86.0,1.45,26.5,569.0,901.05,660.83
2016,10,10,15,30,850.0,83.0,1.5,26.0,522.0,886.19,655.05
2016,10,10,15,45,825.0,79.0,1.55,26.0,470.5,860.63,640.95
2016,10,10,16,0,800.0,75.0,1.6,26.0,419.0,831.68,624.41
2016,10,10,16,15,763.0,70.5,1.45,25.0,363.5,788.47,597.89
2016,10,10,16,30,726.0,66.0,1.3,24.0,308.0,742.73,568.66
2016,10,10,16,45,671.0,59.5,1.15,23.5,251.5,683.8,527.47
2016,10,10,17,0,616.0,53.0,1.0,23.0,195.0,618.63,479.42
2016,10,10,17,15,523.5,44.0,1.05,22.0,141.0,520.14,405.87
2016,10,10,17,30,431.0,35.0,1.1,21.0,87.0,424.89,327.47
2016,10,10,17,45,215.5,17.5,1.15,20.0,43.5,219.25,110.09
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.5,14.0,0.75,14.5,28.0,11.95,0.0
2016,10,11,7,0,315.0,28.0,0.7,15.0,56.0,23.18,12.78
2016,10,11,7,15,426.0,39.0,0.75,15.5,106.0,31.77,22.04
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,40.25,29.97
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,45.49,34.71
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,50.67,39.18
2016,10,11,8,15,709.0,70.5,0.95,19.0,321.0,58.91,46.14
2016,10,11,8,30,751.0,76.0,1.0,20.0,376.0,62.54,48.94
2016,10,11,8,45,781.0,79.5,1.1,21.0,428.0,64.42,50.18
2016,10,11,9,0,811.0,83.0,1.2,22.0,480.0,66.3,51.38
2016,10,11,9,15,831.5,86.5,1.2,22.5,527.5,68.01,52.54
2016,10,11,9,30,852.0,90.0,1.2,23.0,575.0,69.67,53.66
2016,10,11,9,45,867.5,92.0,1.2,24.0,617.0,70.21,53.72
2016,10,11,10,0,883.0,94.0,1.2,25.0,659.0,128.63,70.76
2016,10,11,10,15,894.0,96.0,1.2,25.5,694.0,187.59,105.14
2016,10,11,10,30,905.0,98.0,1.2,26.0,729.0,247.2,149.91
2016,10,11,10,45,913.0,99.0,1.25,26.5,756.5,305.78,198.14
2016,10,11,11,0,921.0,100.0,1.3,27.0,784.0,364.16,247.25
2016,10,11,11,15,925.5,101.0,1.35,27.0,802.5,420.84,295.27
2016,10,11,11,30,930.0,102.0,1.4,27.0,821.0,476.47,341.49
2016,10,11,11,45,935.5,100.5,1.45,27.5,831.5,529.3,383.71
2016,10,11,12,0,941.0,99.0,1.5,28.0,842.0,580.61,423.5
2016,10,11,12,15,941.0,99.0,1.55,28.0,843.5,628.33,460.43
2016,10,11,12,30,941.0,99.0,1.6,28.0,845.0,673.64,494.76
2016,10,11,12,45,940.0,98.5,1.7,28.5,837.0,715.25,525.15
2016,10,11,13,0,939.0,98.0,1.8,29.0,829.0,753.99,552.94
2016,10,11,13,15,934.5,97.0,1.8,29.0,812.5,786.66,575.71
2016,10,11,13,30,930.0,96.0,1.8,29.0,796.0,815.89,595.32
2016,10,11,13,45,924.5,94.5,1.85,29.0,771.0,840.3,612.29
2016,10,11,14,0,919.0,93.0,1.9,29.0,746.0,861.03,627.01
2016,10,11,14,15,909.5,91.0,1.9,29.0,713.0,874.14,636.45
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,883.34,643.59
2016,10,11,14,45,883.0,88.5,1.95,29.0,639.5,883.86,645.79
2016,10,11,15,0,866.0,88.0,2.0,29.0,599.0,880.52,645.72
2016,10,11,15,15,847.5,85.0,2.0,28.5,553.0,878.49,647.5
2016,10,11,15,30,829.0,82.0,2.0,28.0,507.0,863.56,640.84
2016,10,11,15,45,804.0,78.5,2.0,28.0,456.0,838.67,626.31
2016,10,11,16,0,779.0,75.0,2.0,28.0,405.0,810.5,609.43
2016,10,11,16,15,742.0,70.0,1.75,27.0,351.0,766.92,581.73
2016,10,11,16,30,705.0,65.0,1.5,26.0,297.0,720.93,551.35
2016,10,11,16,45,650.0,58.5,1.3,25.5,242.0,662.48,509.94
2016,10,11,17,0,595.0,52.0,1.1,25.0,187.0,597.94,461.78
2016,10,11,17,15,501.0,43.0,1.1,24.0,134.5,499.12,387.36
2016,10,11,17,30,407.0,34.0,1.1,23.0,82.0,403.77,308.12
2016,10,11,17,45,203.5,17.0,1.1,22.0,41.0,206.96,82.55
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.0,26.0,13.23,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,25.83,14.24
2016,10,12,7,15,360.5,43.5,1.55,19.5,100.0,35.51,24.75
2016,10,12,7,30,473.0,56.0,1.8,20.0,148.0,45.02,33.52
2016,10,12,7,45,548.0,63.5,2.1,21.0,202.0,50.0,37.99
2016,10,12,8,0,623.0,71.0,2.4,22.0,256.0,55.0,42.23
2016,10,12,8,15,667.0,76.5,2.55,22.5,310.0,58.15,44.8
2016,10,12,8,30,711.0,82.0,2.7,23.0,364.0,61.28,47.26
2016,10,12,8,45,455.5,147.0,2.85,23.5,336.5,100.6,80.39
2016,10,12,9,0,200.0,212.0,3.0,24.0,309.0,145.91,117.8
2016,10,12,9,15,141.0,231.5,3.0,24.5,303.5,156.3,125.69
2016,10,12,9,30,82.0,251.0,3.0,25.0,298.0,174.58,140.01
2016,10,12,9,45,134.0,275.0,3.05,26.0,358.0,179.56,143.08
2016,10,12,10,0,186.0,299.0,3.1,27.0,418.0,208.73,152.98
2016,10,12,10,15,535.5,199.5,3.1,27.5,566.5,196.46,126.3
2016,10,12,10,30,885.0,100.0,3.1,28.0,715.0,243.38,147.63
2016,10,12,10,45,893.0,101.0,3.15,28.5,741.5,300.76,195.18
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,357.96,243.79
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,413.5,291.42
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,468.01,337.38
2016,10,12,11,45,912.5,104.5,3.2,29.5,815.0,519.96,379.55
2016,10,12,12,0,915.0,105.0,3.2,30.0,825.0,570.24,419.16
2016,10,12,12,15,915.5,105.0,3.15,30.0,826.0,617.08,455.85
2016,10,12,12,30,916.0,105.0,3.1,30.0,827.0,661.62,489.93
2016,10,12,12,45,914.5,104.0,3.1,30.5,819.0,701.49,519.11
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,738.49,545.61
2016,10,12,13,15,908.5,102.5,3.05,31.0,794.5,770.78,568.79
2016,10,12,13,30,904.0,102.0,3.0,31.0,778.0,799.75,588.46
2016,10,12,13,45,898.0,100.0,2.95,31.0,753.5,822.61,604.05
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,841.84,617.33
2016,10,12,14,15,881.5,96.5,2.85,31.0,696.0,854.17,626.14
2016,10,12,14,30,871.0,95.0,2.8,31.0,663.0,862.69,632.63
2016,10,12,14,45,856.0,93.0,2.75,31.0,623.5,871.85,639.75
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,868.66,638.83
2016,10,12,15,15,821.5,88.0,2.6,30.5,538.5,856.51,633.09
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,840.67,625.0
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,814.1,608.39
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,784.33,589.48
2016,10,12,16,15,709.5,73.0,2.0,29.5,338.5,739.78,559.67
2016,10,12,16,30,671.0,68.0,1.7,29.0,285.0,699.39,531.85
2016,10,12,16,45,611.5,61.5,1.4,28.5,231.0,632.21,483.59
2016,10,12,17,0,552.0,55.0,1.1,28.0,177.0,564.78,432.8
2016,10,12,17,15,455.5,45.0,1.05,27.0,126.0,463.86,356.66
2016,10,12,17,30,359.0,35.0,1.0,26.0,75.0,366.45,275.64
2016,10,12,17,45,179.5,17.5,1.0,25.0,37.5,187.44,48.41
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,9.5,0.65,19.5,9.5,8.11,0.0
2016,10,13,7,0,0.0,19.0,0.8,20.0,19.0,15.68,6.19
2016,10,13,7,15,0.0,39.0,0.9,20.0,39.0,31.66,21.4
2016,10,13,7,30,0.0,59.0,1.0,20.0,59.0,47.18,35.38
2016,10,13,7,45,3.0,81.0,1.1,20.5,82.0,63.92,50.13
2016,10,13,8,0,6.0,103.0,1.2,21.0,105.0,80.48,64.41
2016,10,13,8,15,11.5,123.5,1.2,21.5,128.0,95.91,77.38
2016,10,13,8,30,17.0,144.0,1.2,22.0,151.0,111.18,89.95
2016,10,13,8,45,42.5,175.0,1.2,23.0,195.0,127.22,102.7
2016,10,13,9,0,68.0,206.0,1.2,24.0,239.0,146.68,118.01
2016,10,13,9,15,71.0,226.5,1.2,24.5,264.0,159.64,127.94
2016,10,13,9,30,74.0,247.0,1.2,25.0,289.0,172.23,137.48
2016,10,13,9,45,96.0,271.5,1.3,25.5,330.0,186.8,148.58
2016,10,13,10,0,118.0,296.0,1.4,26.0,371.0,202.21,149.87
2016,10,13,10,15,204.0,307.0,1.5,26.5,444.5,234.33,168.65
2016,10,13,10,30,290.0,318.0,1.6,27.0,518.0,269.28,190.7
2016,10,13,10,45,564.0,219.5,1.75,27.5,627.0,292.19,199.44
2016,10,13,11,0,838.0,121.0,1.9,28.0,736.0,346.69,236.5
2016,10,13,11,15,692.5,197.5,2.05,28.0,715.0,399.75,284.35
2016,10,13,11,30,547.0,274.0,2.2,28.0,694.0,440.75,320.36
2016,10,13,11,45,701.5,198.0,2.4,28.5,743.0,491.94,359.79
2016,10,13,12,0,856.0,122.0,2.6,29.0,792.0,551.71,406.12
2016,10,13,12,15,667.0,214.5,2.7,29.0,737.0,569.04,420.69
2016,10,13,12,30,478.0,307.0,2.8,29.0,682.0,566.36,419.33
2016,10,13,12,45,359.0,342.0,2.9,29.5,622.5,541.68,401.53
2016,10,13,13,0,240.0,377.0,3.0,30.0,563.0,504.65,374.08
2016,10,13,13,15,278.5,360.5,3.0,29.5,571.5,544.33,404.75
2016,10,13,13,30,317.0,344.0,3.0,29.0,580.0,576.14,429.66
2016,10,13,13,45,284.5,338.5,3.05,29.0,545.0,563.09,420.83
2016,10,13,14,0,252.0,333.0,3.1,29.0,510.0,532.29,399.64
2016,10,13,14,15,194.0,320.0,3.05,29.0,452.5,483.36,364.25
2016,10,13,14,30,136.0,307.0,3.0,29.0,395.0,431.04,325.85
2016,10,13,14,45,254.5,271.5,2.95,29.0,424.0,521.72,396.11
2016,10,13,15,0,373.0,236.0,2.9,29.0,453.0,595.62,453.0
2016,10,13,15,15,314.5,225.5,2.8,28.5,398.5,541.01,414.16
2016,10,13,15,30,256.0,215.0,2.7,28.0,344.0,484.64,373.91
2016,10,13,15,45,236.0,194.0,2.65,28.0,303.0,448.17,348.15
2016,10,13,16,0,216.0,173.0,2.6,28.0,262.0,391.88,307.2
2016,10,13,16,15,387.5,128.0,2.35,27.5,261.5,524.63,411.98
2016,10,13,16,30,559.0,83.0,2.1,27.0,261.0,620.67,484.01
2016,10,13,16,45,497.0,73.5,1.85,26.5,209.5,549.32,430.5
2016,10,13,17,0,435.0,64.0,1.6,26.0,158.0,477.75,375.51
2016,10,13,17,15,337.5,51.0,1.5,25.5,111.0,373.07,292.8
2016,10,13,17,30,240.0,38.0,1.4,25.0,64.0,278.73,210.79
2016,10,13,17,45,120.0,19.0,1.3,24.5,32.0,140.85,9.67
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,83.5,15.0,1.0,19.5,21.5,12.8,0.0
2016,10,14,7,0,167.0,30.0,1.1,20.0,43.0,23.21,11.46
2016,10,14,7,15,276.5,44.5,1.2,20.5,87.5,34.18,23.42
2016,10,14,7,30,386.0,59.0,1.3,21.0,132.0,45.0,33.31
2016,10,14,7,45,223.5,86.5,1.45,21.5,132.0,64.45,50.36
2016,10,14,8,0,61.0,114.0,1.6,22.0,132.0,85.47,68.44
2016,10,14,8,15,67.0,137.5,1.7,22.5,161.0,101.65,82.0
2016,10,14,8,30,73.0,161.0,1.8,23.0,190.0,117.44,94.96
2016,10,14,8,45,36.5,141.5,1.9,23.5,156.0,107.05,85.72
2016,10,14,9,0,0.0,122.0,2.0,24.0,122.0,98.09,77.76
2016,10,14,9,15,0.0,107.5,1.95,24.5,107.5,87.94,68.86
2016,10,14,9,30,0.0,93.0,1.9,25.0,93.0,77.15,59.51
2016,10,14,9,45,0.0,100.0,1.9,25.5,100.0,82.74,63.87
2016,10,14,10,0,0.0,107.0,1.9,26.0,107.0,88.35,65.13
2016,10,14,10,15,194.0,199.0,1.85,26.0,332.5,159.68,112.73
2016,10,14,10,30,388.0,291.0,1.8,26.0,558.0,270.54,188.93
2016,10,14,10,45,280.5,325.0,1.8,26.5,522.0,296.36,213.07
2016,10,14,11,0,173.0,359.0,1.8,27.0,486.0,315.51,231.51
2016,10,14,11,15,237.5,359.0,1.75,27.0,537.5,356.33,261.32
2016,10,14,11,30,302.0,359.0,1.7,27.0,589.0,401.52,294.77
2016,10,14,11,45,328.0,357.0,1.7,27.5,610.0,437.03,321.22
2016,10,14,12,0,354.0,355.0,1.7,28.0,631.0,474.31,348.7
2016,10,14,12,15,605.0,238.0,1.7,28.0,709.5,551.97,406.74
2016,10,14,12,30,856.0,121.0,1.7,28.0,788.0,635.02,468.99
2016,10,14,12,45,855.5,119.5,1.7,28.5,781.0,672.87,496.04
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,708.09,520.95
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,738.1,542.87
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,771.51,565.93
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.0,793.72,581.53
2016,10,14,14,0,834.0,112.0,1.8,29.0,694.0,812.43,595.04
2016,10,14,14,15,823.0,110.0,1.8,29.0,662.5,823.42,603.17
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,830.67,609.07
2016,10,14,14,45,798.5,104.5,1.8,29.0,592.5,830.36,610.19
2016,10,14,15,0,785.0,101.0,1.8,29.0,554.0,826.31,609.06
2016,10,14,15,15,764.0,98.0,1.8,29.0,509.5,812.61,601.67
2016,10,14,15,30,743.0,95.0,1.8,29.0,465.0,795.38,592.04
2016,10,14,15,45,714.5,90.5,1.85,29.0,416.5,771.96,578.6
2016,10,14,16,0,686.0,86.0,1.9,29.0,368.0,740.78,559.57
2016,10,14,16,15,644.0,80.0,1.75,28.5,316.0,693.42,528.32
2016,10,14,16,30,602.0,74.0,1.6,28.0,264.0,644.23,494.77
2016,10,14,16,45,539.5,66.0,1.45,27.5,212.0,573.99,444.38
2016,10,14,17,0,477.0,58.0,1.3,27.0,160.0,503.64,391.32
2016,10,14,17,15,376.0,46.5,1.2,26.0,112.0,399.57,310.55
2016,10,14,17,30,275.0,35.0,1.1,25.0,64.0,299.4,224.05
2016,10,14,17,45,137.5,17.5,1.05,24.5,32.0,148.97,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,82.0,14.5,2.4,19.5,21.0,12.38,0.0
2016,10,15,7,0,164.0,29.0,2.6,20.0,42.0,22.45,10.44
2016,10,15,7,15,277.5,43.5,2.8,20.5,86.5,33.45,22.72
2016,10,15,7,30,391.0,58.0,3.0,21.0,131.0,44.32,32.68
2016,10,15,7,45,468.5,67.0,3.2,21.5,183.0,52.62,40.13
2016,10,15,8,0,546.0,76.0,3.4,22.0,235.0,58.58,45.32
2016,10,15,8,15,594.5,83.0,3.6,22.5,287.0,62.64,48.69
2016,10,15,8,30,643.0,90.0,3.8,23.0,339.0,66.64,51.89
2016,10,15,8,45,323.5,123.5,4.05,24.0,249.5,84.02,66.27
2016,10,15,9,0,4.0,157.0,4.3,25.0,160.0,122.41,97.98
2016,10,15,9,15,9.0,177.0,4.3,25.5,182.5,137.03,109.56
2016,10,15,9,30,14.0,197.0,4.3,26.0,205.0,151.46,120.86
2016,10,15,9,45,410.5,152.5,4.35,26.5,409.0,97.01,75.46
2016,10,15,10,0,807.0,108.0,4.4,27.0,613.0,119.3,67.16
2016,10,15,10,15,819.0,110.5,4.4,27.5,647.0,174.91,98.77
2016,10,15,10,30,831.0,113.0,4.4,28.0,681.0,231.48,140.98
2016,10,15,10,45,462.0,229.5,4.4,28.5,547.5,272.39,188.98
2016,10,15,11,0,93.0,346.0,4.4,29.0,414.0,287.92,213.47
2016,10,15,11,15,155.0,359.5,4.35,29.0,476.0,326.81,241.79
2016,10,15,11,30,217.0,373.0,4.3,29.0,538.0,377.88,279.72
2016,10,15,11,45,551.0,240.5,4.3,29.5,665.5,451.94,333.52
2016,10,15,12,0,885.0,108.0,4.3,30.0,793.0,551.73,408.36
2016,10,15,12,15,633.5,228.0,4.25,30.0,718.5,558.59,414.96
2016,10,15,12,30,382.0,348.0,4.2,30.0,644.0,535.38,397.87
2016,10,15,12,45,244.0,359.5,4.2,30.5,548.0,480.91,357.89
2016,10,15,13,0,106.0,371.0,4.2,31.0,452.0,398.06,296.08
2016,10,15,13,15,493.5,236.0,4.15,31.0,600.5,594.37,445.72
2016,10,15,13,30,881.0,101.0,4.1,31.0,749.0,774.51,577.65
2016,10,15,13,45,566.5,214.5,4.1,31.0,626.0,675.02,504.55
2016,10,15,14,0,252.0,328.0,4.1,31.0,503.0,526.23,393.92
2016,10,15,14,15,551.0,210.5,4.05,31.0,569.5,697.49,524.03
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,835.19,622.2
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,841.65,627.15
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,836.01,624.86
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.5,822.82,618.6
2016,10,15,15,30,770.0,86.0,3.9,30.0,467.0,806.06,609.94
2016,10,15,15,45,739.5,82.5,3.85,30.0,417.5,776.57,591.09
2016,10,15,16,0,709.0,79.0,3.8,30.0,368.0,749.28,573.59
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.5,702.86,541.86
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,654.62,507.82
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,584.75,456.44
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,514.9,402.47
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,409.35,319.0
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,307.97,228.78
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,153.28,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,14.5,3.4,21.5,20.5,12.38,0.0
2016,10,16,7,0,166.0,29.0,3.5,22.0,41.0,22.46,9.8
2016,10,16,7,15,283.5,43.5,3.75,22.5,86.5,33.49,22.48
2016,10,16,7,30,401.0,58.0,4.0,23.0,132.0,46.78,34.46
2016,10,16,7,45,490.5,65.0,4.3,23.5,185.5,51.21,38.56
2016,10,16,8,0,580.0,72.0,4.6,24.0,239.0,55.78,42.53
2016,10,16,8,15,628.0,78.5,4.65,24.5,292.0,59.63,45.71
2016,10,16,8,30,676.0,85.0,4.7,25.0,345.0,63.43,48.74
2016,10,16,8,45,722.0,86.0,4.8,25.5,397.5,63.26,48.33
2016,10,16,9,0,768.0,87.0,4.9,26.0,450.0,69.1,52.98
2016,10,16,9,15,790.5,90.0,4.85,26.5,496.5,70.35,53.74
2016,10,16,9,30,813.0,93.0,4.8,27.0,543.0,71.61,54.49
2016,10,16,9,45,837.0,92.5,4.8,27.5,585.5,70.52,53.32
2016,10,16,10,0,861.0,92.0,4.8,28.0,628.0,119.24,65.98
2016,10,16,10,15,872.5,93.5,4.7,28.5,662.0,176.24,97.46
2016,10,16,10,30,884.0,95.0,4.6,29.0,696.0,233.92,140.15
2016,10,16,10,45,895.0,94.5,4.6,29.5,723.5,290.49,186.8
2016,10,16,11,0,906.0,94.0,4.6,30.0,751.0,347.15,235.06
2016,10,16,11,15,911.0,95.0,4.55,30.0,769.0,402.67,282.99
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,457.21,329.34
2016,10,16,11,45,922.0,94.5,4.45,30.5,797.5,508.96,371.83
2016,10,16,12,0,928.0,93.0,4.4,31.0,808.0,559.25,411.96
2016,10,16,12,15,928.5,93.0,4.35,31.0,809.0,606.09,449.27
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,650.6,483.97
2016,10,16,12,45,927.0,92.5,4.25,31.5,802.0,690.51,513.59
2016,10,16,13,0,925.0,92.0,4.2,32.0,794.0,727.5,540.43
2016,10,16,13,15,920.5,91.5,4.15,32.0,777.5,759.65,564.08
2016,10,16,13,30,916.0,91.0,4.1,32.0,761.0,788.44,584.05
2016,10,16,13,45,909.0,90.0,4.1,32.0,736.0,811.34,600.25
2016,10,16,14,0,902.0,89.0,4.1,32.0,711.0,830.58,614.11
2016,10,16,14,15,891.5,87.5,4.05,32.0,678.0,842.7,623.09
2016,10,16,14,30,881.0,86.0,4.0,32.0,645.0,851.0,629.68
2016,10,16,14,45,867.5,83.5,3.95,32.0,605.5,851.8,631.39
2016,10,16,15,0,854.0,81.0,3.9,32.0,566.0,848.8,630.75
2016,10,16,15,15,834.5,78.5,3.8,31.5,521.0,845.84,631.34
2016,10,16,15,30,815.0,76.0,3.7,31.0,476.0,830.58,623.58
2016,10,16,15,45,786.5,73.0,3.6,31.0,425.5,803.38,606.35
2016,10,16,16,0,758.0,70.0,3.5,31.0,375.0,773.07,586.77
2016,10,16,16,15,718.5,65.5,3.15,30.0,322.0,728.59,557.81
2016,10,16,16,30,679.0,61.0,2.8,29.0,269.0,681.87,526.09
2016,10,16,16,45,616.0,54.5,2.45,28.5,215.0,618.06,479.13
2016,10,16,17,0,553.0,48.0,2.1,28.0,161.0,548.76,425.51
2016,10,16,17,15,447.5,38.5,1.9,27.0,112.0,443.12,342.54
2016,10,16,17,30,342.0,29.0,1.7,26.0,63.0,342.39,250.25
2016,10,16,17,45,171.0,14.5,1.55,25.5,31.5,135.37,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,78.0,14.0,3.55,21.5,20.0,11.95,0.0
2016,10,17,7,0,156.0,28.0,3.7,22.0,40.0,21.69,8.66
2016,10,17,7,15,273.0,43.5,3.95,22.5,84.5,33.47,22.4
2016,10,17,7,30,390.0,59.0,4.2,23.0,129.0,45.09,32.98
2016,10,17,7,45,486.0,65.0,4.5,23.5,183.0,51.28,38.61
2016,10,17,8,0,582.0,71.0,4.8,24.0,237.0,55.1,41.94
2016,10,17,8,15,630.0,77.5,4.85,24.5,290.0,58.98,45.16
2016,10,17,8,30,678.0,84.0,4.9,25.0,343.0,62.82,48.23
2016,10,17,8,45,727.5,83.5,5.0,25.5,396.0,61.68,47.0
2016,10,17,9,0,777.0,83.0,5.1,26.0,449.0,66.33,50.66
2016,10,17,9,15,799.0,86.0,5.1,26.5,495.5,67.69,51.52
2016,10,17,9,30,821.0,89.0,5.1,27.0,542.0,69.05,52.38
2016,10,17,9,45,843.5,89.0,5.15,27.5,583.5,68.39,51.56
2016,10,17,10,0,866.0,89.0,5.2,28.0,625.0,116.2,64.06
2016,10,17,10,15,877.5,90.5,5.15,28.5,659.0,173.36,95.26
2016,10,17,10,30,889.0,92.0,5.1,29.0,693.0,231.19,137.97
2016,10,17,10,45,899.0,92.0,5.1,29.5,720.0,288.03,184.92
2016,10,17,11,0,909.0,92.0,5.1,30.0,747.0,344.84,233.49
2016,10,17,11,15,914.0,93.0,5.1,30.0,765.0,400.41,281.73
2016,10,17,11,30,919.0,94.0,5.1,30.0,783.0,454.99,328.47
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,506.42,371.13
2016,10,17,12,0,917.0,98.0,5.1,31.0,801.0,555.86,411.0
2016,10,17,12,15,917.5,98.0,5.05,31.0,802.0,602.24,448.24
2016,10,17,12,30,918.0,98.0,5.0,31.0,803.0,646.31,482.87
2016,10,17,12,45,916.0,97.5,4.95,31.5,795.0,685.83,512.43
2016,10,17,13,0,914.0,97.0,4.9,32.0,787.0,722.46,539.21
2016,10,17,13,15,909.5,96.5,4.85,32.0,770.0,754.29,563.12
2016,10,17,13,30,905.0,96.0,4.8,32.0,753.0,782.82,583.06
2016,10,17,13,45,898.0,94.5,4.75,32.0,728.5,804.97,598.65
2016,10,17,14,0,891.0,93.0,4.7,32.0,704.0,823.49,611.87
2016,10,17,14,15,880.5,91.5,4.6,32.0,671.5,835.46,620.6
2016,10,17,14,30,870.0,90.0,4.5,32.0,639.0,843.66,627.02
2016,10,17,14,45,852.0,89.0,4.45,32.0,598.5,850.82,633.12
2016,10,17,15,0,834.0,88.0,4.4,32.0,558.0,846.07,631.25
2016,10,17,15,15,813.5,85.0,4.3,31.5,513.0,832.97,624.92
2016,10,17,15,30,793.0,82.0,4.2,31.0,468.0,816.26,616.15
2016,10,17,15,45,765.0,78.0,4.1,31.0,418.0,788.37,598.29
2016,10,17,16,0,737.0,74.0,4.0,31.0,368.0,757.38,578.01
2016,10,17,16,15,695.5,69.0,3.55,30.5,315.0,710.8,545.9
2016,10,17,16,30,654.0,64.0,3.1,30.0,262.0,668.52,515.8
2016,10,17,16,45,591.0,57.0,2.7,29.5,209.0,599.01,464.35
2016,10,17,17,0,528.0,50.0,2.3,29.0,156.0,529.59,410.31
2016,10,17,17,15,421.0,39.5,2.15,28.0,107.0,422.36,325.9
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,320.22,230.21
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,124.79,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,11.5,3.45,21.5,11.5,9.82,0.0
2016,10,18,7,0,0.0,23.0,3.6,22.0,23.0,18.65,6.03
2016,10,18,7,15,26.5,45.0,3.85,22.5,49.5,35.25,23.83
2016,10,18,7,30,53.0,67.0,4.1,23.0,76.0,51.57,38.47
2016,10,18,7,45,78.0,89.0,4.35,23.5,108.0,66.37,51.52
2016,10,18,8,0,103.0,111.0,4.6,24.0,140.0,81.59,64.63
2016,10,18,8,15,135.0,134.0,4.7,24.5,180.5,97.07,77.65
2016,10,18,8,30,167.0,157.0,4.8,25.0,221.0,112.14,90.05
2016,10,18,8,45,326.0,155.0,4.9,25.5,300.5,109.14,87.06
2016,10,18,9,0,485.0,153.0,5.0,26.0,380.0,103.87,82.2
2016,10,18,9,15,630.0,128.5,5.0,26.5,454.0,88.28,68.76
2016,10,18,9,30,775.0,104.0,5.0,27.0,528.0,79.06,60.73
2016,10,18,9,45,796.0,105.0,5.0,27.5,569.0,78.62,60.07
2016,10,18,10,0,817.0,106.0,5.0,28.0,610.0,114.75,64.72
2016,10,18,10,15,829.0,108.5,4.95,28.5,643.5,170.71,95.29
2016,10,18,10,30,841.0,111.0,4.9,29.0,677.0,227.62,137.1
2016,10,18,10,45,850.5,112.0,4.85,29.5,703.0,283.53,182.97
2016,10,18,11,0,860.0,113.0,4.8,30.0,729.0,339.57,230.49
2016,10,18,11,15,865.5,114.0,4.7,30.0,747.0,397.5,279.85
2016,10,18,11,30,871.0,115.0,4.6,30.0,765.0,450.07,324.46
2016,10,18,11,45,617.5,229.5,4.55,30.5,693.5,471.56,345.86
2016,10,18,12,0,364.0,344.0,4.5,31.0,622.0,467.99,345.38
2016,10,18,12,15,433.5,316.5,4.4,31.0,648.0,513.37,380.11
2016,10,18,12,30,503.0,289.0,4.3,31.0,674.0,561.19,416.45
2016,10,18,12,45,364.0,328.5,4.2,31.0,605.5,529.24,393.45
2016,10,18,13,0,225.0,368.0,4.1,31.0,537.0,483.97,359.99
2016,10,18,13,15,211.0,361.0,4.0,31.0,516.5,483.3,360.2
2016,10,18,13,30,197.0,354.0,3.9,31.0,496.0,480.72,358.78
2016,10,18,13,45,361.0,296.0,3.8,31.0,546.0,577.23,432.18
2016,10,18,14,0,525.0,238.0,3.7,31.0,596.0,681.29,509.27
2016,10,18,14,15,686.0,166.5,3.6,31.0,611.0,765.62,571.81
2016,10,18,14,30,847.0,95.0,3.5,31.0,626.0,835.6,620.29
2016,10,18,14,45,829.5,93.5,3.4,31.0,586.0,834.33,619.86
2016,10,18,15,0,812.0,92.0,3.3,31.0,546.0,829.25,617.49
2016,10,18,15,15,791.0,88.5,3.1,30.5,501.0,815.07,609.73
2016,10,18,15,30,770.0,85.0,2.9,30.0,456.0,797.32,599.57
2016,10,18,15,45,739.0,81.5,2.75,30.0,406.5,767.54,580.1
2016,10,18,16,0,708.0,78.0,2.6,30.0,357.0,740.13,562.08
2016,10,18,16,15,664.5,72.5,2.25,29.5,304.5,692.35,529.1
2016,10,18,16,30,621.0,67.0,1.9,29.0,252.0,642.82,493.79
2016,10,18,16,45,553.5,59.5,1.55,28.5,199.5,569.68,439.63
2016,10,18,17,0,486.0,52.0,1.2,28.0,147.0,496.75,382.98
2016,10,18,17,15,376.0,41.0,1.2,27.0,100.0,387.81,298.26
2016,10,18,17,30,266.0,30.0,1.2,26.0,53.0,283.74,199.53
2016,10,18,17,45,133.0,15.0,1.3,25.5,26.5,107.6,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,72.0,13.0,2.15,22.0,17.5,11.1,0.0
2016,10,19,7,0,144.0,26.0,2.3,22.0,35.0,20.16,6.15
2016,10,19,7,15,262.0,40.5,2.45,22.5,78.0,31.21,20.41
2016,10,19,7,30,380.0,55.0,2.6,23.0,121.0,44.39,32.34
2016,10,19,7,45,465.5,63.0,2.8,23.5,172.5,49.69,37.22
2016,10,19,8,0,551.0,71.0,3.0,24.0,224.0,55.04,41.89
2016,10,19,8,15,599.5,77.5,3.15,24.5,275.5,58.89,45.08
2016,10,19,8,30,648.0,84.0,3.3,25.0,327.0,62.69,48.13
2016,10,19,8,45,324.0,95.0,3.5,25.5,216.5,65.83,50.54
2016,10,19,9,0,0.0,106.0,3.7,26.0,106.0,86.2,67.39
2016,10,19,9,15,73.0,176.5,3.75,26.0,216.5,130.78,104.27
2016,10,19,9,30,146.0,247.0,3.8,26.0,327.0,164.66,131.78
2016,10,19,9,45,480.5,173.0,3.85,26.5,462.5,111.06,87.12
2016,10,19,10,0,815.0,99.0,3.9,27.0,598.0,108.48,60.62
2016,10,19,10,15,594.0,192.5,3.9,27.5,567.0,193.18,122.58
2016,10,19,10,30,373.0,286.0,3.9,28.0,536.0,261.31,182.21
2016,10,19,10,45,386.5,296.0,3.9,28.5,564.0,300.2,212.07
2016,10,19,11,0,400.0,306.0,3.9,29.0,592.0,340.54,243.87
2016,10,19,11,15,437.5,297.0,3.9,29.0,616.5,374.99,271.54
2016,10,19,11,30,475.0,288.0,3.9,29.0,641.0,415.87,304.19
2016,10,19,11,45,489.5,287.0,3.95,29.0,654.5,454.98,335.66
2016,10,19,12,0,504.0,286.0,4.0,29.0,668.0,494.48,366.99
2016,10,19,12,15,688.0,197.5,3.95,29.0,719.5,557.88,416.11
2016,10,19,12,30,872.0,109.0,3.9,29.0,771.0,624.28,467.91
2016,10,19,12,45,867.5,109.5,3.9,29.0,762.5,661.36,496.75
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,695.55,523.1
2016,10,19,13,15,693.0,184.0,3.85,29.0,694.0,687.63,516.21
2016,10,19,13,30,523.0,258.0,3.8,29.0,634.0,654.82,491.38
2016,10,19,13,45,524.0,247.0,3.75,29.0,612.5,667.56,501.96
2016,10,19,14,0,525.0,236.0,3.7,29.0,591.0,677.75,510.5
2016,10,19,14,15,544.0,216.5,3.6,29.0,569.5,691.41,521.8
2016,10,19,14,30,563.0,197.0,3.5,29.0,548.0,702.54,531.37
2016,10,19,14,45,593.5,173.0,3.45,29.0,521.5,723.04,547.92
2016,10,19,15,0,624.0,149.0,3.4,29.0,495.0,734.71,558.15
2016,10,19,15,15,666.0,124.5,3.2,28.5,466.5,751.83,571.97
2016,10,19,15,30,708.0,100.0,3.0,28.0,438.0,764.3,582.53
2016,10,19,15,45,677.5,94.5,2.85,28.0,389.5,733.41,561.69
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,699.75,538.85
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,649.27,503.35
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,597.06,465.44
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,525.16,411.42
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,453.34,354.82
2016,10,19,17,15,316.5,43.5,1.3,25.5,93.0,341.1,264.7
2016,10,19,17,30,205.0,31.0,1.2,25.0,48.0,238.43,163.7
2016,10,19,17,45,102.5,15.5,1.15,24.5,24.0,85.95,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
