Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.5,10.67,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,29.0,19.78,4.98
2016,10,20,7,15,141.5,47.0,3.05,21.0,69.0,35.89,24.38
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,52.01,39.11
2016,10,20,7,45,303.5,85.0,3.8,21.5,156.5,62.85,48.87
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,73.68,58.33
2016,10,20,8,15,187.0,53.0,4.55,22.0,104.5,37.95,27.42
2016,10,20,8,30,0.0,5.0,4.9,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,6.0,5.25,22.5,6.0,4.94,0.0
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,54.5,5.8,23.0,54.5,45.15,33.12
2016,10,20,9,30,0.0,102.0,6.0,23.0,102.0,83.94,65.95
2016,10,20,9,45,0.0,57.0,6.2,23.0,57.0,47.28,34.69
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,9.93,2.46
2016,10,20,10,15,0.0,13.5,6.5,23.5,13.5,11.17,3.45
2016,10,20,10,30,0.0,15.0,6.6,24.0,15.0,12.43,4.43
2016,10,20,10,45,1.0,91.5,6.7,24.5,92.5,76.45,55.86
2016,10,20,11,0,2.0,168.0,6.8,25.0,170.0,137.67,104.16
2016,10,20,11,15,89.5,266.0,6.85,25.0,332.5,240.06,182.24
2016,10,20,11,30,177.0,364.0,6.9,25.0,495.0,353.1,268.34
2016,10,20,11,45,503.5,249.5,6.95,25.5,628.5,431.76,327.0
2016,10,20,12,0,830.0,135.0,7.0,26.0,762.0,537.29,408.67
2016,10,20,12,15,831.5,135.0,7.0,26.0,763.0,581.96,445.82
2016,10,20,12,30,833.0,135.0,7.0,26.0,764.0,624.64,480.83
2016,10,20,12,45,842.0,129.0,7.0,26.5,759.5,664.36,512.14
2016,10,20,13,0,851.0,123.0,7.0,27.0,755.0,701.94,541.27
2016,10,20,13,15,591.5,223.5,7.0,27.0,658.0,649.75,500.6
2016,10,20,13,30,332.0,324.0,7.0,27.0,561.0,562.92,432.95
2016,10,20,13,45,587.5,217.0,7.0,27.0,619.0,685.63,530.65
2016,10,20,14,0,843.0,110.0,7.0,27.0,677.0,803.07,620.97
2016,10,20,14,15,832.5,108.0,6.95,26.5,645.5,814.42,630.98
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,822.03,638.87
2016,10,20,14,45,807.0,103.0,6.9,26.0,575.5,821.01,639.59
2016,10,20,15,0,792.0,100.0,6.9,26.0,537.0,816.22,637.75
2016,10,20,15,15,771.0,96.5,6.8,25.5,492.5,802.05,630.06
2016,10,20,15,30,750.0,93.0,6.7,25.0,448.0,789.41,623.56
2016,10,20,15,45,728.0,86.5,6.6,25.0,400.0,764.41,606.55
2016,10,20,16,0,706.0,80.0,6.5,25.0,352.0,736.41,587.05
2016,10,20,16,15,663.5,74.0,6.25,24.5,300.0,689.09,552.98
2016,10,20,16,30,621.0,68.0,6.0,24.0,248.0,639.94,516.28
2016,10,20,16,45,563.5,59.0,5.75,23.5,196.5,573.37,464.12
2016,10,20,17,0,506.0,50.0,5.5,23.0,145.0,506.68,408.96
2016,10,20,17,15,395.0,38.5,5.15,22.0,97.5,396.81,316.37
2016,10,20,17,30,284.0,27.0,4.8,21.0,50.0,287.41,197.17
2016,10,20,17,45,142.0,13.5,4.5,20.5,25.0,111.83,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,8.54,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,18.18,3.38
2016,10,21,7,15,469.5,29.5,3.15,11.5,91.0,26.51,17.27
2016,10,21,7,30,597.0,39.0,3.4,12.0,141.0,34.82,25.35
2016,10,21,7,45,668.5,45.0,3.65,13.0,196.5,39.7,29.96
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,44.61,34.37
2016,10,21,8,15,782.5,55.0,4.05,14.5,308.0,47.63,36.99
2016,10,21,8,30,825.0,59.0,4.2,15.0,364.0,50.65,39.52
2016,10,21,8,45,855.0,62.0,4.35,16.0,417.0,59.1,46.68
2016,10,21,9,0,885.0,65.0,4.5,17.0,470.0,61.97,48.84
2016,10,21,9,15,904.5,67.5,4.35,17.5,518.0,64.24,50.54
2016,10,21,9,30,924.0,70.0,4.2,18.0,566.0,66.41,52.15
2016,10,21,9,45,938.5,71.5,4.1,18.5,608.0,67.74,53.03
2016,10,21,10,0,953.0,73.0,4.0,19.0,650.0,104.28,57.32
2016,10,21,10,15,963.0,74.0,3.85,19.5,684.5,165.45,89.63
2016,10,21,10,30,973.0,75.0,3.7,20.0,719.0,227.02,135.63
2016,10,21,10,45,980.0,76.0,3.6,20.5,746.0,288.05,187.3
2016,10,21,11,0,987.0,77.0,3.5,21.0,773.0,348.65,240.56
2016,10,21,11,15,991.0,77.5,3.4,21.0,791.5,407.14,292.7
2016,10,21,11,30,995.0,78.0,3.3,21.0,810.0,464.35,342.92
2016,10,21,11,45,996.5,79.0,3.2,21.5,819.5,519.35,389.38
2016,10,21,12,0,998.0,80.0,3.1,22.0,829.0,572.39,432.76
2016,10,21,12,15,998.0,80.0,3.05,22.0,829.0,621.52,472.84
2016,10,21,12,30,998.0,80.0,3.0,22.0,829.0,668.09,509.93
2016,10,21,12,45,995.5,79.5,2.95,22.5,820.5,709.83,541.56
2016,10,21,13,0,993.0,79.0,2.9,23.0,812.0,748.41,570.08
2016,10,21,13,15,989.0,78.5,2.85,23.0,794.5,782.63,595.6
2016,10,21,13,30,985.0,78.0,2.8,23.0,777.0,813.32,617.0
2016,10,21,13,45,978.0,77.0,2.75,23.5,751.0,837.55,632.74
2016,10,21,14,0,971.0,76.0,2.7,24.0,725.0,857.9,645.87
2016,10,21,14,15,961.5,74.5,2.65,23.5,691.0,871.75,657.21
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,881.58,666.06
2016,10,21,14,45,938.5,71.5,2.55,23.0,616.5,884.06,668.83
2016,10,21,15,0,925.0,70.0,2.5,23.0,576.0,882.58,669.13
2016,10,21,15,15,906.5,67.5,2.4,23.0,529.0,871.7,662.75
2016,10,21,15,30,888.0,65.0,2.3,23.0,482.0,857.09,653.94
2016,10,21,15,45,861.5,62.0,2.25,23.0,430.0,831.49,637.9
2016,10,21,16,0,835.0,59.0,2.2,23.0,378.0,811.42,625.51
2016,10,21,16,15,795.5,55.0,1.9,22.0,323.0,767.37,595.83
2016,10,21,16,30,756.0,51.0,1.6,21.0,268.0,721.03,563.18
2016,10,21,16,45,693.0,45.5,1.35,20.5,212.0,651.79,511.11
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,582.04,455.43
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,469.35,365.27
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,354.78,230.47
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,150.47,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,20.0,8.54,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,40.0,18.23,2.01
2016,10,22,7,15,463.0,29.5,0.7,11.5,89.0,26.55,17.29
2016,10,22,7,30,592.0,39.0,0.8,12.0,138.0,34.85,25.41
2016,10,22,7,45,660.0,45.5,0.9,13.0,193.0,40.13,30.39
2016,10,22,8,0,728.0,52.0,1.0,14.0,248.0,45.4,35.12
2016,10,22,8,15,770.5,56.5,1.2,15.0,303.0,48.77,37.97
2016,10,22,8,30,813.0,61.0,1.4,16.0,358.0,52.12,40.69
2016,10,22,8,45,840.5,64.5,1.6,17.0,410.0,54.5,42.48
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,63.81,50.25
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,66.05,51.9
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,68.17,53.46
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.5,70.08,54.71
2016,10,22,10,0,933.0,78.0,2.2,21.0,640.0,104.91,58.58
2016,10,22,10,15,943.0,79.5,2.2,21.5,674.5,165.28,89.66
2016,10,22,10,30,953.0,81.0,2.2,22.0,709.0,226.07,134.2
2016,10,22,10,45,958.5,83.0,2.2,22.5,735.0,286.4,184.39
2016,10,22,11,0,964.0,85.0,2.2,23.0,761.0,346.19,236.05
2016,10,22,11,15,968.5,86.0,2.2,23.0,779.5,404.08,286.71
2016,10,22,11,30,973.0,87.0,2.2,23.0,798.0,460.81,335.6
2016,10,22,11,45,974.0,87.5,2.25,23.5,807.0,514.17,380.2
2016,10,22,12,0,975.0,88.0,2.3,24.0,816.0,565.55,421.91
2016,10,22,12,15,975.0,88.0,2.3,24.0,816.5,613.74,460.7
2016,10,22,12,30,975.0,88.0,2.3,24.0,817.0,659.42,496.63
2016,10,22,12,45,972.0,88.5,2.3,24.5,808.5,700.99,527.73
2016,10,22,13,0,969.0,89.0,2.3,25.0,800.0,739.5,555.86
2016,10,22,13,15,964.5,88.0,2.3,25.0,782.5,772.25,580.56
2016,10,22,13,30,960.0,87.0,2.3,25.0,765.0,801.49,601.05
2016,10,22,13,45,952.5,86.0,2.35,25.0,739.0,824.86,617.87
2016,10,22,14,0,945.0,85.0,2.4,25.0,713.0,844.42,632.28
2016,10,22,14,15,934.5,83.5,2.4,25.0,679.5,857.17,641.9
2016,10,22,14,30,924.0,82.0,2.4,25.0,646.0,865.96,649.07
2016,10,22,14,45,908.0,80.5,2.45,25.0,605.0,866.26,651.12
2016,10,22,15,0,892.0,79.0,2.5,25.0,564.0,862.65,650.75
2016,10,22,15,15,872.5,76.5,2.5,24.5,517.0,851.09,645.96
2016,10,22,15,30,853.0,74.0,2.5,24.0,470.0,844.59,644.77
2016,10,22,15,45,824.0,70.5,2.5,24.0,418.5,816.56,627.24
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,785.3,607.2
2016,10,22,16,15,753.0,62.5,2.2,23.0,312.5,738.95,575.93
2016,10,22,16,30,711.0,58.0,1.9,22.0,258.0,690.28,541.52
2016,10,22,16,45,643.5,51.0,1.6,21.5,203.0,616.15,485.21
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,550.38,431.86
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,435.01,338.62
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,316.0,193.49
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,127.87,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,29.0,10.5,1.45,13.5,12.0,8.96,0.0
2016,10,23,7,0,58.0,21.0,1.6,14.0,24.0,16.53,0.0
2016,10,23,7,15,125.5,41.0,1.7,14.0,58.0,31.58,21.22
2016,10,23,7,30,193.0,61.0,1.8,14.0,92.0,46.34,35.2
2016,10,23,7,45,227.0,81.5,1.95,14.5,131.5,60.9,48.52
2016,10,23,8,0,261.0,102.0,2.1,15.0,171.0,75.03,61.16
2016,10,23,8,15,294.0,117.5,2.05,15.5,211.5,85.56,70.32
2016,10,23,8,30,327.0,133.0,2.0,16.0,252.0,95.77,78.97
2016,10,23,8,45,334.0,154.0,2.0,16.5,290.5,108.7,89.8
2016,10,23,9,0,341.0,175.0,2.0,17.0,329.0,121.11,100.0
2016,10,23,9,15,263.5,207.0,2.2,17.5,333.0,138.09,113.98
2016,10,23,9,30,186.0,239.0,2.4,18.0,337.0,160.89,132.68
2016,10,23,9,45,221.5,254.5,2.65,18.5,380.5,170.15,139.84
2016,10,23,10,0,257.0,270.0,2.9,19.0,424.0,183.05,137.72
2016,10,23,10,15,552.5,189.5,3.1,19.5,544.0,182.27,119.97
2016,10,23,10,30,848.0,109.0,3.3,20.0,664.0,219.63,134.95
2016,10,23,10,45,533.0,222.5,3.5,20.5,576.0,277.11,195.23
2016,10,23,11,0,218.0,336.0,3.7,21.0,488.0,309.53,233.03
2016,10,23,11,15,336.0,312.5,3.7,21.5,554.0,350.0,262.5
2016,10,23,11,30,454.0,289.0,3.7,22.0,620.0,404.34,303.88
2016,10,23,11,45,483.0,281.5,3.7,22.5,637.5,443.62,335.43
2016,10,23,12,0,512.0,274.0,3.7,23.0,655.0,484.4,367.77
2016,10,23,12,15,466.5,293.5,3.65,23.0,640.5,507.82,387.16
2016,10,23,12,30,421.0,313.0,3.6,23.0,626.0,521.68,398.81
2016,10,23,12,45,336.0,332.0,3.6,23.0,580.0,510.27,391.0
2016,10,23,13,0,251.0,351.0,3.6,23.0,534.0,483.41,371.21
2016,10,23,13,15,556.0,231.5,3.55,23.0,625.0,623.2,480.26
2016,10,23,13,30,861.0,112.0,3.5,23.0,716.0,757.41,582.73
2016,10,23,13,45,564.5,209.0,3.45,23.5,599.5,655.04,504.01
2016,10,23,14,0,268.0,306.0,3.4,24.0,483.0,526.22,404.7
2016,10,23,14,15,546.0,204.5,3.25,23.5,542.5,673.94,521.04
2016,10,23,14,30,824.0,103.0,3.1,23.0,602.0,812.6,623.59
2016,10,23,14,45,809.5,99.5,3.0,23.0,563.0,811.39,622.57
2016,10,23,15,0,795.0,96.0,2.9,23.0,524.0,806.44,620.12
2016,10,23,15,15,772.0,92.5,2.55,22.5,479.0,790.62,609.75
2016,10,23,15,30,749.0,89.0,2.2,22.0,434.0,771.26,596.75
2016,10,23,15,45,719.0,84.0,1.9,22.0,385.0,746.26,578.71
2016,10,23,16,0,689.0,79.0,1.6,22.0,336.0,713.68,554.87
2016,10,23,16,15,642.0,73.0,1.5,21.5,284.0,663.15,520.12
2016,10,23,16,30,595.0,67.0,1.4,21.0,232.0,610.97,482.78
2016,10,23,16,45,526.0,58.5,1.35,20.5,181.0,536.81,427.14
2016,10,23,17,0,457.0,50.0,1.3,20.0,130.0,462.92,368.34
2016,10,23,17,15,336.0,37.5,1.3,19.5,85.0,346.69,272.16
2016,10,23,17,30,215.0,25.0,1.3,19.0,40.0,225.01,126.71
2016,10,23,17,45,107.5,12.5,1.35,19.0,20.0,85.61,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,49.5,11.0,0.75,16.5,14.0,9.39,0.0
2016,10,24,7,0,99.0,22.0,0.8,17.0,28.0,17.06,0.0
2016,10,24,7,15,225.0,38.0,1.0,17.5,69.0,29.28,18.86
2016,10,24,7,30,351.0,54.0,1.2,18.0,110.0,41.37,30.28
2016,10,24,7,45,433.5,64.0,1.45,18.5,160.0,50.91,39.02
2016,10,24,8,0,516.0,74.0,1.7,19.0,210.0,57.77,45.15
2016,10,24,8,15,339.5,111.0,1.85,20.0,208.5,79.44,63.8
2016,10,24,8,30,163.0,148.0,2.0,21.0,207.0,106.37,86.51
2016,10,24,8,45,447.5,118.0,2.2,22.0,311.0,82.8,65.83
2016,10,24,9,0,732.0,88.0,2.4,23.0,415.0,64.26,49.6
2016,10,24,9,15,511.5,156.0,2.35,23.5,396.0,105.31,84.03
2016,10,24,9,30,291.0,224.0,2.3,24.0,377.0,147.43,118.57
2016,10,24,9,45,278.0,245.5,2.3,24.5,401.0,158.19,126.76
2016,10,24,10,0,265.0,267.0,2.3,25.0,425.0,181.18,133.02
2016,10,24,10,15,165.5,279.0,2.3,25.0,380.0,208.7,153.0
2016,10,24,10,30,66.0,291.0,2.3,25.0,335.0,222.7,167.09
2016,10,24,10,45,39.0,261.0,2.3,25.5,287.5,206.43,155.32
2016,10,24,11,0,12.0,231.0,2.3,26.0,240.0,188.19,141.98
2016,10,24,11,15,116.0,291.5,2.3,26.0,375.5,263.71,197.2
2016,10,24,11,30,220.0,352.0,2.3,26.0,511.0,359.54,267.71
2016,10,24,11,45,321.5,331.0,2.35,26.5,566.5,407.82,303.09
2016,10,24,12,0,423.0,310.0,2.4,27.0,622.0,467.33,347.31
2016,10,24,12,15,617.5,224.5,2.4,27.0,680.5,533.98,398.03
2016,10,24,12,30,812.0,139.0,2.4,27.0,739.0,607.52,454.21
2016,10,24,12,45,810.0,137.5,2.45,27.5,731.0,643.36,481.04
2016,10,24,13,0,808.0,136.0,2.5,28.0,723.0,676.55,505.63
2016,10,24,13,15,802.0,135.0,2.5,28.0,706.0,704.63,526.96
2016,10,24,13,30,796.0,134.0,2.5,28.0,689.0,729.55,545.83
2016,10,24,13,45,787.5,131.5,2.55,28.0,664.5,747.84,560.29
2016,10,24,14,0,779.0,129.0,2.6,28.0,640.0,762.64,571.61
2016,10,24,14,15,765.5,126.5,2.6,28.0,608.0,774.0,580.35
2016,10,24,14,30,752.0,124.0,2.6,28.0,576.0,778.24,584.4
2016,10,24,14,45,732.5,121.0,2.6,28.0,537.5,773.38,582.38
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,764.92,578.09
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.0,746.22,567.88
2016,10,24,15,30,662.0,109.0,2.6,27.0,411.0,724.24,555.33
2016,10,24,15,45,628.0,102.5,2.6,27.0,363.5,689.67,532.5
2016,10,24,16,0,594.0,96.0,2.6,27.0,316.0,652.41,507.28
2016,10,24,16,15,543.0,88.0,2.3,26.5,265.5,596.94,467.55
2016,10,24,16,30,492.0,80.0,2.0,26.0,215.0,539.84,425.24
2016,10,24,16,45,419.5,69.0,1.75,25.5,166.5,458.02,362.47
2016,10,24,17,0,347.0,58.0,1.5,25.0,118.0,383.79,302.29
2016,10,24,17,15,232.5,42.0,1.45,24.0,76.0,273.5,210.72
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,155.28,74.94
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,52.04,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.0,15.5,4.0,3.41,0.0
2016,10,25,7,0,0.0,8.0,1.1,16.0,8.0,6.57,0.0
2016,10,25,7,15,0.0,21.5,1.25,16.5,21.5,17.74,9.19
2016,10,25,7,30,0.0,35.0,1.4,17.0,35.0,28.94,19.59
2016,10,25,7,45,0.0,51.5,1.55,17.5,51.5,42.17,31.52
2016,10,25,8,0,0.0,68.0,1.7,18.0,68.0,55.16,43.05
2016,10,25,8,15,0.0,84.5,1.8,18.5,84.5,68.02,54.24
2016,10,25,8,30,0.0,101.0,1.9,19.0,101.0,80.76,65.1
2016,10,25,8,45,53.5,146.5,2.05,19.5,170.0,109.26,89.29
2016,10,25,9,0,107.0,192.0,2.2,20.0,239.0,137.69,112.97
2016,10,25,9,15,228.5,201.5,2.25,20.5,316.5,140.66,114.85
2016,10,25,9,30,350.0,211.0,2.3,21.0,394.0,141.12,114.67
2016,10,25,9,45,338.5,232.0,2.35,21.5,420.5,151.91,123.12
2016,10,25,10,0,327.0,253.0,2.4,22.0,447.0,175.66,129.36
2016,10,25,10,15,366.0,259.5,2.4,22.0,487.5,210.43,148.47
2016,10,25,10,30,405.0,266.0,2.4,22.0,528.0,249.55,175.56
2016,10,25,10,45,261.5,298.5,2.45,22.5,470.5,269.12,197.04
2016,10,25,11,0,118.0,331.0,2.5,23.0,413.0,281.65,212.24
2016,10,25,11,15,314.0,297.0,2.55,23.5,521.5,330.27,245.1
2016,10,25,11,30,510.0,263.0,2.6,24.0,630.0,404.94,299.79
2016,10,25,11,45,495.5,272.5,2.65,24.5,632.5,440.01,328.36
2016,10,25,12,0,481.0,282.0,2.7,25.0,635.0,472.98,354.69
2016,10,25,12,15,494.5,277.0,2.7,25.0,640.5,507.19,381.93
2016,10,25,12,30,508.0,272.0,2.7,25.0,646.0,541.04,408.51
2016,10,25,12,45,441.5,294.5,2.75,25.0,617.0,548.05,414.65
2016,10,25,13,0,375.0,317.0,2.8,25.0,588.0,541.9,410.92
2016,10,25,13,15,310.5,323.5,2.75,25.0,544.5,524.34,398.39
2016,10,25,13,30,246.0,330.0,2.7,25.0,501.0,490.18,373.53
2016,10,25,13,45,546.0,219.5,2.7,25.5,581.0,648.0,493.69
2016,10,25,14,0,846.0,109.0,2.7,26.0,661.0,791.55,597.71
2016,10,25,14,15,702.5,148.5,2.6,26.0,591.5,745.03,564.62
2016,10,25,14,30,559.0,188.0,2.5,26.0,522.0,679.01,517.16
2016,10,25,14,45,427.0,207.0,2.45,26.0,452.5,602.86,462.18
2016,10,25,15,0,295.0,226.0,2.4,26.0,383.0,506.91,391.51
2016,10,25,15,15,166.5,203.0,2.2,25.5,290.5,362.52,283.24
2016,10,25,15,30,38.0,180.0,2.0,25.0,198.0,216.17,168.46
2016,10,25,15,45,34.0,160.5,1.85,25.0,175.5,195.54,153.03
2016,10,25,16,0,30.0,141.0,1.7,25.0,153.0,174.55,136.73
2016,10,25,16,15,24.5,120.0,1.45,24.0,128.5,149.9,117.6
2016,10,25,16,30,19.0,99.0,1.2,23.0,104.0,112.55,87.66
2016,10,25,16,45,9.5,78.0,1.0,22.5,80.5,85.24,64.95
2016,10,25,17,0,0.0,57.0,0.8,22.0,57.0,57.46,41.43
2016,10,25,17,15,0.0,36.5,0.85,21.5,36.5,36.41,23.39
2016,10,25,17,30,0.0,16.0,0.9,21.0,16.0,13.2,0.16
2016,10,25,17,45,0.0,8.0,0.95,21.0,8.0,6.83,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,59.0,9.5,0.95,15.5,12.5,8.11,0.0
2016,10,26,7,0,118.0,19.0,1.0,16.0,25.0,14.8,0.0
2016,10,26,7,15,246.5,33.5,1.1,16.5,65.5,25.98,15.93
2016,10,26,7,30,375.0,48.0,1.2,17.0,106.0,39.01,28.3
2016,10,26,7,45,458.5,57.0,1.35,18.0,156.0,45.35,34.21
2016,10,26,8,0,542.0,66.0,1.5,19.0,206.0,51.66,39.8
2016,10,26,8,15,593.5,72.5,1.8,20.0,256.5,55.67,43.18
2016,10,26,8,30,645.0,79.0,2.1,21.0,307.0,59.66,46.38
2016,10,26,8,45,679.5,84.0,2.45,22.0,355.5,62.31,48.34
2016,10,26,9,0,714.0,89.0,2.8,23.0,404.0,64.93,50.22
2016,10,26,9,15,441.0,161.5,2.75,23.5,362.5,108.08,86.43
2016,10,26,9,30,168.0,234.0,2.7,24.0,321.0,157.79,127.27
2016,10,26,9,45,147.5,253.0,2.65,24.5,334.0,167.95,134.9
2016,10,26,10,0,127.0,272.0,2.6,25.0,347.0,184.53,138.88
2016,10,26,10,15,473.5,190.5,2.5,25.5,491.5,171.52,112.28
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,210.04,125.31
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,264.64,169.5
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,319.0,215.39
2016,10,26,11,15,836.5,116.0,2.25,27.0,702.5,371.31,260.33
2016,10,26,11,30,842.0,117.0,2.2,27.0,720.0,422.87,304.04
2016,10,26,11,45,856.0,112.0,2.15,27.5,731.0,473.36,345.2
2016,10,26,12,0,870.0,107.0,2.1,28.0,742.0,521.03,383.14
2016,10,26,12,15,590.5,223.5,2.1,28.0,655.0,515.65,382.07
2016,10,26,12,30,311.0,340.0,2.1,28.0,568.0,477.7,355.09
2016,10,26,12,45,588.0,223.5,2.1,28.0,647.5,576.02,429.79
2016,10,26,13,0,865.0,107.0,2.1,28.0,727.0,677.75,505.92
2016,10,26,13,15,859.5,106.0,2.05,28.0,710.5,706.47,526.87
2016,10,26,13,30,854.0,105.0,2.0,28.0,694.0,737.55,549.44
2016,10,26,13,45,462.5,199.0,2.0,28.5,517.0,563.46,423.32
2016,10,26,14,0,71.0,293.0,2.0,29.0,340.0,330.16,247.91
2016,10,26,14,15,442.0,195.5,2.0,29.0,460.5,576.69,436.83
2016,10,26,14,30,813.0,98.0,2.0,29.0,581.0,790.16,588.17
2016,10,26,14,45,787.0,99.0,2.0,29.0,541.0,784.35,583.69
2016,10,26,15,0,761.0,100.0,2.0,29.0,501.0,774.68,578.69
2016,10,26,15,15,737.0,96.5,1.95,28.5,457.0,762.75,573.02
2016,10,26,15,30,713.0,93.0,1.9,28.0,413.0,743.34,562.18
2016,10,26,15,45,681.5,87.5,1.85,28.0,365.0,712.07,541.83
2016,10,26,16,0,650.0,82.0,1.8,28.0,317.0,678.08,519.21
2016,10,26,16,15,601.5,75.5,1.55,27.0,266.5,626.47,483.82
2016,10,26,16,30,553.0,69.0,1.3,26.0,216.0,573.27,445.73
2016,10,26,16,45,483.5,59.0,1.1,25.5,167.0,498.17,388.78
2016,10,26,17,0,414.0,49.0,0.9,25.0,118.0,423.5,329.16
2016,10,26,17,15,290.5,35.5,0.9,24.5,75.0,306.83,232.75
2016,10,26,17,30,167.0,22.0,0.9,24.0,32.0,179.63,55.29
2016,10,26,17,45,83.5,11.0,0.95,23.5,16.0,66.85,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.5,0.95,16.5,11.0,8.11,0.0
2016,10,27,7,0,78.0,19.0,1.0,17.0,22.0,14.98,0.0
2016,10,27,7,15,196.0,36.0,1.1,17.5,61.5,27.74,17.14
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,40.53,29.43
2016,10,27,7,45,401.0,64.0,1.35,19.0,149.5,48.6,36.85
2016,10,27,8,0,488.0,75.0,1.5,20.0,198.0,58.79,45.82
2016,10,27,8,15,542.0,82.5,1.4,20.5,248.5,63.24,49.64
2016,10,27,8,30,596.0,90.0,1.3,21.0,299.0,67.65,53.29
2016,10,27,8,45,638.0,95.0,1.2,22.0,348.0,70.01,54.94
2016,10,27,9,0,680.0,100.0,1.1,23.0,397.0,72.39,56.56
2016,10,27,9,15,706.5,104.0,1.0,23.5,441.5,73.88,57.51
2016,10,27,9,30,733.0,108.0,0.9,24.0,486.0,75.39,58.46
2016,10,27,9,45,752.0,111.5,0.8,25.0,525.5,76.46,58.93
2016,10,27,10,0,771.0,115.0,0.7,26.0,565.0,106.38,65.75
2016,10,27,10,15,785.0,117.5,0.85,26.0,598.0,159.14,90.45
2016,10,27,10,30,799.0,120.0,1.0,26.0,631.0,213.12,127.89
2016,10,27,10,45,540.5,218.5,1.2,26.5,570.0,271.57,184.25
2016,10,27,11,0,282.0,317.0,1.4,27.0,509.0,308.43,222.65
2016,10,27,11,15,556.0,222.0,1.5,27.0,613.0,353.04,251.55
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,424.41,303.79
2016,10,27,11,45,586.5,228.0,1.75,27.5,648.0,442.88,323.74
2016,10,27,12,0,343.0,329.0,1.9,28.0,579.0,438.37,323.75
2016,10,27,12,15,614.0,216.5,1.95,28.0,663.0,520.81,385.75
2016,10,27,12,30,885.0,104.0,2.0,28.0,747.0,609.4,452.63
2016,10,27,12,45,883.5,103.0,2.05,28.5,739.0,646.93,480.55
2016,10,27,13,0,882.0,102.0,2.1,29.0,731.0,681.7,506.23
2016,10,27,13,15,877.0,101.5,2.1,29.0,714.5,711.67,528.81
2016,10,27,13,30,872.0,101.0,2.1,29.0,698.0,738.43,548.86
2016,10,27,13,45,865.0,99.0,2.15,29.0,673.5,758.89,563.62
2016,10,27,14,0,858.0,97.0,2.2,29.0,649.0,782.55,580.74
2016,10,27,14,15,846.5,95.0,2.25,29.0,617.0,792.98,589.03
2016,10,27,14,30,835.0,93.0,2.3,29.0,585.0,799.66,595.06
2016,10,27,14,45,811.0,93.5,2.35,29.0,545.0,795.25,593.77
2016,10,27,15,0,787.0,94.0,2.4,29.0,505.0,786.99,590.06
2016,10,27,15,15,763.5,90.5,2.4,28.5,460.5,770.85,581.84
2016,10,27,15,30,740.0,87.0,2.4,28.0,416.0,756.01,574.52
2016,10,27,15,45,708.0,82.0,2.4,28.0,367.5,724.9,554.45
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,691.06,532.05
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,640.02,496.81
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,587.41,458.83
2016,10,27,16,45,507.5,56.0,1.55,25.5,167.0,511.83,400.94
2016,10,27,17,0,436.0,47.0,1.3,25.0,117.0,436.74,340.3
2016,10,27,17,15,310.0,34.0,1.25,24.0,74.0,318.8,241.82
2016,10,27,17,30,184.0,21.0,1.2,23.0,31.0,188.27,35.08
2016,10,27,17,45,92.0,10.5,1.2,22.5,15.5,72.01,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.5,8.5,0.15,15.5,12.5,7.26,0.0
2016,10,28,7,0,175.0,17.0,0.1,16.0,25.0,14.11,0.0
2016,10,28,7,15,314.0,30.0,0.15,16.5,67.5,24.74,14.66
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,35.18,24.97
2016,10,28,7,45,538.0,50.5,0.3,18.0,162.0,40.58,30.05
2016,10,28,8,0,623.0,58.0,0.4,19.0,214.0,46.01,34.9
2016,10,28,8,15,672.5,63.5,0.75,19.5,266.5,49.61,38.0
2016,10,28,8,30,722.0,69.0,1.1,20.0,319.0,57.94,45.11
2016,10,28,8,45,757.5,72.5,1.45,21.0,369.5,60.06,46.62
2016,10,28,9,0,793.0,76.0,1.8,22.0,420.0,62.2,48.11
2016,10,28,9,15,815.5,79.0,1.9,22.5,466.0,63.8,49.22
2016,10,28,9,30,838.0,82.0,2.0,23.0,512.0,65.4,50.32
2016,10,28,9,45,856.0,84.0,2.1,24.0,552.5,66.23,50.65
2016,10,28,10,0,874.0,86.0,2.2,25.0,593.0,97.13,57.98
2016,10,28,10,15,885.5,87.5,2.25,25.0,626.5,153.84,83.57
2016,10,28,10,30,897.0,89.0,2.3,25.0,660.0,211.17,123.5
2016,10,28,10,45,600.5,199.5,2.35,25.5,588.0,271.27,183.5
2016,10,28,11,0,304.0,310.0,2.4,26.0,516.0,309.06,224.55
2016,10,28,11,15,614.5,201.0,2.4,26.0,631.0,356.46,255.07
2016,10,28,11,30,925.0,92.0,2.4,26.0,746.0,432.87,311.37
2016,10,28,11,45,606.0,216.5,2.4,26.5,647.0,442.61,326.15
2016,10,28,12,0,287.0,341.0,2.4,27.0,548.0,419.94,312.89
2016,10,28,12,15,609.5,216.0,2.4,27.0,656.5,516.4,385.59
2016,10,28,12,30,932.0,91.0,2.4,27.0,765.0,622.1,465.27
2016,10,28,12,45,929.0,90.5,2.4,27.5,756.0,660.68,493.97
2016,10,28,13,0,926.0,90.0,2.4,28.0,747.0,696.28,520.24
2016,10,28,13,15,920.5,89.5,2.35,28.0,729.5,727.06,543.37
2016,10,28,13,30,915.0,89.0,2.3,28.0,712.0,754.47,563.35
2016,10,28,13,45,906.0,88.0,2.3,28.0,686.5,775.31,578.11
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,792.46,590.52
2016,10,28,14,15,886.0,85.0,2.3,28.0,628.0,803.23,598.78
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,810.22,604.69
2016,10,28,14,45,858.0,81.5,2.3,28.0,555.5,809.18,605.36
2016,10,28,15,0,841.0,80.0,2.3,28.0,516.0,812.55,609.25
2016,10,28,15,15,819.0,77.0,2.25,27.5,471.0,798.45,602.11
2016,10,28,15,30,797.0,74.0,2.2,27.0,426.0,780.78,592.6
2016,10,28,15,45,765.5,70.0,2.2,27.0,376.5,750.61,573.4
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,717.45,551.65
2016,10,28,16,15,687.5,61.0,1.9,26.0,274.5,668.12,517.65
2016,10,28,16,30,641.0,56.0,1.6,25.0,222.0,623.27,485.23
2016,10,28,16,45,565.0,49.0,1.35,24.5,170.5,546.2,426.25
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,469.94,364.56
2016,10,28,17,15,355.0,30.5,1.05,23.0,75.0,347.37,261.85
2016,10,28,17,30,221.0,19.0,1.0,22.0,31.0,210.65,6.87
2016,10,28,17,45,110.5,9.5,1.0,21.5,15.5,83.52,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,14.51,0.0
2016,10,29,7,15,288.5,30.0,1.1,17.0,64.5,24.76,14.35
2016,10,29,7,30,433.0,43.0,1.3,18.0,106.0,35.18,24.74
2016,10,29,7,45,524.0,50.0,1.5,19.0,157.5,40.16,29.47
2016,10,29,8,0,615.0,57.0,1.7,20.0,209.0,45.23,34.01
2016,10,29,8,15,664.5,62.0,1.85,20.5,261.0,48.47,36.82
2016,10,29,8,30,714.0,67.0,2.0,21.0,313.0,56.3,43.5
2016,10,29,8,45,752.0,70.0,2.15,22.0,363.0,58.11,44.76
2016,10,29,9,0,790.0,73.0,2.3,23.0,413.0,59.96,46.01
2016,10,29,9,15,812.0,75.5,2.35,23.5,458.0,61.27,46.88
2016,10,29,9,30,834.0,78.0,2.4,24.0,503.0,62.58,47.74
2016,10,29,9,45,849.0,80.5,2.5,24.5,542.5,63.79,48.52
2016,10,29,10,0,864.0,83.0,2.6,25.0,582.0,93.02,55.88
2016,10,29,10,15,875.5,85.0,2.6,25.5,614.5,149.31,80.63
2016,10,29,10,30,887.0,87.0,2.6,26.0,647.0,206.25,119.74
2016,10,29,10,45,893.5,88.5,2.65,26.5,672.0,262.19,164.83
2016,10,29,11,0,900.0,90.0,2.7,27.0,697.0,317.75,212.09
2016,10,29,11,15,904.5,91.0,2.7,27.0,714.0,371.68,259.0
2016,10,29,11,30,909.0,92.0,2.7,27.0,731.0,424.55,304.55
2016,10,29,11,45,912.5,91.5,2.75,27.5,740.0,474.48,346.38
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,522.76,385.78
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,567.78,422.36
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,610.46,456.31
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,648.63,485.49
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,683.92,511.95
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,713.98,535.06
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,740.73,555.26
2016,10,29,13,45,893.0,87.0,2.95,29.0,674.0,761.87,570.66
2016,10,29,14,0,885.0,86.0,3.0,29.0,649.0,779.42,583.77
2016,10,29,14,15,874.0,84.5,3.0,29.0,616.5,790.47,592.32
2016,10,29,14,30,863.0,83.0,3.0,29.0,584.0,797.82,598.55
2016,10,29,14,45,834.0,85.0,3.0,29.0,543.0,798.78,600.58
2016,10,29,15,0,805.0,87.0,3.0,29.0,502.0,788.49,595.03
2016,10,29,15,15,782.0,84.0,2.95,28.5,457.5,773.5,587.25
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,755.02,576.99
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.0,722.93,556.0
2016,10,29,16,0,691.0,73.0,2.9,28.0,315.0,693.66,536.55
2016,10,29,16,15,641.5,67.0,2.5,27.0,264.0,641.97,500.22
2016,10,29,16,30,592.0,61.0,2.1,26.0,213.0,588.79,461.13
2016,10,29,16,45,513.5,53.0,1.75,25.5,162.5,509.37,399.51
2016,10,29,17,0,435.0,45.0,1.4,25.0,112.0,430.65,335.24
2016,10,29,17,15,217.5,36.0,1.3,24.0,69.5,251.69,188.16
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,38.34,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,11.52,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
