Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,37.0,4.45,14.5,37.0,30.55,21.73
2016,11,9,9,0,0.0,70.0,4.6,15.0,70.0,58.04,46.01
2016,11,9,9,15,0.0,52.0,4.6,15.0,52.0,43.04,32.6
2016,11,9,9,30,0.0,34.0,4.6,15.0,34.0,28.1,19.29
2016,11,9,9,45,0.0,31.0,4.65,15.5,31.0,25.63,17.01
2016,11,9,10,0,0.0,28.0,4.7,16.0,28.0,23.15,14.74
2016,11,9,10,15,0.0,29.5,4.7,16.0,29.5,24.41,14.9
2016,11,9,10,30,0.0,31.0,4.7,16.0,31.0,25.67,15.91
2016,11,9,10,45,0.0,61.0,4.75,16.5,61.0,50.64,36.66
2016,11,9,11,0,0.0,91.0,4.8,17.0,91.0,75.73,57.26
2016,11,9,11,15,0.0,116.0,4.8,17.0,116.0,95.99,73.83
2016,11,9,11,30,0.0,141.0,4.8,17.0,141.0,116.26,90.31
2016,11,9,11,45,0.0,139.0,4.85,17.0,139.0,114.97,89.18
2016,11,9,12,0,0.0,137.0,4.9,17.0,137.0,113.61,88.05
2016,11,9,12,15,0.0,140.5,4.85,17.0,140.5,116.75,90.59
2016,11,9,12,30,0.0,144.0,4.8,17.0,144.0,119.94,93.19
2016,11,9,12,45,0.0,98.5,4.75,17.5,98.5,82.06,62.12
2016,11,9,13,0,0.0,53.0,4.7,18.0,53.0,44.01,30.79
2016,11,9,13,15,0.0,79.0,4.65,18.0,79.0,65.71,48.71
2016,11,9,13,30,0.0,105.0,4.6,18.0,105.0,87.63,66.76
2016,11,9,13,45,0.0,129.0,4.55,18.0,129.0,108.5,83.93
2016,11,9,14,0,0.0,153.0,4.5,18.0,153.0,130.24,101.79
2016,11,9,14,15,0.0,100.5,4.5,18.0,100.5,83.97,64.05
2016,11,9,14,30,0.0,48.0,4.5,18.0,48.0,39.76,27.58
2016,11,9,14,45,0.0,39.0,4.5,18.0,39.0,32.27,21.41
2016,11,9,15,0,0.0,30.0,4.5,18.0,30.0,24.79,15.2
2016,11,9,15,15,0.0,49.5,4.4,18.0,49.5,40.96,28.86
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,57.2,42.59
2016,11,9,15,45,262.0,81.0,4.2,18.0,164.0,328.92,274.73
2016,11,9,16,0,524.0,93.0,4.1,18.0,259.0,560.6,462.33
2016,11,9,16,15,466.0,83.0,3.8,17.5,211.5,496.43,410.55
2016,11,9,16,30,408.0,73.0,3.5,17.0,164.0,437.84,362.32
2016,11,9,16,45,318.0,59.5,3.25,17.0,119.0,351.05,288.35
2016,11,9,17,0,228.0,46.0,3.0,17.0,74.0,267.53,213.97
2016,11,9,17,15,114.0,27.5,2.95,16.5,41.5,139.27,84.05
2016,11,9,17,30,0.0,9.0,2.9,16.0,9.0,7.68,0.0
2016,11,9,17,45,0.0,4.5,2.85,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,15.5,2.75,13.0,15.5,12.79,0.0
2016,11,10,7,30,0.0,31.0,2.8,13.0,31.0,25.27,15.88
2016,11,10,7,45,0.5,52.0,2.85,13.0,52.0,41.42,30.95
2016,11,10,8,0,1.0,73.0,2.9,13.0,73.0,57.34,45.59
2016,11,10,8,15,9.0,92.5,2.9,13.5,95.5,72.13,58.93
2016,11,10,8,30,17.0,112.0,2.9,14.0,118.0,86.8,71.87
2016,11,10,8,45,23.0,131.0,2.95,14.5,140.0,100.98,84.12
2016,11,10,9,0,29.0,150.0,3.0,15.0,162.0,110.59,92.15
2016,11,10,9,15,67.0,177.0,3.0,15.0,208.0,128.18,107.18
2016,11,10,9,30,105.0,204.0,3.0,15.0,254.0,145.26,121.59
2016,11,10,9,45,64.0,203.5,3.0,15.5,235.0,146.03,121.66
2016,11,10,10,0,23.0,203.0,3.0,16.0,216.0,154.56,128.4
2016,11,10,10,15,34.0,225.5,2.95,16.5,245.5,165.72,130.2
2016,11,10,10,30,45.0,248.0,2.9,17.0,275.0,187.45,146.31
2016,11,10,10,45,127.5,273.0,2.85,17.5,352.5,221.12,169.06
2016,11,10,11,0,210.0,298.0,2.8,18.0,430.0,270.45,204.94
2016,11,10,11,15,147.0,301.5,2.8,18.0,395.5,272.53,209.65
2016,11,10,11,30,84.0,305.0,2.8,18.0,361.0,268.48,208.81
2016,11,10,11,45,205.5,304.5,2.85,18.5,442.5,325.88,252.03
2016,11,10,12,0,327.0,304.0,2.9,19.0,524.0,397.72,306.95
2016,11,10,12,15,301.5,309.5,2.9,19.0,512.5,412.31,319.67
2016,11,10,12,30,276.0,315.0,2.9,19.0,501.0,424.15,330.04
2016,11,10,12,45,290.5,308.0,2.95,19.0,502.0,445.47,347.68
2016,11,10,13,0,305.0,301.0,3.0,19.0,503.0,466.66,365.14
2016,11,10,13,15,276.5,298.0,3.05,19.0,478.0,463.62,363.72
2016,11,10,13,30,248.0,295.0,3.1,19.0,453.0,446.7,351.8
2016,11,10,13,45,303.5,272.5,3.2,19.5,458.0,488.97,385.47
2016,11,10,14,0,359.0,250.0,3.3,20.0,463.0,520.8,411.1
2016,11,10,14,15,460.0,208.0,3.25,20.0,465.5,580.76,459.13
2016,11,10,14,30,561.0,166.0,3.2,20.0,468.0,627.63,497.32
2016,11,10,14,45,326.5,186.5,3.15,20.0,359.5,463.66,370.92
2016,11,10,15,0,92.0,207.0,3.1,20.0,251.0,281.03,224.75
2016,11,10,15,15,210.5,179.5,3.0,19.5,267.0,364.65,295.84
2016,11,10,15,30,329.0,152.0,2.9,19.0,283.0,448.14,365.05
2016,11,10,15,45,309.5,135.5,2.8,19.0,246.5,417.73,341.45
2016,11,10,16,0,290.0,119.0,2.7,19.0,210.0,385.97,316.74
2016,11,10,16,15,266.0,100.0,2.35,18.5,172.5,346.07,284.88
2016,11,10,16,30,242.0,81.0,2.0,18.0,135.0,305.18,251.0
2016,11,10,16,45,201.0,62.0,1.7,17.5,98.5,250.89,204.56
2016,11,10,17,0,160.0,43.0,1.4,17.0,62.0,196.66,155.91
2016,11,10,17,15,80.0,21.5,1.3,16.0,31.0,100.77,56.48
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,5.5,1.95,11.5,5.5,4.51,0.0
2016,11,11,7,30,0.0,11.0,2.1,12.0,11.0,9.04,2.05
2016,11,11,7,45,0.0,19.0,2.3,12.5,19.0,15.64,8.22
2016,11,11,8,0,0.0,27.0,2.5,13.0,27.0,22.26,14.31
2016,11,11,8,15,0.0,35.0,2.45,13.5,35.0,28.89,20.35
2016,11,11,8,30,0.0,43.0,2.4,14.0,43.0,35.53,26.29
2016,11,11,8,45,0.0,44.5,2.4,14.5,44.5,36.78,27.31
2016,11,11,9,0,0.0,46.0,2.4,15.0,46.0,38.03,28.3
2016,11,11,9,15,0.0,55.0,2.45,15.5,55.0,45.53,34.79
2016,11,11,9,30,0.0,64.0,2.5,16.0,64.0,53.05,41.2
2016,11,11,9,45,0.0,73.0,2.55,17.0,73.0,60.57,47.47
2016,11,11,10,0,0.0,82.0,2.6,18.0,82.0,68.11,53.66
2016,11,11,10,15,0.0,108.0,2.55,18.0,108.0,88.76,68.06
2016,11,11,10,30,0.0,134.0,2.5,18.0,134.0,108.98,84.43
2016,11,11,10,45,1.5,157.5,2.5,18.5,158.5,127.69,99.19
2016,11,11,11,0,3.0,181.0,2.5,19.0,183.0,146.78,114.12
2016,11,11,11,15,3.0,179.0,2.5,19.0,181.0,146.37,113.65
2016,11,11,11,30,3.0,177.0,2.5,19.0,179.0,145.78,113.1
2016,11,11,11,45,8.5,205.0,2.5,19.5,211.0,171.07,132.9
2016,11,11,12,0,14.0,233.0,2.5,20.0,243.0,197.41,153.36
2016,11,11,12,15,151.0,272.0,2.5,20.0,373.5,304.12,236.54
2016,11,11,12,30,288.0,311.0,2.5,20.0,504.0,426.24,330.24
2016,11,11,12,45,587.5,199.5,2.5,20.5,587.0,529.96,410.24
2016,11,11,13,0,887.0,88.0,2.5,21.0,670.0,632.11,489.08
2016,11,11,13,15,882.0,87.0,2.45,21.0,654.0,660.99,511.74
2016,11,11,13,30,877.0,86.0,2.4,21.0,638.0,686.71,532.19
2016,11,11,13,45,869.0,84.5,2.35,21.5,614.5,706.56,547.08
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,722.95,558.3
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,732.91,565.97
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,745.98,576.03
2016,11,11,14,45,801.0,83.5,2.15,22.0,488.0,736.64,570.29
2016,11,11,15,0,765.0,87.0,2.1,22.0,447.0,723.25,561.93
2016,11,11,15,15,738.5,83.5,2.0,21.5,404.0,705.57,551.23
2016,11,11,15,30,712.0,80.0,1.9,21.0,361.0,689.27,541.39
2016,11,11,15,45,675.0,75.0,1.8,21.0,314.5,655.86,517.71
2016,11,11,16,0,638.0,70.0,1.7,21.0,268.0,619.94,491.61
2016,11,11,16,15,582.0,63.5,1.45,20.5,219.5,565.29,450.38
2016,11,11,16,30,526.0,57.0,1.2,20.0,171.0,509.4,406.34
2016,11,11,16,45,439.5,47.0,0.95,19.5,124.5,426.05,338.85
2016,11,11,17,0,353.0,37.0,0.7,19.0,78.0,344.28,267.72
2016,11,11,17,15,176.5,18.5,0.7,18.5,39.0,182.35,98.28
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,179.5,15.5,3.35,11.5,34.5,12.59,0.0
2016,11,12,7,30,359.0,31.0,3.4,12.0,69.0,25.57,15.96
2016,11,12,7,45,456.0,40.0,3.45,12.5,115.5,32.49,23.05
2016,11,12,8,0,553.0,49.0,3.5,13.0,162.0,39.37,29.56
2016,11,12,8,15,610.5,55.0,3.5,13.5,211.0,43.55,33.45
2016,11,12,8,30,668.0,61.0,3.5,14.0,260.0,47.73,37.18
2016,11,12,8,45,705.0,65.5,3.55,15.0,307.5,55.05,43.49
2016,11,12,9,0,742.0,70.0,3.6,16.0,355.0,58.11,45.91
2016,11,12,9,15,768.0,73.5,3.55,16.5,398.5,60.26,47.57
2016,11,12,9,30,794.0,77.0,3.5,17.0,442.0,62.39,49.19
2016,11,12,9,45,811.0,80.0,3.5,17.5,480.0,64.02,50.37
2016,11,12,10,0,828.0,83.0,3.5,18.0,518.0,65.64,51.53
2016,11,12,10,15,841.0,85.0,3.4,18.0,550.5,111.18,61.33
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,165.82,94.32
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.0,226.24,141.6
2016,11,12,11,0,866.0,92.0,3.1,19.0,631.0,279.53,187.29
2016,11,12,11,15,872.0,93.0,3.0,19.0,648.0,331.11,233.42
2016,11,12,11,30,878.0,94.0,2.9,19.0,665.0,381.86,278.9
2016,11,12,11,45,883.5,93.0,2.85,19.5,674.5,429.72,320.92
2016,11,12,12,0,889.0,92.0,2.8,20.0,684.0,476.18,360.75
2016,11,12,12,15,889.0,92.5,2.75,20.0,684.5,519.71,397.97
2016,11,12,12,30,889.0,93.0,2.7,20.0,685.0,561.03,432.53
2016,11,12,12,45,885.0,93.0,2.65,20.5,677.0,597.26,461.59
2016,11,12,13,0,881.0,93.0,2.6,21.0,669.0,630.65,487.74
2016,11,12,13,15,548.5,194.5,2.6,21.0,550.5,549.15,426.67
2016,11,12,13,30,216.0,296.0,2.6,21.0,432.0,424.74,330.8
2016,11,12,13,45,195.0,285.0,2.6,21.0,404.5,411.8,322.27
2016,11,12,14,0,174.0,274.0,2.6,21.0,377.0,396.77,311.46
2016,11,12,14,15,498.0,180.5,2.55,20.5,451.0,577.78,455.89
2016,11,12,14,30,822.0,87.0,2.5,20.0,525.0,740.15,579.6
2016,11,12,14,45,759.0,93.5,2.5,20.0,475.5,713.17,560.1
2016,11,12,15,0,696.0,100.0,2.5,20.0,426.0,686.24,542.07
2016,11,12,15,15,651.5,102.5,2.4,20.0,384.5,661.92,525.28
2016,11,12,15,30,607.0,105.0,2.3,20.0,343.0,634.07,505.64
2016,11,12,15,45,564.5,98.0,2.2,20.0,297.0,594.2,476.6
2016,11,12,16,0,522.0,91.0,2.1,20.0,251.0,551.78,444.91
2016,11,12,16,15,468.0,80.5,1.85,19.5,205.0,490.79,397.83
2016,11,12,16,30,414.0,70.0,1.6,19.0,159.0,435.06,352.74
2016,11,12,16,45,335.5,56.0,1.35,18.5,115.0,356.7,287.47
2016,11,12,17,0,257.0,42.0,1.1,18.0,71.0,281.0,220.37
2016,11,12,17,15,128.5,21.0,1.1,17.5,35.5,147.33,73.79
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,99.5,18.0,1.9,11.5,28.0,14.0,0.0
2016,11,13,7,30,199.0,36.0,2.0,12.0,56.0,27.74,17.64
2016,11,13,7,45,271.0,52.0,2.15,12.5,96.0,39.61,29.29
2016,11,13,8,0,343.0,68.0,2.3,13.0,136.0,51.2,40.06
2016,11,13,8,15,403.5,77.0,2.15,13.5,179.0,57.45,45.84
2016,11,13,8,30,464.0,86.0,2.0,14.0,222.0,63.61,51.32
2016,11,13,8,45,401.0,114.0,1.85,14.5,246.0,81.42,66.92
2016,11,13,9,0,338.0,142.0,1.7,15.0,270.0,101.46,84.18
2016,11,13,9,15,363.5,156.5,1.5,15.5,309.5,110.53,91.61
2016,11,13,9,30,389.0,171.0,1.3,16.0,349.0,114.62,94.65
2016,11,13,9,45,368.5,192.5,1.15,16.5,372.5,131.32,108.43
2016,11,13,10,0,348.0,214.0,1.0,17.0,396.0,142.8,117.57
2016,11,13,10,15,578.5,160.0,0.85,17.5,484.5,138.67,91.83
2016,11,13,10,30,809.0,106.0,0.7,18.0,573.0,172.43,101.05
2016,11,13,10,45,819.0,108.5,0.55,19.0,598.0,225.37,140.65
2016,11,13,11,0,829.0,111.0,0.4,20.0,623.0,278.55,183.81
2016,11,13,11,15,835.5,112.0,0.5,20.0,640.5,329.56,227.88
2016,11,13,11,30,842.0,113.0,0.6,20.0,658.0,379.93,271.55
2016,11,13,11,45,837.5,117.5,0.7,20.5,665.5,428.14,312.6
2016,11,13,12,0,833.0,122.0,0.8,21.0,673.0,474.34,351.06
2016,11,13,12,15,656.0,187.0,0.85,21.0,621.5,486.42,364.54
2016,11,13,12,30,479.0,252.0,0.9,21.0,570.0,480.06,362.73
2016,11,13,12,45,512.5,236.0,1.0,21.5,572.5,512.04,388.1
2016,11,13,13,0,546.0,220.0,1.1,22.0,575.0,544.14,413.05
2016,11,13,13,15,442.5,246.5,1.1,22.0,529.5,527.89,401.73
2016,11,13,13,30,339.0,273.0,1.1,22.0,484.0,494.72,378.0
2016,11,13,13,45,259.5,273.0,1.15,22.0,431.0,456.05,350.39
2016,11,13,14,0,180.0,273.0,1.2,22.0,378.0,399.56,308.87
2016,11,13,14,15,330.0,230.5,1.2,22.0,410.0,489.6,379.84
2016,11,13,14,30,480.0,188.0,1.2,22.0,442.0,584.3,451.8
2016,11,13,14,45,513.5,164.5,1.3,22.0,418.5,596.7,462.93
2016,11,13,15,0,547.0,141.0,1.4,22.0,395.0,606.38,472.98
2016,11,13,15,15,590.5,122.0,1.4,21.5,372.5,633.42,495.64
2016,11,13,15,30,634.0,103.0,1.4,21.0,350.0,651.16,510.94
2016,11,13,15,45,586.5,97.0,1.4,21.0,303.0,608.57,480.75
2016,11,13,16,0,539.0,91.0,1.4,21.0,256.0,563.31,448.18
2016,11,13,16,15,478.5,81.5,1.25,20.5,208.5,498.98,399.64
2016,11,13,16,30,418.0,72.0,1.1,20.0,161.0,439.88,352.76
2016,11,13,16,45,326.5,58.0,1.0,19.5,115.5,352.38,281.45
2016,11,13,17,0,235.0,44.0,0.9,19.0,70.0,268.23,208.42
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.0,140.95,64.31
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.5,17.5,1.8,12.5,31.0,13.67,0.0
2016,11,14,7,30,277.0,35.0,2.1,13.0,62.0,29.16,18.53
2016,11,14,7,45,380.0,46.5,2.4,14.0,107.5,37.99,27.63
2016,11,14,8,0,483.0,58.0,2.7,15.0,153.0,46.7,35.74
2016,11,14,8,15,545.0,66.0,2.8,15.5,201.5,52.12,40.74
2016,11,14,8,30,607.0,74.0,2.9,16.0,250.0,57.49,45.51
2016,11,14,8,45,653.5,78.5,3.05,16.5,298.5,59.97,47.56
2016,11,14,9,0,700.0,83.0,3.2,17.0,347.0,62.51,49.6
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.5,64.86,51.42
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,67.21,53.21
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.5,74.1,58.79
2016,11,14,10,0,804.0,96.0,3.4,20.0,513.0,74.8,59.0
2016,11,14,10,15,818.0,98.5,3.4,20.5,545.0,115.45,66.47
2016,11,14,10,30,832.0,101.0,3.4,21.0,577.0,169.31,97.42
2016,11,14,10,45,843.5,101.5,3.4,21.5,602.5,222.1,137.28
2016,11,14,11,0,855.0,102.0,3.4,22.0,628.0,275.2,181.87
2016,11,14,11,15,861.0,103.0,3.35,22.0,645.0,327.21,227.77
2016,11,14,11,30,867.0,104.0,3.3,22.0,662.0,378.47,273.22
2016,11,14,11,45,884.5,97.5,3.25,22.5,674.0,428.8,316.55
2016,11,14,12,0,902.0,91.0,3.2,23.0,686.0,475.82,356.49
2016,11,14,12,15,902.0,91.0,3.15,23.0,686.0,519.4,393.64
2016,11,14,12,30,902.0,91.0,3.1,23.0,686.0,560.72,428.14
2016,11,14,12,45,899.5,90.5,3.05,23.5,678.0,597.76,457.75
2016,11,14,13,0,897.0,90.0,3.0,24.0,670.0,632.02,484.51
2016,11,14,13,15,891.5,89.0,2.9,24.0,654.0,660.99,507.57
2016,11,14,13,30,886.0,88.0,2.8,24.0,638.0,686.74,527.87
2016,11,14,13,45,877.5,86.5,2.75,24.5,613.5,706.61,542.81
2016,11,14,14,0,869.0,85.0,2.7,25.0,589.0,722.99,554.47
2016,11,14,14,15,856.5,83.5,2.65,25.0,558.0,739.04,566.48
2016,11,14,14,30,844.0,82.0,2.6,25.0,527.0,745.88,572.1
2016,11,14,14,45,826.0,79.5,2.55,25.0,489.0,743.71,571.55
2016,11,14,15,0,808.0,77.0,2.5,25.0,451.0,737.86,568.56
2016,11,14,15,15,783.5,74.0,2.3,24.5,408.0,722.8,559.26
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,704.34,547.38
2016,11,14,15,45,725.5,66.0,1.95,24.0,318.0,673.27,525.34
2016,11,14,16,0,692.0,61.0,1.8,24.0,271.0,639.37,500.62
2016,11,14,16,15,637.5,55.5,1.6,23.0,221.5,592.18,466.48
2016,11,14,16,30,583.0,50.0,1.4,22.0,172.0,538.9,425.7
2016,11,14,16,45,497.0,41.0,1.2,21.0,125.0,457.24,360.62
2016,11,14,17,0,411.0,32.0,1.0,20.0,78.0,377.47,290.76
2016,11,14,17,15,205.5,16.0,1.05,19.5,39.0,194.41,81.8
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,226.0,12.5,2.2,12.5,34.0,11.07,0.0
2016,11,15,7,30,452.0,25.0,2.5,13.0,68.0,22.62,12.92
2016,11,15,7,45,549.5,32.5,2.85,14.0,116.5,29.1,19.82
2016,11,15,8,0,647.0,40.0,3.2,15.0,165.0,35.6,25.91
2016,11,15,8,15,702.5,44.5,3.1,15.5,215.5,39.25,29.32
2016,11,15,8,30,758.0,49.0,3.0,16.0,266.0,42.93,32.61
2016,11,15,8,45,793.5,52.0,2.9,17.0,315.0,45.25,34.51
2016,11,15,9,0,829.0,55.0,2.8,18.0,364.0,53.3,41.35
2016,11,15,9,15,853.0,57.5,2.55,19.0,409.0,55.83,43.27
2016,11,15,9,30,877.0,60.0,2.3,20.0,454.0,58.27,45.07
2016,11,15,9,45,894.0,61.5,2.05,21.0,493.5,59.82,46.09
2016,11,15,10,0,911.0,63.0,1.8,22.0,533.0,61.32,47.04
2016,11,15,10,15,923.0,64.5,1.7,22.5,565.5,102.81,53.75
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,160.13,85.17
2016,11,15,10,45,942.5,67.0,1.55,24.0,623.5,216.72,126.9
2016,11,15,11,0,950.0,68.0,1.5,25.0,649.0,272.97,173.1
2016,11,15,11,15,955.0,69.0,1.45,25.0,666.5,327.97,220.66
2016,11,15,11,30,960.0,70.0,1.4,25.0,684.0,381.9,267.39
2016,11,15,11,45,959.0,72.0,1.4,25.5,693.0,433.13,310.9
2016,11,15,12,0,958.0,74.0,1.4,26.0,702.0,482.34,351.61
2016,11,15,12,15,958.0,74.0,1.3,26.0,702.5,527.98,388.68
2016,11,15,12,30,958.0,74.0,1.2,26.0,703.0,571.22,422.77
2016,11,15,12,45,955.5,74.0,1.2,26.5,695.0,610.5,452.79
2016,11,15,13,0,953.0,74.0,1.2,27.0,687.0,646.87,479.92
2016,11,15,13,15,948.0,73.0,1.15,27.0,670.5,677.6,503.03
2016,11,15,13,30,943.0,72.0,1.1,27.0,654.0,704.97,523.35
2016,11,15,13,45,935.0,71.5,1.05,27.0,629.5,727.38,539.91
2016,11,15,14,0,927.0,71.0,1.0,27.0,605.0,746.2,552.67
2016,11,15,14,15,915.0,69.5,0.9,27.0,573.0,757.33,559.66
2016,11,15,14,30,903.0,68.0,0.8,27.0,541.0,764.68,564.23
2016,11,15,14,45,886.5,66.0,0.75,27.0,502.5,764.29,564.47
2016,11,15,15,0,870.0,64.0,0.7,27.0,464.0,760.19,562.43
2016,11,15,15,15,847.0,61.5,0.6,26.5,420.0,746.89,554.63
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,737.66,549.52
2016,11,15,15,45,789.5,55.5,0.45,26.0,327.5,707.63,529.71
2016,11,15,16,0,755.0,52.0,0.4,26.0,279.0,674.74,507.47
2016,11,15,16,15,702.5,47.5,0.4,25.5,229.0,624.31,473.44
2016,11,15,16,30,650.0,43.0,0.4,25.0,179.0,572.18,435.95
2016,11,15,16,45,561.0,36.0,0.4,24.5,130.0,489.11,372.99
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,406.87,303.39
2016,11,15,17,15,236.0,14.5,0.5,23.5,40.5,207.23,75.82
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.0,11.1,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,64.0,23.56,13.4
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.0,30.41,20.84
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,37.27,27.25
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,41.67,31.34
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,46.08,35.26
2016,11,16,8,45,770.0,57.0,2.3,18.0,309.5,49.04,37.7
2016,11,16,9,0,806.0,61.0,2.4,19.0,358.0,52.0,40.05
2016,11,16,9,15,831.5,64.0,2.4,20.0,403.0,54.05,41.55
2016,11,16,9,30,857.0,67.0,2.4,21.0,448.0,62.91,48.89
2016,11,16,9,45,873.5,69.0,2.45,22.0,487.5,64.74,50.1
2016,11,16,10,0,890.0,71.0,2.5,23.0,527.0,66.48,51.24
2016,11,16,10,15,902.5,73.0,2.8,23.5,560.0,105.33,57.13
2016,11,16,10,30,915.0,75.0,3.1,24.0,593.0,162.05,87.7
2016,11,16,10,45,922.5,76.5,3.4,24.5,618.5,218.07,129.13
2016,11,16,11,0,930.0,78.0,3.7,25.0,644.0,273.79,175.58
2016,11,16,11,15,935.5,79.0,3.75,25.0,661.5,328.05,223.23
2016,11,16,11,30,941.0,80.0,3.8,25.0,679.0,381.33,270.44
2016,11,16,11,45,946.0,79.0,3.9,25.5,688.5,431.52,314.23
2016,11,16,12,0,951.0,78.0,4.0,26.0,698.0,480.15,355.84
2016,11,16,12,15,951.5,78.0,4.05,26.0,699.0,525.78,394.83
2016,11,16,12,30,952.0,78.0,4.1,26.0,700.0,569.08,431.16
2016,11,16,12,45,949.5,78.0,4.15,26.5,692.0,608.22,462.7
2016,11,16,13,0,947.0,78.0,4.2,27.0,684.0,644.48,491.34
2016,11,16,13,15,942.0,77.0,4.2,26.5,668.0,675.13,517.22
2016,11,16,13,30,937.0,76.0,4.2,26.0,652.0,702.44,540.38
2016,11,16,13,45,929.0,75.0,4.2,26.0,627.5,724.3,558.3
2016,11,16,14,0,921.0,74.0,4.2,26.0,603.0,742.55,572.55
2016,11,16,14,15,909.5,72.5,4.15,26.0,571.0,754.07,581.59
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,761.85,588.14
2016,11,16,14,45,880.0,69.5,4.05,26.0,500.5,761.05,588.69
2016,11,16,15,0,862.0,68.0,4.0,26.0,462.0,756.57,586.75
2016,11,16,15,15,838.0,65.0,3.7,25.5,418.0,749.31,583.02
2016,11,16,15,30,814.0,62.0,3.4,25.0,374.0,731.5,571.49
2016,11,16,15,45,779.5,58.5,3.15,24.5,325.5,701.66,551.03
2016,11,16,16,0,745.0,55.0,2.9,24.0,277.0,668.92,527.67
2016,11,16,16,15,691.5,50.0,2.6,23.0,227.0,617.29,489.7
2016,11,16,16,30,638.0,45.0,2.3,22.0,177.0,563.88,448.12
2016,11,16,16,45,548.0,37.5,2.05,21.0,128.0,479.73,380.25
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,396.22,305.46
2016,11,16,17,15,229.0,15.0,1.8,19.5,39.5,206.49,67.53
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.5,14.0,2.3,13.5,30.5,11.95,0.0
2016,11,17,7,30,379.0,28.0,2.6,14.0,61.0,23.35,12.93
2016,11,17,7,45,485.0,36.5,2.95,15.0,108.5,29.98,20.4
2016,11,17,8,0,591.0,45.0,3.3,16.0,156.0,36.63,26.65
2016,11,17,8,15,651.5,50.5,3.7,16.5,206.0,44.16,33.51
2016,11,17,8,30,712.0,56.0,4.1,17.0,256.0,48.46,37.34
2016,11,17,8,45,375.0,100.5,4.5,17.5,207.5,72.26,58.18
2016,11,17,9,0,38.0,145.0,4.9,18.0,159.0,106.77,88.02
2016,11,17,9,15,40.5,162.5,5.05,18.5,179.0,118.61,97.84
2016,11,17,9,30,43.0,180.0,5.2,19.0,199.0,130.16,107.3
2016,11,17,9,45,462.5,126.5,5.4,20.0,360.5,86.39,69.16
2016,11,17,10,0,882.0,73.0,5.6,21.0,522.0,67.71,52.74
2016,11,17,10,15,521.5,167.5,5.6,21.0,437.5,134.34,91.68
2016,11,17,10,30,161.0,262.0,5.6,21.0,353.0,199.97,150.31
2016,11,17,10,45,266.5,259.0,5.7,21.5,417.0,227.13,166.34
2016,11,17,11,0,372.0,256.0,5.8,22.0,481.0,270.08,196.65
2016,11,17,11,15,652.0,168.0,5.8,22.5,575.5,309.62,220.84
2016,11,17,11,30,932.0,80.0,5.8,23.0,670.0,375.76,270.07
2016,11,17,11,45,930.5,81.5,5.8,23.5,678.0,425.14,314.18
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,472.5,355.69
2016,11,17,12,15,927.5,83.0,5.75,24.0,685.5,516.3,394.07
2016,11,17,12,30,926.0,83.0,5.7,24.0,685.0,557.67,429.65
2016,11,17,12,45,530.5,194.5,5.7,24.5,539.0,479.03,371.47
2016,11,17,13,0,135.0,306.0,5.7,25.0,393.0,355.93,275.27
2016,11,17,13,15,520.5,193.0,5.6,25.0,513.5,521.51,407.2
2016,11,17,13,30,906.0,80.0,5.5,25.0,634.0,683.59,533.93
2016,11,17,13,45,895.5,79.0,5.45,25.0,609.0,703.04,549.72
2016,11,17,14,0,885.0,78.0,5.4,25.0,584.0,718.87,562.75
2016,11,17,14,15,871.0,76.5,5.25,25.0,552.0,728.01,569.85
2016,11,17,14,30,857.0,75.0,5.1,25.0,520.0,733.47,574.38
2016,11,17,14,45,833.5,74.0,5.0,25.0,481.0,735.49,576.73
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,727.48,571.81
2016,11,17,15,15,783.0,70.0,4.7,24.5,398.5,710.76,561.2
2016,11,17,15,30,756.0,67.0,4.5,24.0,355.0,690.67,547.92
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.0,653.39,520.51
2016,11,17,16,0,664.0,62.0,4.1,24.0,259.0,618.6,494.4
2016,11,17,16,15,605.5,56.0,3.75,23.5,210.5,563.65,452.22
2016,11,17,16,30,547.0,50.0,3.4,23.0,162.0,507.62,407.18
2016,11,17,16,45,438.0,42.0,3.1,22.5,115.5,411.87,328.74
2016,11,17,17,0,329.0,34.0,2.8,22.0,69.0,318.38,245.23
2016,11,17,17,15,164.5,17.0,3.0,21.5,34.5,164.57,43.71
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,46.0,17.5,1.95,18.0,21.5,14.94,0.0
2016,11,18,7,30,92.0,35.0,2.0,18.0,43.0,26.9,15.06
2016,11,18,7,45,203.0,51.5,2.15,18.5,84.5,39.11,27.82
2016,11,18,8,0,314.0,68.0,2.3,19.0,126.0,51.23,38.93
2016,11,18,8,15,382.5,80.0,2.35,19.0,171.5,59.67,46.67
2016,11,18,8,30,451.0,92.0,2.4,19.0,217.0,67.95,54.05
2016,11,18,8,45,514.0,97.0,2.45,19.5,264.0,71.22,56.78
2016,11,18,9,0,577.0,102.0,2.5,20.0,311.0,76.2,60.88
2016,11,18,9,15,611.5,107.5,2.85,20.0,354.0,78.75,62.94
2016,11,18,9,30,646.0,113.0,3.2,20.0,397.0,81.34,65.0
2016,11,18,9,45,687.0,112.0,3.55,20.0,438.0,79.42,63.18
2016,11,18,10,0,728.0,111.0,3.9,20.0,479.0,77.82,61.65
2016,11,18,10,15,364.0,105.5,4.25,20.0,289.5,85.64,56.54
2016,11,18,10,30,0.0,100.0,4.6,20.0,100.0,82.67,62.56
2016,11,18,10,45,104.0,191.0,4.95,20.0,254.0,160.47,121.0
2016,11,18,11,0,208.0,282.0,5.3,20.0,408.0,253.37,191.2
2016,11,18,11,15,226.0,289.0,5.4,19.5,429.0,280.62,213.67
2016,11,18,11,30,244.0,296.0,5.5,19.0,450.0,309.47,238.01
2016,11,18,11,45,174.0,301.0,5.65,19.0,412.0,305.61,237.94
2016,11,18,12,0,104.0,306.0,5.8,19.0,374.0,292.78,229.73
2016,11,18,12,15,68.0,284.5,5.8,19.0,328.5,268.23,211.14
2016,11,18,12,30,32.0,263.0,5.8,19.0,283.0,238.95,188.26
2016,11,18,12,45,461.0,178.5,5.85,19.5,471.0,424.94,337.83
2016,11,18,13,0,890.0,94.0,5.9,20.0,659.0,621.09,492.58
2016,11,18,13,15,885.5,93.0,5.95,20.0,643.5,650.59,517.37
2016,11,18,13,30,881.0,92.0,6.0,20.0,628.0,676.99,540.02
2016,11,18,13,45,878.5,89.0,6.05,20.0,606.0,699.47,559.52
2016,11,18,14,0,876.0,86.0,6.1,20.0,584.0,718.69,576.36
2016,11,18,14,15,864.0,84.0,6.1,19.5,553.0,734.8,590.68
2016,11,18,14,30,852.0,82.0,6.1,19.0,522.0,741.79,598.31
2016,11,18,14,45,824.0,82.5,6.2,19.0,483.0,736.0,595.58
2016,11,18,15,0,796.0,83.0,6.3,19.0,444.0,726.33,589.99
2016,11,18,15,15,770.0,79.5,6.3,18.5,401.0,709.89,579.96
2016,11,18,15,30,744.0,76.0,6.3,18.0,358.0,690.01,567.05
2016,11,18,15,45,712.5,70.0,6.3,17.5,311.5,664.85,549.54
2016,11,18,16,0,681.0,64.0,6.3,17.0,265.0,632.56,525.53
2016,11,18,16,15,623.5,58.0,6.15,16.5,216.0,578.38,482.25
2016,11,18,16,30,566.0,52.0,6.0,16.0,167.0,522.92,435.72
2016,11,18,16,45,481.5,42.0,5.9,15.5,120.5,442.34,365.9
2016,11,18,17,0,397.0,32.0,5.8,15.0,74.0,363.56,289.7
2016,11,18,17,15,198.5,16.0,5.75,14.5,37.0,185.33,41.84
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,243.5,12.0,4.1,3.5,32.0,10.24,0.0
