Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,15,856.5,82.0,4.05,19.5,509.5,72.66,57.37
2016,11,29,10,30,872.0,84.0,4.0,20.0,543.0,126.89,68.7
2016,11,29,10,45,884.0,85.0,3.95,21.0,569.5,180.91,103.62
2016,11,29,11,0,896.0,86.0,3.9,22.0,596.0,240.52,150.62
2016,11,29,11,15,903.0,87.0,3.7,22.0,614.5,292.96,196.01
2016,11,29,11,30,910.0,88.0,3.5,22.0,633.0,344.68,241.97
2016,11,29,11,45,918.0,87.0,3.35,22.5,644.0,394.16,285.53
2016,11,29,12,0,926.0,86.0,3.2,23.0,655.0,442.48,327.3
2016,11,29,12,15,926.5,86.0,3.1,23.0,657.0,487.05,365.98
2016,11,29,12,30,927.0,86.0,3.0,23.0,659.0,529.43,401.97
2016,11,29,12,45,928.0,84.5,2.9,23.5,653.0,568.3,433.59
2016,11,29,13,0,929.0,83.0,2.8,24.0,647.0,604.61,462.36
2016,11,29,13,15,923.5,82.0,2.75,24.0,631.5,634.87,487.08
2016,11,29,13,30,918.0,81.0,2.7,24.0,616.0,661.91,508.97
2016,11,29,13,45,911.0,79.5,2.7,24.0,593.5,684.14,527.27
2016,11,29,14,0,904.0,78.0,2.7,24.0,571.0,702.93,542.86
2016,11,29,14,15,891.0,76.5,2.7,23.5,540.0,714.09,553.75
2016,11,29,14,30,878.0,75.0,2.7,23.0,509.0,721.59,561.24
2016,11,29,14,45,861.5,72.0,2.7,23.0,472.0,727.42,566.62
2016,11,29,15,0,845.0,69.0,2.7,23.0,435.0,723.69,565.2
2016,11,29,15,15,819.0,66.0,2.45,22.5,392.5,709.32,555.86
2016,11,29,15,30,793.0,63.0,2.2,22.0,350.0,691.48,543.78
2016,11,29,15,45,755.5,59.0,2.0,21.5,303.0,660.6,521.97
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,626.84,497.2
2016,11,29,16,15,657.5,50.0,1.65,20.0,207.0,572.49,456.82
2016,11,29,16,30,597.0,45.0,1.5,19.0,158.0,516.31,412.66
2016,11,29,16,45,492.5,37.0,1.4,18.0,111.5,433.31,344.83
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,345.81,261.29
2016,11,29,17,15,194.0,14.5,1.35,16.5,32.5,172.64,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,149.0,9.0,4.7,6.5,16.5,7.68,0.0
2016,11,30,7,30,298.0,18.0,4.8,7.0,33.0,16.41,0.0
2016,11,30,7,45,438.0,27.0,4.9,7.5,77.0,24.38,15.09
2016,11,30,8,0,578.0,36.0,5.0,8.0,121.0,32.38,23.32
2016,11,30,8,15,650.5,41.5,5.15,8.5,171.0,36.92,27.83
2016,11,30,8,30,723.0,47.0,5.3,9.0,221.0,41.52,32.19
2016,11,30,8,45,771.5,50.0,5.5,9.5,270.5,43.89,34.36
2016,11,30,9,0,820.0,53.0,5.7,10.0,320.0,46.34,36.5
2016,11,30,9,15,850.0,56.0,5.6,10.5,366.5,54.16,43.42
2016,11,30,9,30,880.0,59.0,5.5,11.0,413.0,57.12,45.89
2016,11,30,9,45,904.0,60.0,5.4,12.0,454.0,58.5,46.82
2016,11,30,10,0,928.0,61.0,5.3,13.0,495.0,59.83,47.68
2016,11,30,10,15,943.0,62.5,5.1,13.5,530.0,66.01,52.93
2016,11,30,10,30,958.0,64.0,4.9,14.0,565.0,123.51,65.32
2016,11,30,10,45,970.5,64.0,4.75,14.5,593.0,180.32,102.3
2016,11,30,11,0,983.0,64.0,4.6,15.0,621.0,237.3,148.51
2016,11,30,11,15,989.5,65.0,4.45,15.0,640.5,293.6,198.81
2016,11,30,11,30,996.0,66.0,4.3,15.0,660.0,349.02,249.75
2016,11,30,11,45,1000.5,66.0,4.15,15.5,671.0,401.77,297.91
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,452.93,343.85
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.0,500.75,386.8
2016,11,30,12,30,1007.0,66.0,3.8,16.0,686.0,546.24,426.82
2016,11,30,12,45,1006.5,65.5,3.7,16.5,679.5,587.94,462.02
2016,11,30,13,0,1006.0,65.0,3.6,17.0,673.0,626.81,494.03
2016,11,30,13,15,1001.5,64.5,3.55,17.0,658.0,660.35,522.3
2016,11,30,13,30,997.0,64.0,3.5,17.0,643.0,690.51,547.48
2016,11,30,13,45,989.5,63.0,3.45,17.0,619.5,714.73,567.82
2016,11,30,14,0,982.0,62.0,3.4,17.0,596.0,735.23,585.13
2016,11,30,14,15,971.0,60.5,3.35,17.0,564.5,749.01,596.35
2016,11,30,14,30,960.0,59.0,3.3,17.0,533.0,758.91,604.51
2016,11,30,14,45,941.0,59.0,3.25,17.0,495.0,761.08,607.11
2016,11,30,15,0,922.0,59.0,3.2,17.0,457.0,759.47,607.06
2016,11,30,15,15,899.0,56.5,3.0,16.5,413.0,748.07,600.15
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,733.16,590.45
2016,11,30,15,45,841.0,51.0,2.6,16.0,320.5,705.44,569.63
2016,11,30,16,0,806.0,48.0,2.4,16.0,272.0,675.0,545.96
2016,11,30,16,15,752.0,43.5,2.1,14.5,221.5,632.35,513.95
2016,11,30,16,30,698.0,39.0,1.8,13.0,171.0,581.2,472.81
2016,11,30,16,45,601.5,32.5,1.5,12.0,122.0,496.39,401.18
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,412.39,316.3
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,204.88,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.5,9.0,1.35,3.5,15.0,7.68,0.0
2016,12,1,7,30,253.0,18.0,1.6,4.0,30.0,15.02,0.0
2016,12,1,7,45,382.0,28.5,1.85,5.0,72.0,23.58,14.48
2016,12,1,8,0,511.0,39.0,2.1,6.0,114.0,32.07,23.25
2016,12,1,8,15,585.5,46.0,2.1,6.5,162.0,37.32,28.46
2016,12,1,8,30,660.0,53.0,2.1,7.0,210.0,46.35,36.9
2016,12,1,8,45,704.5,58.5,2.15,8.0,257.5,50.5,40.63
2016,12,1,9,0,749.0,64.0,2.2,9.0,305.0,54.62,44.21
2016,12,1,9,15,779.5,67.5,2.4,10.0,349.5,56.96,46.06
2016,12,1,9,30,810.0,71.0,2.6,11.0,394.0,59.31,47.87
2016,12,1,9,45,831.0,73.5,2.85,12.0,433.5,60.78,48.87
2016,12,1,10,0,852.0,76.0,3.1,13.0,473.0,62.28,49.87
2016,12,1,10,15,867.0,78.5,3.2,13.5,506.5,65.88,52.83
2016,12,1,10,30,882.0,81.0,3.3,14.0,540.0,120.82,66.34
2016,12,1,10,45,892.0,82.0,3.45,15.0,566.0,181.08,106.15
2016,12,1,11,0,902.0,83.0,3.6,16.0,592.0,234.59,148.77
2016,12,1,11,15,908.5,84.0,3.55,16.0,610.0,287.09,195.11
2016,12,1,11,30,915.0,85.0,3.5,16.0,628.0,338.82,242.21
2016,12,1,11,45,920.0,85.0,3.45,16.5,639.0,388.25,287.0
2016,12,1,12,0,925.0,85.0,3.4,17.0,650.0,436.29,329.87
2016,12,1,12,15,925.5,85.0,3.4,17.0,651.5,480.81,369.77
2016,12,1,12,30,926.0,85.0,3.4,17.0,653.0,523.16,407.03
2016,12,1,12,45,707.5,154.0,3.4,17.5,585.5,515.59,404.35
2016,12,1,13,0,489.0,223.0,3.4,18.0,518.0,484.82,381.97
2016,12,1,13,15,699.5,153.0,3.4,18.0,564.0,572.09,452.14
2016,12,1,13,30,910.0,83.0,3.4,18.0,610.0,654.48,518.13
2016,12,1,13,45,900.5,82.0,3.4,18.5,587.0,675.6,534.89
2016,12,1,14,0,891.0,81.0,3.4,19.0,564.0,693.22,549.1
2016,12,1,14,15,878.5,79.5,3.4,18.5,534.0,710.06,564.5
2016,12,1,14,30,866.0,78.0,3.4,18.0,504.0,718.45,573.17
2016,12,1,14,45,848.0,75.5,3.4,18.0,467.5,718.06,574.07
2016,12,1,15,0,830.0,73.0,3.4,18.0,431.0,713.97,572.35
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.0,699.8,563.32
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,682.16,551.5
2016,12,1,15,45,740.5,62.5,2.8,17.0,300.5,650.95,527.94
2016,12,1,16,0,703.0,58.0,2.6,17.0,254.0,616.83,501.38
2016,12,1,16,15,643.5,52.5,2.25,15.5,205.5,562.92,460.25
2016,12,1,16,30,584.0,47.0,1.9,14.0,157.0,514.81,421.13
2016,12,1,16,45,482.0,38.0,1.6,13.0,111.0,425.81,346.12
2016,12,1,17,0,380.0,29.0,1.3,12.0,65.0,339.27,260.89
2016,12,1,17,15,190.0,14.5,1.3,11.5,32.5,169.42,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.55,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,10.72,0.0
2016,12,2,7,45,15.0,32.5,2.9,9.5,34.5,25.9,15.88
2016,12,2,8,0,30.0,52.0,3.1,10.0,56.0,40.49,30.23
2016,12,2,8,15,46.0,72.5,3.2,10.0,82.0,55.48,44.27
2016,12,2,8,30,62.0,93.0,3.3,10.0,108.0,70.19,57.88
2016,12,2,8,45,75.5,112.0,3.4,10.5,134.0,83.73,70.09
2016,12,2,9,0,89.0,131.0,3.5,11.0,160.0,97.01,81.81
2016,12,2,9,15,103.5,151.0,3.6,11.5,188.5,107.46,90.81
2016,12,2,9,30,118.0,171.0,3.7,12.0,217.0,119.99,101.5
2016,12,2,9,45,118.0,188.5,3.8,12.5,239.0,130.64,110.39
2016,12,2,10,0,118.0,206.0,3.9,13.0,261.0,140.94,118.89
2016,12,2,10,15,62.5,191.5,3.95,13.5,221.0,138.96,116.67
2016,12,2,10,30,7.0,177.0,4.0,14.0,181.0,138.83,110.77
2016,12,2,10,45,3.5,93.5,4.05,14.5,95.5,77.96,59.9
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,8.26,1.33
2016,12,2,11,15,0.0,15.0,4.1,15.0,15.0,12.4,4.83
2016,12,2,11,30,0.0,20.0,4.1,15.0,20.0,16.55,8.31
2016,12,2,11,45,0.0,73.0,4.1,15.0,73.0,60.65,45.3
2016,12,2,12,0,0.0,126.0,4.1,15.0,126.0,104.34,81.53
2016,12,2,12,15,0.0,96.0,4.1,15.0,96.0,79.86,61.19
2016,12,2,12,30,0.0,66.0,4.1,15.0,66.0,54.81,40.35
2016,12,2,12,45,0.0,50.5,4.15,15.0,50.5,41.89,29.57
2016,12,2,13,0,0.0,35.0,4.2,15.0,35.0,28.99,18.77
2016,12,2,13,15,0.0,49.0,4.25,15.0,49.0,40.63,28.56
2016,12,2,13,30,0.0,63.0,4.3,15.0,63.0,52.28,38.37
2016,12,2,13,45,0.0,102.0,4.4,15.0,102.0,85.14,65.89
2016,12,2,14,0,0.0,141.0,4.5,15.0,141.0,119.78,94.77
2016,12,2,14,15,0.0,126.5,4.55,15.0,126.5,107.34,84.59
2016,12,2,14,30,0.0,112.0,4.6,15.0,112.0,94.75,74.27
2016,12,2,14,45,0.0,93.5,4.7,15.0,93.5,78.4,60.73
2016,12,2,15,0,0.0,75.0,4.8,15.0,75.0,62.22,47.24
2016,12,2,15,15,0.0,67.0,4.7,14.5,67.0,55.53,41.79
2016,12,2,15,30,0.0,59.0,4.6,14.0,59.0,48.85,36.27
2016,12,2,15,45,0.0,51.0,4.5,14.0,51.0,42.19,30.62
2016,12,2,16,0,0.0,43.0,4.4,14.0,43.0,35.53,24.92
2016,12,2,16,15,0.0,34.5,4.3,13.5,34.5,28.47,18.84
2016,12,2,16,30,0.0,26.0,4.2,13.0,26.0,21.43,12.69
2016,12,2,16,45,0.0,18.0,4.1,13.0,18.0,14.81,6.82
2016,12,2,17,0,0.0,10.0,4.0,13.0,10.0,8.21,0.84
2016,12,2,17,15,0.0,5.0,4.05,12.5,5.0,4.1,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,3.5,4.4,8.0,3.5,2.99,0.0
2016,12,3,7,30,0.0,7.0,4.4,8.0,7.0,5.75,0.0
2016,12,3,7,45,0.0,18.5,4.45,8.0,18.5,15.25,6.96
2016,12,3,8,0,0.0,30.0,4.5,8.0,30.0,24.78,16.45
2016,12,3,8,15,0.0,44.5,4.45,8.0,44.5,36.61,27.55
2016,12,3,8,30,0.0,59.0,4.4,8.0,59.0,48.08,38.27
2016,12,3,8,45,0.0,73.0,4.35,8.0,73.0,59.09,48.42
2016,12,3,9,0,0.0,87.0,4.3,8.0,87.0,69.99,58.33
2016,12,3,9,15,0.0,72.5,4.4,8.0,72.5,59.89,49.08
2016,12,3,9,30,0.0,58.0,4.5,8.0,58.0,48.02,38.2
2016,12,3,9,45,0.0,51.5,4.65,8.0,51.5,42.62,33.2
2016,12,3,10,0,0.0,45.0,4.8,8.0,45.0,37.23,28.23
2016,12,3,10,15,0.0,79.0,4.95,8.0,79.0,65.58,53.75
2016,12,3,10,30,0.0,113.0,5.1,8.0,113.0,92.25,74.04
2016,12,3,10,45,0.0,100.5,5.25,8.5,100.5,82.99,65.84
2016,12,3,11,0,0.0,88.0,5.4,9.0,88.0,73.16,57.23
2016,12,3,11,15,0.0,87.0,5.5,9.0,87.0,72.33,56.45
2016,12,3,11,30,0.0,86.0,5.6,9.0,86.0,71.51,55.68
2016,12,3,11,45,0.0,98.5,5.75,9.0,98.5,81.84,64.43
2016,12,3,12,0,0.0,111.0,5.9,9.0,111.0,92.11,73.11
2016,12,3,12,15,0.0,63.0,5.75,9.0,63.0,52.31,39.21
2016,12,3,12,30,0.0,15.0,5.6,9.0,15.0,12.41,5.02
2016,12,3,12,45,0.0,74.0,5.45,9.0,74.0,61.49,47.09
2016,12,3,13,0,0.0,133.0,5.3,9.0,133.0,111.1,89.24
2016,12,3,13,15,0.0,117.5,5.1,9.0,117.5,98.16,78.31
2016,12,3,13,30,0.0,102.0,4.9,9.0,102.0,85.05,67.26
2016,12,3,13,45,0.0,93.0,4.75,9.0,93.0,77.4,60.84
2016,12,3,14,0,0.0,84.0,4.6,9.0,84.0,69.8,54.44
2016,12,3,14,15,0.0,104.5,4.4,9.0,104.5,87.65,69.82
2016,12,3,14,30,0.0,125.0,4.2,9.0,125.0,106.66,86.18
2016,12,3,14,45,0.0,68.5,4.05,9.0,68.5,56.8,43.58
2016,12,3,15,0,0.0,12.0,3.9,9.0,12.0,9.89,2.97
2016,12,3,15,15,0.0,10.5,3.55,9.0,10.5,8.65,1.91
2016,12,3,15,30,0.0,9.0,3.2,9.0,9.0,7.41,0.84
2016,12,3,15,45,0.0,8.0,2.9,9.0,8.0,6.58,0.12
2016,12,3,16,0,0.0,7.0,2.6,9.0,7.0,5.75,0.0
2016,12,3,16,15,0.0,5.5,2.35,9.0,5.5,4.51,0.0
2016,12,3,16,30,0.0,4.0,2.1,9.0,4.0,3.28,0.0
2016,12,3,16,45,0.0,2.5,1.85,9.0,2.5,2.05,0.0
2016,12,3,17,0,0.0,1.0,1.6,9.0,1.0,0.82,0.0
2016,12,3,17,15,0.0,0.5,1.6,8.5,0.5,0.41,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,4.05,8.0,0.5,0.43,0.0
2016,12,4,7,30,0.0,1.0,4.1,8.0,1.0,0.85,0.0
2016,12,4,7,45,0.0,4.5,4.2,8.0,4.5,3.69,0.0
2016,12,4,8,0,0.0,8.0,4.3,8.0,8.0,6.56,0.19
2016,12,4,8,15,0.0,12.5,4.45,8.0,12.5,10.27,3.67
2016,12,4,8,30,0.0,17.0,4.6,8.0,17.0,13.98,7.15
2016,12,4,8,45,0.0,21.0,4.75,8.5,21.0,17.29,10.2
2016,12,4,9,0,0.0,25.0,4.9,9.0,25.0,20.6,13.2
2016,12,4,9,15,0.0,20.0,5.05,9.0,20.0,16.48,9.41
2016,12,4,9,30,0.0,15.0,5.2,9.0,15.0,12.36,5.62
2016,12,4,9,45,0.0,32.0,5.4,9.5,32.0,26.43,18.35
2016,12,4,10,0,0.0,49.0,5.6,10.0,49.0,40.55,30.98
2016,12,4,10,15,0.0,92.0,5.3,10.0,92.0,75.93,62.58
2016,12,4,10,30,0.0,135.0,5.0,10.0,135.0,108.5,87.28
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,61.43,47.09
2016,12,4,11,0,0.0,13.0,4.4,10.0,13.0,10.74,3.59
2016,12,4,11,15,0.0,30.5,4.5,10.0,30.5,25.24,16.05
2016,12,4,11,30,0.0,48.0,4.6,10.0,48.0,39.79,28.48
2016,12,4,11,45,0.0,106.0,4.7,10.0,106.0,87.92,69.35
2016,12,4,12,0,0.0,164.0,4.8,10.0,164.0,135.02,108.9
2016,12,4,12,15,0.0,155.5,4.95,10.0,155.5,128.69,103.54
2016,12,4,12,30,0.0,147.0,5.1,10.0,147.0,122.14,98.06
2016,12,4,12,45,1.5,162.5,5.35,10.0,163.5,136.29,109.99
2016,12,4,13,0,3.0,178.0,5.6,10.0,180.0,150.96,122.36
2016,12,4,13,15,1.5,150.5,5.6,10.0,151.5,127.27,102.57
2016,12,4,13,30,0.0,123.0,5.6,10.0,123.0,103.08,82.26
2016,12,4,13,45,0.0,74.5,5.7,10.5,74.5,61.87,47.28
2016,12,4,14,0,0.0,26.0,5.8,11.0,26.0,21.5,12.8
2016,12,4,14,15,0.0,76.0,5.6,11.0,76.0,63.09,48.44
2016,12,4,14,30,0.0,126.0,5.4,11.0,126.0,107.59,86.38
2016,12,4,14,45,0.0,129.5,5.2,11.0,129.5,111.9,90.2
2016,12,4,15,0,0.0,133.0,5.0,11.0,133.0,116.92,94.67
2016,12,4,15,15,0.0,119.5,4.8,10.5,119.5,105.37,85.21
2016,12,4,15,30,0.0,106.0,4.6,10.0,106.0,93.73,75.57
2016,12,4,15,45,0.0,91.5,4.4,10.0,91.5,80.93,64.67
2016,12,4,16,0,0.0,77.0,4.2,10.0,77.0,67.99,53.5
2016,12,4,16,15,0.0,62.0,4.05,10.0,62.0,54.29,41.52
2016,12,4,16,30,0.0,47.0,3.9,10.0,47.0,40.28,29.14
2016,12,4,16,45,0.0,33.0,3.8,10.0,33.0,27.28,17.55
2016,12,4,17,0,0.0,19.0,3.7,10.0,19.0,15.67,6.88
2016,12,4,17,15,0.0,9.5,3.7,9.5,9.5,7.82,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.85,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.9,7.0,2.0,1.71,0.0
2016,12,5,7,45,0.0,7.5,3.0,7.0,7.5,6.15,0.0
2016,12,5,8,0,0.0,13.0,3.1,7.0,13.0,10.68,3.89
2016,12,5,8,15,0.0,19.5,2.95,7.0,19.5,16.05,8.97
2016,12,5,8,30,0.0,26.0,2.8,7.0,26.0,21.42,14.04
2016,12,5,8,45,0.0,33.0,2.65,7.5,33.0,27.22,19.4
2016,12,5,9,0,0.0,40.0,2.5,8.0,40.0,33.04,24.7
2016,12,5,9,15,0.0,29.5,2.35,8.0,29.5,24.34,16.7
2016,12,5,9,30,0.0,19.0,2.2,8.0,19.0,15.66,8.72
2016,12,5,9,45,0.0,53.0,2.1,8.5,53.0,43.87,34.33
2016,12,5,10,0,0.0,87.0,2.0,9.0,87.0,71.86,59.33
2016,12,5,10,15,0.0,62.0,1.95,9.0,62.0,51.39,40.81
2016,12,5,10,30,0.0,37.0,1.9,9.0,37.0,30.61,20.89
2016,12,5,10,45,0.0,84.5,1.85,9.0,84.5,70.21,54.86
2016,12,5,11,0,0.0,132.0,1.8,9.0,132.0,107.64,86.46
2016,12,5,11,15,1.0,153.0,1.8,9.0,153.5,124.58,100.47
2016,12,5,11,30,2.0,174.0,1.8,9.0,175.0,141.88,114.75
2016,12,5,11,45,1.0,146.5,1.85,9.5,147.0,120.78,96.87
2016,12,5,12,0,0.0,119.0,1.9,10.0,119.0,98.61,78.16
2016,12,5,12,15,11.5,176.0,1.95,10.0,183.0,150.19,121.1
2016,12,5,12,30,23.0,233.0,2.0,10.0,247.0,203.76,165.1
2016,12,5,12,45,19.0,224.5,2.15,10.0,236.5,197.17,159.78
2016,12,5,13,0,15.0,216.0,2.3,10.0,226.0,189.95,154.08
2016,12,5,13,15,17.0,215.5,2.4,10.0,226.0,192.67,156.59
2016,12,5,13,30,19.0,215.0,2.5,10.0,226.0,195.6,159.3
2016,12,5,13,45,9.5,131.0,2.6,10.5,136.5,116.39,93.38
2016,12,5,14,0,0.0,47.0,2.7,11.0,47.0,38.93,27.72
2016,12,5,14,15,0.0,61.5,2.75,11.0,61.5,50.99,38.13
2016,12,5,14,30,0.0,76.0,2.8,11.0,76.0,63.08,48.53
2016,12,5,14,45,0.0,82.0,2.85,11.0,82.0,68.1,52.93
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,73.8,57.93
2016,12,5,15,15,0.0,79.5,2.8,11.0,79.5,66.42,51.75
2016,12,5,15,30,0.0,71.0,2.7,11.0,71.0,59.02,45.5
2016,12,5,15,45,320.5,68.5,2.65,11.0,157.0,339.15,290.22
2016,12,5,16,0,641.0,66.0,2.6,11.0,243.0,582.58,488.03
2016,12,5,16,15,579.5,59.0,2.3,10.5,196.0,527.37,441.15
2016,12,5,16,30,518.0,52.0,2.0,10.0,149.0,470.85,393.11
2016,12,5,16,45,430.0,41.0,1.7,10.0,105.5,390.75,322.25
2016,12,5,17,0,342.0,30.0,1.4,10.0,62.0,312.73,243.02
2016,12,5,17,15,171.0,15.0,1.4,9.5,31.0,157.06,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,5.0,22.0,12.8,0.0
2016,12,6,7,45,364.0,25.0,4.15,5.5,63.0,20.73,10.9
2016,12,6,8,0,520.0,35.0,4.3,6.0,104.0,31.55,22.53
2016,12,6,8,15,599.5,41.5,4.55,6.5,152.0,36.92,27.94
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,42.34,33.14
2016,12,6,8,45,729.0,52.0,5.1,7.5,248.5,45.42,36.03
2016,12,6,9,0,779.0,56.0,5.4,8.0,297.0,48.56,38.83
2016,12,6,9,15,810.0,59.0,5.55,8.5,342.0,50.73,40.68
2016,12,6,9,30,841.0,62.0,5.7,9.0,387.0,52.92,42.5
2016,12,6,9,45,862.0,64.5,5.85,9.5,426.5,61.02,49.61
2016,12,6,10,0,883.0,67.0,6.0,10.0,466.0,63.31,51.44
2016,12,6,10,15,897.5,68.5,5.95,10.5,500.0,64.75,52.5
2016,12,6,10,30,912.0,70.0,5.9,11.0,534.0,110.39,61.6
2016,12,6,10,45,577.0,161.0,5.85,11.5,460.0,178.37,120.28
2016,12,6,11,0,242.0,252.0,5.8,12.0,386.0,225.6,172.86
2016,12,6,11,15,126.5,227.5,5.7,12.0,298.0,202.18,158.98
2016,12,6,11,30,11.0,203.0,5.6,12.0,210.0,166.44,133.98
2016,12,6,11,45,10.5,204.0,5.5,12.5,211.0,168.98,135.84
2016,12,6,12,0,10.0,205.0,5.4,13.0,212.0,171.36,137.55
2016,12,6,12,15,5.5,188.5,5.3,13.0,192.5,157.78,126.42
2016,12,6,12,30,1.0,172.0,5.2,13.0,173.0,143.24,114.45
2016,12,6,12,45,5.0,185.5,5.15,13.0,189.0,157.3,126.13
2016,12,6,13,0,9.0,199.0,5.1,13.0,205.0,172.08,138.43
2016,12,6,13,15,4.5,168.0,5.0,13.0,171.0,144.06,115.33
2016,12,6,13,30,0.0,137.0,4.9,13.0,137.0,115.18,91.4
2016,12,6,13,45,0.0,108.0,4.85,13.5,108.0,90.32,70.6
2016,12,6,14,0,0.0,79.0,4.8,14.0,79.0,65.61,49.86
2016,12,6,14,15,0.0,79.0,4.7,13.5,79.0,65.6,50.06
2016,12,6,14,30,0.0,79.0,4.6,13.0,79.0,65.58,50.26
2016,12,6,14,45,0.0,84.5,4.6,13.0,84.5,70.33,54.4
2016,12,6,15,0,0.0,90.0,4.6,13.0,90.0,75.64,59.05
2016,12,6,15,15,0.0,81.0,4.45,12.5,81.0,67.82,52.63
2016,12,6,15,30,0.0,72.0,4.3,12.0,72.0,59.97,46.12
2016,12,6,15,45,309.0,72.5,4.15,12.0,158.0,335.65,287.06
2016,12,6,16,0,618.0,73.0,4.0,12.0,244.0,573.29,482.63
2016,12,6,16,15,554.5,65.0,3.6,11.0,197.0,515.58,434.6
2016,12,6,16,30,491.0,57.0,3.2,10.0,150.0,456.39,384.24
2016,12,6,16,45,378.0,46.5,2.8,9.5,105.0,359.36,299.25
2016,12,6,17,0,265.0,36.0,2.4,9.0,60.0,268.3,210.47
2016,12,6,17,15,132.5,18.0,2.4,8.5,30.0,133.58,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,69.5,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,139.0,14.0,1.3,3.0,18.0,11.95,0.0
2016,12,7,7,45,274.5,27.0,1.55,3.5,55.5,22.36,12.03
2016,12,7,8,0,410.0,40.0,1.8,4.0,93.0,32.96,23.98
2016,12,7,8,15,492.0,48.5,1.75,4.5,139.0,39.28,30.36
2016,12,7,8,30,574.0,57.0,1.7,5.0,185.0,45.59,36.43
2016,12,7,8,45,623.0,63.5,1.65,6.0,231.0,50.01,40.5
2016,12,7,9,0,672.0,70.0,1.6,7.0,277.0,54.39,44.37
2016,12,7,9,15,706.5,74.5,1.55,7.5,320.5,57.09,46.68
2016,12,7,9,30,741.0,79.0,1.5,8.0,364.0,59.78,48.94
2016,12,7,9,45,763.5,83.0,1.45,9.0,402.5,67.63,55.68
2016,12,7,10,0,786.0,87.0,1.4,10.0,441.0,70.03,57.46
2016,12,7,10,15,802.5,89.5,1.3,10.0,474.0,71.22,58.38
2016,12,7,10,30,819.0,92.0,1.2,10.0,507.0,111.88,66.49
2016,12,7,10,45,467.5,174.5,1.15,10.5,414.0,173.48,120.62
2016,12,7,11,0,116.0,257.0,1.1,11.0,321.0,210.21,164.6
2016,12,7,11,15,117.5,265.0,1.05,11.5,331.5,227.08,177.91
2016,12,7,11,30,119.0,273.0,1.0,12.0,342.0,243.96,191.51
2016,12,7,11,45,117.5,278.0,0.95,12.5,347.0,257.76,202.76
2016,12,7,12,0,116.0,283.0,0.9,13.0,352.0,271.23,213.64
2016,12,7,12,15,76.5,267.0,0.9,13.0,312.5,251.97,199.59
2016,12,7,12,30,37.0,251.0,0.9,13.0,273.0,227.92,181.27
2016,12,7,12,45,36.5,249.0,0.95,13.5,270.5,230.97,183.81
2016,12,7,13,0,36.0,247.0,1.0,14.0,268.0,233.85,186.08
2016,12,7,13,15,94.5,258.0,1.0,14.0,312.5,282.24,225.22
2016,12,7,13,30,153.0,269.0,1.0,14.0,357.0,344.5,274.7
2016,12,7,13,45,182.5,257.0,1.0,14.5,358.0,361.76,288.38
2016,12,7,14,0,212.0,245.0,1.0,15.0,359.0,379.56,302.85
2016,12,7,14,15,153.5,231.0,0.9,15.0,311.0,335.89,268.64
2016,12,7,14,30,95.0,217.0,0.8,15.0,263.0,276.13,221.62
2016,12,7,14,45,90.0,202.0,0.75,15.5,243.5,262.94,211.63
2016,12,7,15,0,85.0,187.0,0.7,16.0,224.0,249.15,200.82
2016,12,7,15,15,384.0,135.0,0.55,15.5,275.5,456.46,368.88
2016,12,7,15,30,683.0,83.0,0.4,15.0,327.0,628.42,498.55
2016,12,7,15,45,643.0,77.5,0.3,15.0,282.5,595.74,471.74
2016,12,7,16,0,603.0,72.0,0.2,15.0,238.0,560.43,445.13
2016,12,7,16,15,540.5,64.0,0.35,14.0,192.0,503.73,405.24
2016,12,7,16,30,478.0,56.0,0.5,13.0,146.0,445.65,361.22
2016,12,7,16,45,379.0,45.0,0.65,12.5,103.0,358.44,289.84
2016,12,7,17,0,280.0,34.0,0.8,12.0,60.0,273.04,209.99
2016,12,7,17,15,140.0,17.0,0.9,11.5,30.0,136.49,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.0,7.25,2.0,4.0,0.0,0.0
2016,12,8,7,30,0.0,8.0,7.4,2.0,8.0,6.83,0.0
2016,12,8,7,45,15.0,27.0,7.55,2.0,28.5,21.7,11.14
2016,12,8,8,0,30.0,46.0,7.7,2.0,49.0,36.03,26.81
2016,12,8,8,15,46.5,66.5,7.85,2.0,75.0,51.07,41.38
2016,12,8,8,30,63.0,87.0,8.0,2.0,101.0,65.84,55.53
2016,12,8,8,45,81.5,105.5,8.15,2.5,128.0,77.53,66.5
2016,12,8,9,0,100.0,124.0,8.3,3.0,155.0,90.07,78.02
2016,12,8,9,15,56.5,132.0,8.3,3.0,150.0,98.44,85.66
2016,12,8,9,30,13.0,140.0,8.3,3.0,145.0,108.11,94.38
2016,12,8,9,45,51.0,167.5,8.35,3.5,190.0,122.11,106.78
2016,12,8,10,0,89.0,195.0,8.4,4.0,235.0,139.35,121.97
2016,12,8,10,15,45.5,179.0,8.3,4.0,199.5,131.05,114.18
2016,12,8,10,30,2.0,163.0,8.2,4.0,164.0,128.18,106.39
2016,12,8,10,45,1.0,164.0,8.15,4.0,164.5,130.44,108.17
2016,12,8,11,0,0.0,165.0,8.1,4.0,165.0,132.32,109.66
2016,12,8,11,15,22.0,205.0,8.0,4.0,218.0,167.96,139.21
2016,12,8,11,30,44.0,245.0,7.9,4.0,271.0,203.62,168.89
2016,12,8,11,45,46.5,251.0,7.85,4.0,279.0,214.84,178.58
2016,12,8,12,0,49.0,257.0,7.8,4.0,287.0,226.34,188.57
2016,12,8,12,15,73.5,268.5,7.7,3.5,313.5,251.62,210.41
2016,12,8,12,30,98.0,280.0,7.6,3.0,340.0,279.5,234.76
2016,12,8,12,45,123.0,280.5,7.55,3.0,354.5,306.15,257.93
2016,12,8,13,0,148.0,281.0,7.5,3.0,369.0,330.4,279.26
2016,12,8,13,15,74.0,207.0,7.4,3.0,251.0,223.72,189.02
2016,12,8,13,30,0.0,133.0,7.3,3.0,133.0,111.7,91.95
2016,12,8,13,45,37.0,185.0,7.2,3.0,205.0,189.44,160.05
2016,12,8,14,0,74.0,237.0,7.1,3.0,277.0,269.3,229.39
2016,12,8,14,15,146.0,226.5,6.95,3.0,299.5,325.67,279.46
2016,12,8,14,30,218.0,216.0,6.8,3.0,322.0,373.0,321.95
2016,12,8,14,45,186.0,201.5,6.65,3.0,287.5,343.54,297.14
2016,12,8,15,0,154.0,187.0,6.5,3.0,253.0,312.3,270.62
2016,12,8,15,15,146.0,170.5,6.35,3.0,228.0,294.73,256.17
2016,12,8,15,30,138.0,154.0,6.2,3.0,203.0,276.27,240.73
2016,12,8,15,45,132.0,134.0,6.05,3.0,176.0,253.79,221.61
2016,12,8,16,0,126.0,114.0,5.9,3.0,149.0,230.27,201.14
2016,12,8,16,15,112.5,93.5,5.6,2.5,120.5,199.53,173.89
2016,12,8,16,30,99.0,73.0,5.3,2.0,92.0,167.74,144.92
2016,12,8,16,45,76.0,53.0,5.05,2.0,65.0,128.92,108.54
2016,12,8,17,0,53.0,33.0,4.8,2.0,38.0,88.22,68.35
2016,12,8,17,15,26.5,16.5,4.6,1.5,19.0,41.5,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,88.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,176.0,13.0,3.2,-2.0,17.0,11.1,0.0
2016,12,9,7,45,331.5,24.0,3.45,-1.5,56.5,19.92,9.57
2016,12,9,8,0,487.0,35.0,3.7,-1.0,96.0,28.98,20.73
2016,12,9,8,15,570.0,42.0,3.8,-0.5,143.5,37.38,29.13
2016,12,9,8,30,653.0,49.0,3.9,0.0,191.0,43.2,34.86
2016,12,9,8,45,704.5,54.0,4.05,0.0,239.0,47.06,38.65
2016,12,9,9,0,756.0,59.0,4.2,0.0,287.0,50.93,42.32
2016,12,9,9,15,788.5,62.5,4.05,0.5,332.5,53.41,44.51
2016,12,9,9,30,821.0,66.0,3.9,1.0,378.0,55.89,46.66
2016,12,9,9,45,453.0,130.5,3.8,1.5,305.5,90.77,78.67
2016,12,9,10,0,85.0,195.0,3.7,2.0,233.0,139.19,122.41
2016,12,9,10,15,86.5,209.0,3.5,2.5,250.5,148.24,129.97
2016,12,9,10,30,88.0,223.0,3.3,3.0,268.0,163.8,134.69
2016,12,9,10,45,87.5,235.0,3.1,3.5,281.5,181.01,147.37
2016,12,9,11,0,87.0,247.0,2.9,4.0,295.0,198.2,161.09
2016,12,9,11,15,94.5,257.5,2.7,4.5,311.0,216.17,175.59
2016,12,9,11,30,102.0,268.0,2.5,5.0,327.0,234.99,191.02
2016,12,9,11,45,102.0,273.0,2.35,5.5,333.0,248.3,202.2
2016,12,9,12,0,102.0,278.0,2.2,6.0,339.0,261.45,213.19
2016,12,9,12,15,233.5,267.0,2.0,6.0,407.5,318.56,258.74
2016,12,9,12,30,365.0,256.0,1.8,6.0,476.0,388.85,315.32
2016,12,9,12,45,284.5,267.0,1.65,6.5,437.5,379.74,308.8
2016,12,9,13,0,204.0,278.0,1.5,7.0,399.0,357.06,291.03
2016,12,9,13,15,157.5,271.0,1.4,7.0,363.0,337.3,275.86
2016,12,9,13,30,111.0,264.0,1.3,7.0,327.0,304.57,249.81
2016,12,9,13,45,151.5,254.5,1.2,7.0,337.5,338.88,278.61
2016,12,9,14,0,192.0,245.0,1.1,7.0,348.0,365.48,300.84
2016,12,9,14,15,116.5,222.0,1.05,7.0,283.5,300.65,248.21
2016,12,9,14,30,41.0,199.0,1.0,7.0,219.0,218.58,180.57
2016,12,9,14,45,22.0,172.5,1.0,7.0,183.0,169.82,140.41
2016,12,9,15,0,3.0,146.0,1.0,7.0,147.0,132.15,108.61
2016,12,9,15,15,387.5,108.0,1.0,6.5,246.0,426.35,361.65
2016,12,9,15,30,772.0,70.0,1.0,6.0,345.0,671.73,555.19
2016,12,9,15,45,733.0,65.5,1.05,6.0,299.0,640.48,529.64
2016,12,9,16,0,694.0,61.0,1.1,6.0,253.0,606.23,504.21
2016,12,9,16,15,633.5,55.0,1.0,5.5,205.0,558.7,466.45
2016,12,9,16,30,573.0,49.0,0.9,5.0,157.0,504.29,421.1
2016,12,9,16,45,472.5,40.0,0.85,4.5,111.5,417.67,347.08
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,332.95,263.73
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,167.99,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
