Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,16.0,1.1,0.5,35.0,12.99,0.0
2016,12,20,8,0,371.0,32.0,1.2,1.0,70.0,26.5,17.68
2016,12,20,8,15,463.5,40.5,1.0,1.5,114.0,33.02,24.7
2016,12,20,8,30,556.0,49.0,0.8,2.0,158.0,39.54,31.13
2016,12,20,8,45,613.5,55.0,0.65,3.0,204.0,43.78,35.19
2016,12,20,9,0,671.0,61.0,0.5,4.0,250.0,48.03,39.08
2016,12,20,9,15,708.0,65.0,0.45,4.5,293.5,55.05,45.47
2016,12,20,9,30,745.0,69.0,0.4,5.0,337.0,57.82,47.83
2016,12,20,9,45,770.5,72.5,0.4,6.0,377.0,60.07,49.57
2016,12,20,10,0,796.0,76.0,0.4,7.0,417.0,62.32,51.29
2016,12,20,10,15,441.0,145.5,0.55,7.5,337.0,98.74,83.64
2016,12,20,10,30,86.0,215.0,0.7,8.0,257.0,154.78,125.41
2016,12,20,10,45,58.0,214.0,0.9,8.5,243.0,161.77,129.61
2016,12,20,11,0,30.0,213.0,1.1,9.0,229.0,164.67,132.49
2016,12,20,11,15,43.5,230.0,1.25,9.5,254.5,184.03,147.54
2016,12,20,11,30,57.0,247.0,1.4,10.0,280.0,205.3,164.28
2016,12,20,11,45,55.5,251.5,1.6,10.5,284.0,215.03,172.3
2016,12,20,12,0,54.0,256.0,1.8,11.0,288.0,224.51,180.13
2016,12,20,12,15,73.5,265.5,1.9,11.0,309.0,245.92,197.56
2016,12,20,12,30,93.0,275.0,2.0,11.0,330.0,269.38,216.78
2016,12,20,12,45,91.0,273.0,2.1,11.5,326.5,274.89,221.41
2016,12,20,13,0,89.0,271.0,2.2,12.0,323.0,279.94,225.68
2016,12,20,13,15,104.0,268.0,2.25,12.0,327.5,293.05,236.9
2016,12,20,13,30,119.0,265.0,2.3,12.0,332.0,315.6,255.68
2016,12,20,13,45,491.0,173.0,2.35,12.5,437.0,484.92,394.01
2016,12,20,14,0,863.0,81.0,2.4,13.0,542.0,651.71,525.65
2016,12,20,14,15,441.5,133.5,2.35,13.0,369.0,446.44,364.76
2016,12,20,14,30,20.0,186.0,2.3,13.0,196.0,177.98,143.64
2016,12,20,14,45,40.0,183.5,2.3,13.0,201.5,204.52,167.02
2016,12,20,15,0,60.0,181.0,2.3,13.0,207.0,221.52,181.9
2016,12,20,15,15,390.5,128.0,2.15,12.5,272.0,447.31,372.35
2016,12,20,15,30,721.0,75.0,2.0,12.0,337.0,638.68,525.45
2016,12,20,15,45,688.0,69.5,1.95,12.0,294.0,612.48,504.19
2016,12,20,16,0,655.0,64.0,1.9,12.0,251.0,583.56,482.01
2016,12,20,16,15,599.0,58.0,1.7,11.0,205.5,535.14,444.34
2016,12,20,16,30,543.0,52.0,1.5,10.0,160.0,485.15,403.5
2016,12,20,16,45,456.5,42.5,1.35,9.0,116.0,408.76,338.68
2016,12,20,17,0,370.0,33.0,1.2,8.0,72.0,333.61,268.96
2016,12,20,17,15,185.0,16.5,1.2,7.5,36.0,173.8,79.4
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,189.0,15.5,3.05,4.5,34.5,12.58,0.0
2016,12,21,8,0,378.0,31.0,3.4,5.0,69.0,25.67,16.51
2016,12,21,8,15,471.5,39.5,3.5,5.5,113.5,32.24,23.49
2016,12,21,8,30,565.0,48.0,3.6,6.0,158.0,38.79,29.86
2016,12,21,8,45,623.0,53.5,3.7,7.0,204.0,42.68,33.53
2016,12,21,9,0,681.0,59.0,3.8,8.0,250.0,50.72,40.82
2016,12,21,9,15,718.0,63.5,3.95,9.0,294.0,53.94,43.57
2016,12,21,9,30,755.0,68.0,4.1,10.0,338.0,57.14,46.22
2016,12,21,9,45,780.0,71.0,4.35,11.0,378.0,59.03,47.62
2016,12,21,10,0,805.0,74.0,4.6,12.0,418.0,60.93,49.01
2016,12,21,10,15,823.0,76.5,4.6,12.5,452.5,62.38,50.09
2016,12,21,10,30,841.0,79.0,4.6,13.0,487.0,77.23,49.91
2016,12,21,10,45,852.0,81.0,4.65,13.5,514.5,129.48,71.95
2016,12,21,11,0,863.0,83.0,4.7,14.0,542.0,182.18,108.53
2016,12,21,11,15,871.0,84.0,4.7,14.0,562.5,233.74,151.67
2016,12,21,11,30,879.0,85.0,4.7,14.0,583.0,289.05,201.12
2016,12,21,11,45,886.5,84.5,4.7,14.5,596.0,337.42,245.6
2016,12,21,12,0,894.0,84.0,4.7,15.0,609.0,384.83,289.14
2016,12,21,12,15,895.5,84.5,4.65,15.5,613.0,429.58,329.88
2016,12,21,12,30,897.0,85.0,4.6,16.0,617.0,472.47,368.12
2016,12,21,12,45,676.5,156.0,4.6,16.5,556.5,471.86,372.17
2016,12,21,13,0,456.0,227.0,4.6,17.0,496.0,448.73,356.22
2016,12,21,13,15,406.0,234.0,4.55,17.0,470.0,442.89,353.57
2016,12,21,13,30,356.0,241.0,4.5,17.0,444.0,439.68,352.26
2016,12,21,13,45,611.5,161.5,4.45,17.0,494.5,552.36,443.87
2016,12,21,14,0,867.0,82.0,4.4,17.0,545.0,654.59,526.55
2016,12,21,14,15,854.5,80.0,4.3,17.0,517.5,667.66,537.76
2016,12,21,14,30,842.0,78.0,4.2,17.0,490.0,677.12,546.57
2016,12,21,14,45,819.0,77.5,4.1,17.0,455.5,677.45,548.32
2016,12,21,15,0,796.0,77.0,4.0,17.0,421.0,674.06,546.69
2016,12,21,15,15,770.5,74.0,3.65,16.5,381.5,662.41,538.92
2016,12,21,15,30,745.0,71.0,3.3,16.0,342.0,647.31,528.33
2016,12,21,15,45,709.5,66.5,3.0,16.0,298.5,619.99,507.18
2016,12,21,16,0,674.0,62.0,2.7,16.0,255.0,594.74,487.01
2016,12,21,16,15,618.5,56.0,2.45,15.0,209.0,546.63,449.92
2016,12,21,16,30,563.0,50.0,2.2,14.0,163.0,496.97,409.67
2016,12,21,16,45,475.5,41.5,1.95,13.0,118.5,420.94,345.6
2016,12,21,17,0,388.0,33.0,1.7,12.0,74.0,346.04,276.64
2016,12,21,17,15,194.0,16.5,1.7,11.5,37.0,180.43,88.57
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,166.5,16.0,4.5,6.5,32.5,13.01,0.0
2016,12,22,8,0,333.0,32.0,4.7,7.0,65.0,26.47,16.94
2016,12,22,8,15,428.0,41.5,4.85,7.5,108.5,33.8,24.64
2016,12,22,8,30,523.0,51.0,5.0,8.0,152.0,41.08,31.65
2016,12,22,8,45,584.5,57.0,5.15,8.5,197.5,45.24,35.63
2016,12,22,9,0,646.0,63.0,5.3,9.0,243.0,49.43,39.46
2016,12,22,9,15,684.5,67.5,5.25,9.5,287.0,52.27,41.96
2016,12,22,9,30,723.0,72.0,5.2,10.0,331.0,60.07,48.85
2016,12,22,9,45,750.5,75.5,5.2,10.5,370.5,62.24,50.61
2016,12,22,10,0,778.0,79.0,5.2,11.0,410.0,64.44,52.35
2016,12,22,10,15,796.5,81.5,5.05,11.5,444.5,65.78,53.31
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,78.63,52.69
2016,12,22,10,45,828.0,85.5,4.8,12.5,506.5,129.32,73.38
2016,12,22,11,0,841.0,87.0,4.7,13.0,534.0,180.71,108.76
2016,12,22,11,15,849.5,88.5,4.6,13.5,554.5,231.71,151.06
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,282.46,196.27
2016,12,22,11,45,877.0,85.0,4.4,14.5,590.5,333.63,242.41
2016,12,22,12,0,896.0,80.0,4.3,15.0,606.0,380.75,285.23
2016,12,22,12,15,897.5,80.5,4.2,15.0,610.5,425.56,326.47
2016,12,22,12,30,899.0,81.0,4.1,15.0,615.0,468.5,365.32
2016,12,22,12,45,896.5,81.5,4.05,15.5,611.0,507.52,399.58
2016,12,22,13,0,894.0,82.0,4.0,16.0,607.0,544.02,430.93
2016,12,22,13,15,889.5,81.0,3.9,16.0,595.0,575.32,458.22
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,603.66,482.64
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,627.04,502.93
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,647.14,520.37
2016,12,22,14,15,856.5,77.5,3.6,15.5,517.0,665.61,537.05
2016,12,22,14,30,845.0,76.0,3.5,15.0,490.0,676.42,547.88
2016,12,22,14,45,819.5,76.0,3.45,15.0,455.0,675.72,548.94
2016,12,22,15,0,794.0,76.0,3.4,15.0,420.0,671.25,546.57
2016,12,22,15,15,769.0,73.0,3.1,14.5,381.0,660.04,539.09
2016,12,22,15,30,744.0,70.0,2.8,14.0,342.0,645.4,528.82
2016,12,22,15,45,705.0,66.5,2.5,14.0,298.0,616.79,506.45
2016,12,22,16,0,666.0,63.0,2.2,14.0,254.0,590.35,485.17
2016,12,22,16,15,610.5,57.0,2.05,13.0,208.5,542.36,448.41
2016,12,22,16,30,555.0,51.0,1.9,12.0,163.0,492.79,408.48
2016,12,22,16,45,462.0,42.5,1.75,11.5,119.0,413.01,340.79
2016,12,22,17,0,369.0,34.0,1.6,11.0,75.0,334.43,268.91
2016,12,22,17,15,184.5,17.0,1.6,10.5,37.5,175.8,93.02
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,8.5,2.2,9.5,8.5,6.99,0.0
2016,12,23,8,0,0.0,17.0,2.6,10.0,17.0,14.0,6.16
2016,12,23,8,15,0.0,28.5,2.75,10.5,28.5,23.53,15.24
2016,12,23,8,30,0.0,40.0,2.9,11.0,40.0,33.07,24.1
2016,12,23,8,45,0.0,52.5,3.1,11.5,52.5,43.33,33.49
2016,12,23,9,0,0.0,65.0,3.3,12.0,65.0,53.28,42.47
2016,12,23,9,15,0.0,77.0,3.35,12.5,77.0,62.78,50.88
2016,12,23,9,30,0.0,89.0,3.4,13.0,89.0,72.19,59.08
2016,12,23,9,45,0.0,100.5,3.45,13.5,100.5,81.15,66.76
2016,12,23,10,0,0.0,112.0,3.5,14.0,112.0,90.01,74.27
2016,12,23,10,15,0.0,121.0,3.5,14.5,121.0,97.0,80.06
2016,12,23,10,30,0.0,130.0,3.5,15.0,130.0,104.04,82.01
2016,12,23,10,45,0.0,138.0,3.5,15.5,138.0,110.83,87.31
2016,12,23,11,0,0.0,146.0,3.5,16.0,146.0,117.64,92.61
2016,12,23,11,15,0.0,152.0,3.6,16.0,152.0,123.0,96.87
2016,12,23,11,30,0.0,158.0,3.7,16.0,158.0,128.38,101.17
2016,12,23,11,45,1.0,165.5,3.8,16.5,166.5,135.26,106.48
2016,12,23,12,0,2.0,173.0,3.9,17.0,175.0,142.34,111.96
2016,12,23,12,15,1.0,158.5,3.95,17.0,159.5,131.13,102.8
2016,12,23,12,30,0.0,144.0,4.0,17.0,144.0,119.4,93.23
2016,12,23,12,45,0.0,143.5,4.1,17.5,143.5,119.37,93.06
2016,12,23,13,0,0.0,143.0,4.2,18.0,143.0,119.33,92.89
2016,12,23,13,15,0.0,121.5,4.15,18.0,121.5,101.45,78.32
2016,12,23,13,30,0.0,100.0,4.1,18.0,100.0,83.32,63.51
2016,12,23,13,45,0.0,100.5,4.1,18.5,100.5,83.81,63.88
2016,12,23,14,0,0.0,101.0,4.1,19.0,101.0,84.34,64.28
2016,12,23,14,15,0.0,87.0,3.9,19.0,87.0,72.29,54.45
2016,12,23,14,30,0.0,73.0,3.7,19.0,73.0,60.57,44.87
2016,12,23,14,45,0.0,57.5,3.55,19.0,57.5,47.63,34.21
2016,12,23,15,0,0.0,42.0,3.4,19.0,42.0,34.73,23.52
2016,12,23,15,15,0.0,38.0,3.0,19.0,38.0,31.4,20.79
2016,12,23,15,30,0.0,34.0,2.6,19.0,34.0,28.07,18.05
2016,12,23,15,45,262.0,59.5,2.2,19.0,135.5,279.29,232.1
2016,12,23,16,0,524.0,85.0,1.8,19.0,237.0,513.3,417.24
2016,12,23,16,15,465.5,76.0,1.55,18.0,193.5,460.05,374.07
2016,12,23,16,30,407.0,67.0,1.3,17.0,150.0,403.4,328.52
2016,12,23,16,45,315.5,54.5,1.1,16.5,108.5,323.27,261.59
2016,12,23,17,0,224.0,42.0,0.9,16.0,67.0,245.61,193.25
2016,12,23,17,15,112.0,21.0,0.9,15.5,33.5,130.51,70.42
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,136.5,16.5,2.5,16.5,29.5,12.9,0.0
2016,12,24,8,0,273.0,33.0,2.8,17.0,59.0,27.29,16.67
2016,12,24,8,15,368.5,43.5,2.9,17.5,100.5,35.38,24.91
2016,12,24,8,30,464.0,54.0,3.0,18.0,142.0,43.36,32.32
2016,12,24,8,45,525.5,61.5,3.2,18.5,186.5,48.56,37.08
2016,12,24,9,0,587.0,69.0,3.4,19.0,231.0,53.73,41.64
2016,12,24,9,15,293.5,83.0,3.55,19.0,164.0,59.59,46.77
2016,12,24,9,30,0.0,97.0,3.7,19.0,97.0,77.94,62.69
2016,12,24,9,45,0.0,109.5,3.9,19.5,109.5,87.57,70.75
2016,12,24,10,0,0.0,122.0,4.1,20.0,122.0,97.09,78.62
2016,12,24,10,15,24.0,162.0,4.3,20.5,174.0,125.39,102.43
2016,12,24,10,30,48.0,202.0,4.5,21.0,226.0,145.5,113.36
2016,12,24,10,45,28.0,192.0,4.7,21.5,206.5,145.1,112.02
2016,12,24,11,0,8.0,182.0,4.9,22.0,187.0,144.81,112.05
2016,12,24,11,15,183.0,210.5,5.0,22.0,314.5,193.71,143.66
2016,12,24,11,30,358.0,239.0,5.1,22.0,442.0,267.63,196.54
2016,12,24,11,45,584.0,172.5,5.25,22.5,511.5,307.85,223.58
2016,12,24,12,0,810.0,106.0,5.4,23.0,581.0,369.0,270.14
2016,12,24,12,15,509.5,193.5,5.4,23.0,493.5,362.93,275.11
2016,12,24,12,30,209.0,281.0,5.4,23.0,406.0,326.32,252.19
2016,12,24,12,45,118.0,257.0,5.4,23.0,327.5,278.0,216.19
2016,12,24,13,0,27.0,233.0,5.4,23.0,249.0,209.24,162.61
2016,12,24,13,15,31.0,233.5,5.35,23.0,251.5,221.05,172.28
2016,12,24,13,30,35.0,234.0,5.3,23.0,254.0,228.25,178.26
2016,12,24,13,45,17.5,196.5,5.25,23.0,206.5,178.9,139.2
2016,12,24,14,0,0.0,159.0,5.2,23.0,159.0,135.6,104.53
2016,12,24,14,15,14.5,177.0,5.05,23.0,184.5,162.97,127.02
2016,12,24,14,30,29.0,195.0,4.9,23.0,210.0,203.78,160.18
2016,12,24,14,45,14.5,145.5,4.8,23.0,153.0,136.77,106.42
2016,12,24,15,0,0.0,96.0,4.7,23.0,96.0,80.97,60.98
2016,12,24,15,15,0.0,87.0,4.5,22.5,87.0,73.19,54.9
2016,12,24,15,30,0.0,78.0,4.3,22.0,78.0,65.38,48.7
2016,12,24,15,45,271.0,79.5,4.15,22.0,158.5,312.73,256.92
2016,12,24,16,0,542.0,81.0,4.0,22.0,239.0,522.36,424.9
2016,12,24,16,15,483.5,73.0,4.0,21.5,195.5,470.27,383.2
2016,12,24,16,30,425.0,65.0,4.0,21.0,152.0,416.48,339.45
2016,12,24,16,45,330.5,53.5,4.0,20.5,110.5,332.22,269.05
2016,12,24,17,0,236.0,42.0,4.0,20.0,69.0,253.59,199.67
2016,12,24,17,15,118.0,21.0,4.15,19.5,34.5,135.0,76.36
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,30.5,12.2,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,61.0,24.78,14.45
2016,12,25,8,15,425.0,39.0,5.5,18.0,104.0,31.74,21.69
2016,12,25,8,30,522.0,48.0,5.8,18.0,147.0,38.67,28.19
2016,12,25,8,45,579.5,54.5,6.15,18.5,192.0,43.28,32.43
2016,12,25,9,0,637.0,61.0,6.5,19.0,237.0,47.87,36.49
2016,12,25,9,15,346.0,102.5,6.75,19.5,200.5,73.49,58.81
2016,12,25,9,30,55.0,144.0,7.0,20.0,164.0,105.95,86.73
2016,12,25,9,45,63.0,162.5,7.3,20.5,187.5,118.29,96.99
2016,12,25,10,0,71.0,181.0,7.6,21.0,211.0,130.33,106.88
2016,12,25,10,15,64.5,193.5,7.7,21.0,223.0,138.61,113.69
2016,12,25,10,30,58.0,206.0,7.8,21.0,235.0,147.72,121.18
2016,12,25,10,45,73.0,223.0,7.9,21.5,261.0,167.02,128.5
2016,12,25,11,0,88.0,240.0,8.0,22.0,287.0,188.35,143.89
2016,12,25,11,15,57.5,231.5,7.95,22.0,263.0,186.67,143.67
2016,12,25,11,30,27.0,223.0,7.9,22.0,239.0,183.44,142.36
2016,12,25,11,45,26.0,226.0,7.85,22.5,241.5,188.75,146.41
2016,12,25,12,0,25.0,229.0,7.8,23.0,244.0,193.81,150.27
2016,12,25,12,15,13.5,200.5,7.65,23.0,209.0,169.63,131.28
2016,12,25,12,30,2.0,172.0,7.5,23.0,174.0,143.18,110.29
2016,12,25,12,45,4.0,180.5,7.35,23.5,183.5,151.97,117.13
2016,12,25,13,0,6.0,189.0,7.2,24.0,193.0,161.16,124.27
2016,12,25,13,15,174.0,217.5,7.0,24.0,317.5,291.88,229.08
2016,12,25,13,30,342.0,246.0,6.8,24.0,442.0,434.37,341.71
2016,12,25,13,45,171.0,173.5,6.6,24.0,271.5,267.37,211.2
2016,12,25,14,0,0.0,101.0,6.4,24.0,101.0,84.33,62.93
2016,12,25,14,15,371.5,104.5,6.15,23.5,287.5,367.23,296.09
2016,12,25,14,30,743.0,108.0,5.9,23.0,474.0,643.86,514.4
2016,12,25,14,45,412.5,148.5,5.65,23.0,349.5,466.34,374.29
2016,12,25,15,0,82.0,189.0,5.4,23.0,225.0,245.3,195.2
2016,12,25,15,15,333.0,149.0,5.1,22.5,275.0,413.45,335.26
2016,12,25,15,30,584.0,109.0,4.8,22.0,325.0,577.88,467.59
2016,12,25,15,45,528.0,104.5,4.5,22.0,281.5,531.32,430.7
2016,12,25,16,0,472.0,100.0,4.2,22.0,238.0,489.04,397.18
2016,12,25,16,15,411.0,89.5,3.95,21.5,194.5,434.41,353.96
2016,12,25,16,30,350.0,79.0,3.7,21.0,151.0,379.2,308.65
2016,12,25,16,45,260.5,64.0,3.5,21.0,109.5,298.44,240.45
2016,12,25,17,0,171.0,49.0,3.3,21.0,68.0,207.64,162.26
2016,12,25,17,15,85.5,24.5,3.35,20.5,34.0,106.84,61.91
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,155.5,15.5,2.35,18.5,30.0,12.65,0.0
2016,12,26,8,0,311.0,31.0,2.6,19.0,60.0,25.67,15.03
2016,12,26,8,15,410.0,40.5,2.65,19.5,102.5,33.0,22.63
2016,12,26,8,30,509.0,50.0,2.7,20.0,145.0,40.29,29.37
2016,12,26,8,45,573.5,55.5,2.75,20.5,190.5,44.07,32.85
2016,12,26,9,0,638.0,61.0,2.8,21.0,236.0,47.9,36.22
2016,12,26,9,15,356.5,104.0,2.9,21.0,205.0,74.64,59.42
2016,12,26,9,30,75.0,147.0,3.0,21.0,174.0,107.84,87.85
2016,12,26,9,45,426.5,110.5,3.15,21.5,289.0,77.92,61.86
2016,12,26,10,0,778.0,74.0,3.3,22.0,404.0,60.67,46.82
2016,12,26,10,15,797.0,76.5,3.45,22.0,438.5,62.1,47.95
2016,12,26,10,30,816.0,79.0,3.6,22.0,473.0,69.27,53.96
2016,12,26,10,45,836.5,78.0,3.8,22.5,502.0,118.69,63.06
2016,12,26,11,0,857.0,77.0,4.0,23.0,531.0,175.54,99.98
2016,12,26,11,15,511.0,171.5,4.05,23.5,445.0,220.53,150.02
2016,12,26,11,30,165.0,266.0,4.1,24.0,359.0,240.6,180.27
2016,12,26,11,45,503.5,181.5,4.15,24.5,475.0,289.75,209.33
2016,12,26,12,0,842.0,97.0,4.2,25.0,591.0,369.87,266.64
2016,12,26,12,15,844.0,97.5,4.15,25.0,596.5,413.99,305.55
2016,12,26,12,30,846.0,98.0,4.1,25.0,602.0,456.44,342.49
2016,12,26,12,45,549.5,185.5,4.05,25.0,512.5,429.52,327.5
2016,12,26,13,0,253.0,273.0,4.0,25.0,423.0,369.62,284.28
2016,12,26,13,15,252.5,267.5,3.85,25.0,415.0,386.94,298.69
2016,12,26,13,30,252.0,262.0,3.7,25.0,407.0,388.01,300.54
2016,12,26,13,45,168.0,253.0,3.6,25.0,348.0,341.58,265.29
2016,12,26,14,0,84.0,244.0,3.5,25.0,289.0,278.85,216.68
2016,12,26,14,15,443.5,165.5,3.35,25.0,386.5,478.97,375.93
2016,12,26,14,30,803.0,87.0,3.2,25.0,484.0,659.12,514.12
2016,12,26,14,45,445.5,139.0,3.05,25.0,357.0,478.94,376.71
2016,12,26,15,0,88.0,191.0,2.9,25.0,230.0,251.65,197.4
2016,12,26,15,15,400.0,133.5,2.55,24.5,285.5,459.68,365.66
2016,12,26,15,30,712.0,76.0,2.2,24.0,341.0,633.58,499.09
2016,12,26,15,45,669.5,73.0,1.9,23.5,297.5,604.13,476.33
2016,12,26,16,0,627.0,70.0,1.6,23.0,254.0,571.93,452.37
2016,12,26,16,15,571.0,63.5,1.45,22.5,209.5,523.31,415.92
2016,12,26,16,30,515.0,57.0,1.3,22.0,165.0,473.02,376.35
2016,12,26,16,45,422.5,48.0,1.2,21.5,121.0,393.17,311.95
2016,12,26,17,0,330.0,39.0,1.1,21.0,77.0,314.02,244.37
2016,12,26,17,15,165.0,25.5,1.1,20.5,44.5,176.78,109.09
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,10.24,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,7,45,87.5,18.5,1.4,15.5,26.5,14.38,0.0
2016,12,27,8,0,175.0,37.0,1.6,16.0,53.0,28.47,17.48
2016,12,27,8,15,272.5,51.5,1.65,16.0,93.5,39.32,28.46
2016,12,27,8,30,370.0,66.0,1.7,16.0,134.0,50.02,38.43
2016,12,27,8,45,435.0,75.5,1.75,16.5,178.0,56.78,44.63
2016,12,27,9,0,500.0,85.0,1.8,17.0,222.0,66.2,52.96
2016,12,27,9,15,545.0,92.0,1.65,17.5,265.0,70.27,56.41
2016,12,27,9,30,590.0,99.0,1.5,18.0,308.0,74.34,59.76
2016,12,27,9,45,624.0,103.5,1.4,18.5,347.5,76.37,61.27
2016,12,27,10,0,658.0,108.0,1.3,19.0,387.0,78.48,62.81
2016,12,27,10,15,329.0,106.5,1.25,19.5,246.0,72.42,57.32
2016,12,27,10,30,0.0,105.0,1.2,20.0,105.0,85.72,68.46
2016,12,27,10,45,18.5,161.5,1.2,20.5,171.0,128.9,99.41
2016,12,27,11,0,37.0,218.0,1.2,21.0,237.0,167.63,128.79
2016,12,27,11,15,37.5,226.5,1.2,21.0,246.5,179.33,137.71
2016,12,27,11,30,38.0,235.0,1.2,21.0,256.0,191.11,146.94
2016,12,27,11,45,138.0,254.0,1.25,21.0,334.5,238.47,181.05
2016,12,27,12,0,238.0,273.0,1.3,21.0,413.0,298.04,225.45
2016,12,27,12,15,248.0,274.5,1.3,21.0,421.5,319.9,243.27
2016,12,27,12,30,258.0,276.0,1.3,21.0,430.0,345.72,264.17
2016,12,27,12,45,257.0,275.0,1.3,21.5,427.5,362.26,277.46
2016,12,27,13,0,256.0,274.0,1.3,22.0,425.0,377.98,289.95
2016,12,27,13,15,139.0,247.0,1.3,21.5,328.5,298.85,231.43
2016,12,27,13,30,22.0,220.0,1.3,21.0,232.0,200.16,155.34
2016,12,27,13,45,106.5,235.5,1.35,21.0,293.0,277.45,217.44
2016,12,27,14,0,191.0,251.0,1.4,21.0,354.0,364.27,285.35
2016,12,27,14,15,210.5,236.0,1.45,21.0,345.0,372.29,292.37
2016,12,27,14,30,230.0,221.0,1.5,21.0,336.0,379.92,299.65
2016,12,27,14,45,227.5,206.0,1.55,21.0,313.0,371.65,294.48
2016,12,27,15,0,225.0,191.0,1.6,21.0,290.0,362.1,288.35
2016,12,27,15,15,212.5,176.0,1.55,20.5,262.5,344.17,275.73
2016,12,27,15,30,200.0,161.0,1.5,20.0,235.0,325.06,261.98
2016,12,27,15,45,355.0,126.0,1.5,20.0,238.5,430.97,347.83
2016,12,27,16,0,510.0,91.0,1.5,20.0,242.0,505.76,407.41
2016,12,27,16,15,452.5,81.5,1.35,19.5,199.0,454.39,366.87
2016,12,27,16,30,395.0,72.0,1.2,19.0,156.0,402.27,325.06
2016,12,27,16,45,314.0,58.5,1.1,18.5,114.5,328.21,264.15
2016,12,27,17,0,233.0,45.0,1.0,18.0,73.0,255.91,201.71
2016,12,27,17,15,131.0,27.5,1.0,17.5,41.5,158.84,102.1
2016,12,27,17,30,29.0,10.0,1.0,17.0,10.0,27.23,0.0
2016,12,27,17,45,14.5,5.0,1.05,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,8.65,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,17.33,8.27
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,31.37,21.3
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,44.96,33.53
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,59.43,46.37
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,73.71,58.84
2016,12,28,9,15,4.0,111.0,4.1,20.5,112.5,86.52,69.81
2016,12,28,9,30,8.0,128.0,4.2,21.0,131.0,99.19,80.47
2016,12,28,9,45,12.0,143.5,4.35,21.5,148.5,110.73,90.01
2016,12,28,10,0,16.0,159.0,4.5,22.0,166.0,122.12,99.3
2016,12,28,10,15,19.0,172.0,4.5,22.0,180.5,131.75,107.2
2016,12,28,10,30,22.0,185.0,4.5,22.0,195.0,141.43,115.11
2016,12,28,10,45,220.0,196.0,4.55,22.5,311.5,150.86,109.91
2016,12,28,11,0,418.0,207.0,4.6,23.0,428.0,197.91,136.46
2016,12,28,11,15,425.5,214.5,4.55,23.0,447.5,233.53,164.11
2016,12,28,11,30,433.0,222.0,4.5,23.0,467.0,269.66,194.03
2016,12,28,11,45,586.0,178.5,4.5,23.5,518.0,309.52,222.97
2016,12,28,12,0,739.0,135.0,4.5,24.0,569.0,362.44,264.09
2016,12,28,12,15,741.5,135.5,4.45,24.0,574.5,403.61,300.37
2016,12,28,12,30,744.0,136.0,4.4,24.0,580.0,443.4,334.94
2016,12,28,12,45,498.5,205.5,4.4,24.0,502.5,421.56,323.15
2016,12,28,13,0,253.0,275.0,4.4,24.0,425.0,370.67,286.49
2016,12,28,13,15,240.0,271.0,4.3,24.0,411.0,375.02,291.05
2016,12,28,13,30,227.0,267.0,4.2,24.0,397.0,377.64,293.99
2016,12,28,13,45,149.0,254.0,4.15,24.0,338.5,330.51,257.95
2016,12,28,14,0,71.0,241.0,4.1,24.0,280.0,267.18,208.54
2016,12,28,14,15,144.0,232.5,4.0,24.0,306.0,324.59,255.13
2016,12,28,14,30,217.0,224.0,3.9,24.0,332.0,374.09,295.26
2016,12,28,14,45,238.0,206.0,3.8,24.0,317.5,392.18,310.27
2016,12,28,15,0,259.0,188.0,3.7,24.0,303.0,396.58,315.04
2016,12,28,15,15,248.0,173.0,3.35,23.5,275.0,380.26,303.53
2016,12,28,15,30,237.0,158.0,3.0,23.0,247.0,362.45,290.69
2016,12,28,15,45,405.0,119.0,2.7,23.0,249.0,459.48,369.35
2016,12,28,16,0,573.0,80.0,2.4,23.0,251.0,545.25,436.57
2016,12,28,16,15,518.0,72.5,2.1,22.0,207.0,496.33,398.77
2016,12,28,16,30,463.0,65.0,1.8,21.0,163.0,445.56,358.63
2016,12,28,16,45,381.5,53.5,1.55,20.5,121.0,370.96,297.28
2016,12,28,17,0,300.0,42.0,1.3,20.0,79.0,296.91,233.42
2016,12,28,17,15,150.0,27.5,1.35,19.5,46.0,172.38,113.72
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,11.1,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,6.5,15.5,6.1,10.0,16.0,12.75,0.0
2016,12,29,8,0,13.0,31.0,6.1,10.0,32.0,24.82,14.76
2016,12,29,8,15,27.5,50.0,6.1,10.0,54.5,39.1,28.92
2016,12,29,8,30,42.0,69.0,6.1,10.0,77.0,53.15,42.13
2016,12,29,8,45,50.0,88.5,6.1,10.5,100.5,67.23,55.09
2016,12,29,9,0,58.0,108.0,6.1,11.0,124.0,81.03,67.56
2016,12,29,9,15,62.0,126.5,6.25,11.0,146.0,93.93,79.14
2016,12,29,9,30,66.0,145.0,6.4,11.0,168.0,106.53,90.3
2016,12,29,9,45,68.0,162.0,6.6,11.0,188.5,117.98,100.31
2016,12,29,10,0,70.0,179.0,6.8,11.0,209.0,129.15,109.98
2016,12,29,10,15,88.0,197.5,6.9,11.0,238.0,141.05,120.23
2016,12,29,10,30,106.0,216.0,7.0,11.0,267.0,153.06,130.53
2016,12,29,10,45,63.5,209.5,7.15,11.5,241.0,157.6,125.98
2016,12,29,11,0,21.0,203.0,7.3,12.0,215.0,160.89,129.52
2016,12,29,11,15,124.0,232.0,7.15,12.0,302.5,195.37,153.45
2016,12,29,11,30,227.0,261.0,7.0,12.0,390.0,250.69,195.58
2016,12,29,11,45,197.5,270.0,6.9,12.0,384.0,266.03,210.5
2016,12,29,12,0,168.0,279.0,6.8,12.0,378.0,278.34,222.63
2016,12,29,12,15,231.5,274.5,6.65,12.0,412.0,312.89,250.98
2016,12,29,12,30,295.0,270.0,6.5,12.0,446.0,355.78,286.67
2016,12,29,12,45,336.5,260.0,6.4,12.0,460.0,386.04,312.71
2016,12,29,13,0,378.0,250.0,6.3,12.0,474.0,418.21,340.44
2016,12,29,13,15,381.0,243.5,6.15,12.0,465.5,434.16,354.98
2016,12,29,13,30,384.0,237.0,6.0,12.0,457.0,448.87,368.37
2016,12,29,13,45,417.5,220.5,5.85,12.5,453.0,481.12,395.21
2016,12,29,14,0,451.0,204.0,5.7,13.0,449.0,504.72,415.08
2016,12,29,14,15,450.0,193.5,5.6,13.0,428.5,510.69,421.29
2016,12,29,14,30,449.0,183.0,5.5,13.0,408.0,514.5,425.78
2016,12,29,14,45,404.0,178.0,5.4,13.0,370.5,491.08,407.75
2016,12,29,15,0,359.0,173.0,5.3,13.0,333.0,450.58,375.99
2016,12,29,15,15,591.0,118.5,5.1,12.5,353.5,587.33,491.41
2016,12,29,15,30,823.0,64.0,4.9,12.0,374.0,697.41,581.51
2016,12,29,15,45,789.5,60.5,4.75,12.0,329.5,673.62,562.65
2016,12,29,16,0,756.0,57.0,4.6,12.0,285.0,646.64,541.38
2016,12,29,16,15,706.5,52.5,4.3,11.5,237.5,603.96,507.05
2016,12,29,16,30,657.0,48.0,4.0,11.0,190.0,558.93,469.26
2016,12,29,16,45,573.5,41.0,3.7,10.5,142.5,485.26,406.27
2016,12,29,17,0,490.0,34.0,3.4,10.0,95.0,420.12,346.04
2016,12,29,17,15,245.0,25.5,3.4,9.5,56.0,235.95,168.55
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,14.51,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,10.31,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,20.53,11.42
2016,12,30,8,15,0.0,44.0,1.75,7.5,44.0,35.26,25.87
2016,12,30,8,30,0.0,63.0,1.8,8.0,63.0,49.78,39.47
2016,12,30,8,45,6.5,82.0,1.85,8.5,84.0,64.17,52.77
2016,12,30,9,0,13.0,101.0,1.9,9.0,105.0,78.42,65.69
2016,12,30,9,15,20.0,118.5,1.95,9.0,125.0,91.55,77.5
2016,12,30,9,30,27.0,136.0,2.0,9.0,145.0,100.9,85.76
2016,12,30,9,45,13.5,129.0,2.1,9.5,133.5,101.13,85.61
2016,12,30,10,0,0.0,122.0,2.2,10.0,122.0,97.05,81.63
2016,12,30,10,15,0.0,130.0,2.15,10.0,130.0,103.33,87.01
2016,12,30,10,30,0.0,138.0,2.1,10.0,138.0,109.55,92.29
2016,12,30,10,45,63.0,191.0,2.1,10.0,224.5,146.24,116.65
2016,12,30,11,0,126.0,244.0,2.1,10.0,311.0,190.2,149.34
2016,12,30,11,15,159.5,254.5,2.05,10.0,342.5,215.86,168.57
2016,12,30,11,30,193.0,265.0,2.0,10.0,374.0,245.07,191.59
2016,12,30,11,45,114.0,253.5,2.0,10.0,318.5,230.48,183.37
2016,12,30,12,0,35.0,242.0,2.0,10.0,263.0,205.93,166.03
2016,12,30,12,15,54.0,257.0,2.0,10.0,289.5,229.91,185.54
2016,12,30,12,30,73.0,272.0,2.0,10.0,316.0,256.22,206.96
2016,12,30,12,45,41.5,237.5,2.0,10.0,262.5,219.93,178.03
2016,12,30,13,0,10.0,203.0,2.0,10.0,209.0,174.82,141.38
2016,12,30,13,15,5.0,158.5,2.05,10.0,161.5,135.54,109.09
2016,12,30,13,30,0.0,114.0,2.1,10.0,114.0,95.21,75.43
2016,12,30,13,45,0.0,138.5,2.2,10.0,138.5,116.6,93.57
2016,12,30,14,0,0.0,163.0,2.3,10.0,163.0,138.96,112.4
2016,12,30,14,15,0.0,113.5,2.35,10.0,113.5,95.41,75.93
2016,12,30,14,30,0.0,64.0,2.4,10.0,64.0,53.07,40.06
2016,12,30,14,45,0.0,52.0,2.5,10.0,52.0,43.06,31.58
2016,12,30,15,0,0.0,40.0,2.6,10.0,40.0,33.07,23.04
2016,12,30,15,15,0.0,36.5,2.55,10.0,36.5,30.16,20.58
2016,12,30,15,30,0.0,33.0,2.5,10.0,33.0,27.24,18.11
2016,12,30,15,45,0.0,28.5,2.45,10.0,28.5,23.51,14.89
2016,12,30,16,0,0.0,24.0,2.4,10.0,24.0,19.78,11.66
2016,12,30,16,15,0.0,20.0,2.15,9.5,20.0,16.46,8.78
2016,12,30,16,30,0.0,16.0,1.9,9.0,16.0,13.16,5.86
2016,12,30,16,45,0.0,12.0,1.7,9.0,12.0,9.86,2.9
2016,12,30,17,0,0.0,8.0,1.5,9.0,8.0,6.56,0.0
2016,12,30,17,15,0.0,4.5,1.55,8.5,4.5,3.69,0.0
2016,12,30,17,30,0.0,1.0,1.6,8.0,1.0,0.85,0.0
2016,12,30,17,45,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
